ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 00:00,2,0.000,ALERT,212.61,301.47,59.981,1497240004,"201051344000645","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,737015.6,737015.6,9486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240006,2092526.00
06/12/2017 00:00,2,0.000,ALERT,211.48,299.07,59.981,1497240004,"274151322000085","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,952045.5,952045.5,9440,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240008,2092527.00
06/12/2017 00:00,2,0.000,ALERT,212.61,300.87,59.981,1497240004,"201051344000633","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,723638.4,723638.4,9528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240010,2092528.00
06/12/2017 00:00,2,0.000,ALERT,211.93,300.87,59.970,1497240004,"201051344000469","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,726775.3,726775.3,9502,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240012,2092529.00
06/12/2017 00:00,2,0.000,ALERT,211.93,300.57,59.981,1497240004,"201051344000646","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,722417.1,722417.1,9502,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240013,2092530.00
06/12/2017 00:00,2,0.000,ALERT,211.25,300.27,59.975,1497240004,"274151322000052","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,989013.6,989013.6,9445,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240015,2092531.00
06/12/2017 00:00,2,0.000,ALERT,212.38,300.87,59.970,1497240004,"201051344000585","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,734555.0,734555.0,9502,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240017,2092532.00
06/12/2017 00:00,2,0.000,ALERT,212.16,301.17,59.991,1497240004,"201051344001230","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,727090.5,727090.5,9509,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240019,2092533.00
06/12/2017 00:00,2,0.000,ALERT,212.83,302.07,60.018,1497240004,"201051344000582","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,716596.5,716596.5,9491,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240021,2092534.00
06/12/2017 00:00,2,0.000,ALERT,211.70,300.57,59.938,1497240004,"201051344000955","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,735768.2,735768.2,9512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240022,2092535.00
06/12/2017 00:00,2,0.000,ALERT,211.48,299.07,59.975,1497240004,"274151322000094","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,811751.7,811751.7,9688,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240024,2092536.00
06/12/2017 00:00,2,0.000,ALERT,211.93,302.07,60.018,1497240004,"201051344000579","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,744961.9,744961.9,9493,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240026,2092537.00
06/12/2017 00:00,2,0.000,ALERT,212.16,301.47,59.975,1497240004,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,729750.0,729750.0,9504,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240028,2092538.00
06/12/2017 00:00,2,0.000,ALERT,212.16,300.57,59.970,1497240004,"201051344000438","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,732452.4,732452.4,9500,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240029,2092539.00
06/12/2017 00:00,2,0.000,ALERT,212.38,299.97,59.949,1497240004,"201051344000417","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,671584.0,671584.0,9529,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240031,2092540.00
06/12/2017 00:00,2,0.000,ALERT,211.48,299.67,59.986,1497240004,"274151322000083","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,979003.3,979003.3,9447,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240033,2092541.00
06/12/2017 00:00,2,0.000,ALERT,211.70,298.77,59.970,1497240004,"274151322000076","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,1044248.5,1044248.5,9439,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240035,2092542.00
06/12/2017 00:00,2,0.000,ALERT,211.93,302.07,59.970,1497240004,"201051344000868","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,725260.7,725260.7,9507,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240037,2092543.00
06/12/2017 00:00,2,0.000,ALERT,211.25,300.27,59.959,1497240004,"274151322000095","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,1034131.1,1034131.1,9453,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240039,2092544.00
06/12/2017 00:00,2,0.000,ALERT,211.70,301.47,59.965,1497240004,"201051344000988","219011344069620",0.00,17.80,0,296.66,303.28,0.0,0.0,0.000,644700.1,644700.1,9519,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240040,2092545.00
06/12/2017 00:00,2,0.000,ALERT,212.16,299.97,59.965,1497240004,"201051344001025","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,732061.5,732061.5,9513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240042,2092546.00
06/12/2017 00:00,2,0.000,ALERT,211.70,301.47,59.986,1497240004,"201051344000458","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,737162.3,737162.3,9484,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240044,2092547.00
06/12/2017 00:00,2,0.000,ALERT,212.38,301.17,59.975,1497240004,"201051344000853","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,737898.0,737898.0,9497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240046,2092548.00
06/12/2017 00:00,2,0.000,ALERT,212.61,300.87,59.996,1497240004,"201051344000685","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,732467.3,732467.3,9516,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240048,2092549.00
06/12/2017 00:00,2,0.000,ALERT,212.16,299.97,59.949,1497240004,"201051344000917","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,729072.5,729072.5,9501,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240049,2092550.00
06/12/2017 00:00,2,0.000,ALERT,212.38,300.87,59.949,1497240004,"201051344001145","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,737096.7,737096.7,9496,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240051,2092551.00
06/12/2017 00:00,2,0.000,ALERT,212.38,299.97,59.959,1497240004,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,725578.9,725578.9,9505,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240053,2092552.00
06/12/2017 00:00,2,0.000,ALERT,210.80,298.77,59.970,1497240004,"274151322000088","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,938757.2,938757.2,9447,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240055,2092553.00
06/12/2017 00:00,2,0.000,ALERT,211.93,298.47,59.981,1497240004,"274151322000068","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,812230.4,812230.4,9703,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240056,2092554.00
06/12/2017 00:00,2,0.000,ALERT,211.93,300.57,59.944,1497240004,"201051344001135","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,721025.8,721025.8,9492,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240058,2092555.00
06/12/2017 00:00,2,0.000,ALERT,211.48,301.77,59.944,1497240004,"201051344000594","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,739941.2,739941.2,9496,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240060,2092556.00
06/12/2017 00:00,2,0.000,ALERT,212.16,300.27,59.954,1497240004,"201051344001203","219011344069620",0.00,17.50,0,299.07,304.48,0.0,0.0,0.000,730335.5,730335.5,9525,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240062,2092557.00
06/12/2017 00:00,2,0.000,ALERT,211.03,299.07,59.949,1497240004,"274151322000054","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,955996.0,955996.0,9433,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240064,2092558.00
06/12/2017 00:00,2,0.000,ALERT,211.93,300.87,59.938,1497240004,"201051344000867","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,724145.0,724145.0,9526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240066,2092559.00
06/12/2017 00:00,2,0.000,ALERT,212.16,300.57,59.944,1497240004,"201051344001093","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,728874.5,728874.5,9515,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240068,2092560.00
06/12/2017 00:00,2,0.000,ALERT,211.93,301.47,59.944,1497240004,"201051344000900","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,745598.1,745598.1,9500,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240069,2092561.00
06/12/2017 00:00,2,0.000,ALERT,212.38,300.87,59.944,1497240004,"201051344000648","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,734179.7,734179.7,9493,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240071,2092562.00
06/12/2017 00:00,2,0.000,ALERT,211.93,301.77,59.944,1497240004,"201051344000569","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,747820.3,747820.3,9475,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240073,2092563.00
06/12/2017 00:00,2,0.000,ALERT,211.70,301.17,59.965,1497240004,"201051344000983","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,738365.6,738365.6,9497,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240075,2092564.00
06/12/2017 00:00,2,0.000,ALERT,211.93,300.87,59.949,1497240004,"201051344001158","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,723518.0,723518.0,9503,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240077,2092565.00
06/12/2017 00:00,2,0.000,ALERT,212.38,301.47,59.944,1497240004,"201051344000576","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,738051.6,738051.6,9498,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240079,2092566.00
06/12/2017 00:00,2,0.000,ALERT,211.25,298.77,59.944,1497240004,"274151322000087","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,929329.4,929329.4,9588,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240080,2092567.00
06/12/2017 00:15,2,0.000,ALERT,212.61,302.07,59.970,1497240903,"201051344000645","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,737015.6,737015.6,9488,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240905,2092568.00
06/12/2017 00:15,2,0.000,ALERT,211.25,299.67,59.970,1497240903,"274151322000085","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,952045.5,952045.5,9442,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240907,2092569.00
06/12/2017 00:15,2,0.000,ALERT,212.38,301.47,59.981,1497240903,"201051344000633","219011344069620",0.00,17.30,0,297.57,303.28,0.0,0.0,0.000,723638.4,723638.4,9530,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240908,2092570.00
06/12/2017 00:15,2,0.000,ALERT,212.16,301.77,59.975,1497240903,"201051344000469","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,726775.3,726775.3,9504,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240910,2092571.00
06/12/2017 00:15,2,0.000,ALERT,211.93,301.17,59.981,1497240903,"201051344000646","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,722417.1,722417.1,9504,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240912,2092572.00
06/12/2017 00:15,2,0.000,ALERT,210.80,297.87,59.981,1497240903,"274151322000052","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,989013.6,989013.6,9447,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240914,2092573.00
06/12/2017 00:15,2,0.000,ALERT,212.16,301.77,59.975,1497240903,"201051344000585","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,734555.0,734555.0,9504,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240916,2092574.00
06/12/2017 00:15,2,0.000,ALERT,211.70,301.47,59.970,1497240903,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,727090.5,727090.5,9511,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240917,2092575.00
06/12/2017 00:15,2,0.000,ALERT,212.16,302.07,59.986,1497240903,"201051344000582","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,716596.5,716596.5,9493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240919,2092576.00
06/12/2017 00:15,2,0.000,ALERT,211.70,301.77,59.938,1497240903,"201051344000955","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,735768.2,735768.2,9514,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240921,2092577.00
06/12/2017 00:15,2,0.000,ALERT,211.25,298.77,59.981,1497240903,"274151322000094","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,811751.7,811751.7,9690,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240923,2092578.00
06/12/2017 00:15,2,0.000,ALERT,211.70,302.07,59.981,1497240903,"201051344000579","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,744961.9,744961.9,9495,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240925,2092579.00
06/12/2017 00:15,2,0.000,ALERT,211.70,301.77,59.975,1497240903,"201051344000890","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,729750.0,729750.0,9506,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240926,2092580.00
06/12/2017 00:15,2,0.000,ALERT,211.93,301.17,59.996,1497240903,"201051344000438","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,732452.4,732452.4,9502,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240928,2092581.00
06/12/2017 00:15,2,0.000,ALERT,211.93,300.57,59.981,1497240903,"201051344000417","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,671584.0,671584.0,9531,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240930,2092582.00
06/12/2017 00:15,2,0.000,ALERT,211.25,300.57,59.996,1497240903,"274151322000083","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,979003.3,979003.3,9449,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240932,2092583.00
06/12/2017 00:15,2,0.000,ALERT,211.70,298.77,59.986,1497240903,"274151322000076","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,1044248.5,1044248.5,9441,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240934,2092584.00
06/12/2017 00:15,2,0.000,ALERT,211.93,302.68,59.986,1497240903,"201051344000868","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,725260.7,725260.7,9509,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240936,2092585.00
06/12/2017 00:15,2,0.000,ALERT,211.25,300.57,59.981,1497240903,"274151322000095","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,1034131.1,1034131.1,9455,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240937,2092586.00
06/12/2017 00:15,2,0.000,ALERT,211.70,301.77,59.981,1497240903,"201051344000988","219011344069620",0.00,17.80,0,296.96,303.58,0.0,0.0,0.000,644700.1,644700.1,9521,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240939,2092587.00
06/12/2017 00:15,2,0.000,ALERT,211.93,301.17,59.986,1497240903,"201051344001025","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,732061.5,732061.5,9515,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240941,2092588.00
06/12/2017 00:15,2,0.000,ALERT,212.16,302.37,59.944,1497240903,"201051344000458","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,737162.3,737162.3,9486,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240943,2092589.00
06/12/2017 00:15,2,0.000,ALERT,212.61,301.77,59.986,1497240903,"201051344000853","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,737898.0,737898.0,9499,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240945,2092590.00
06/12/2017 00:15,2,0.000,ALERT,212.38,301.77,59.959,1497240903,"201051344000685","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,732467.3,732467.3,9518,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240946,2092591.00
06/12/2017 00:15,2,0.000,ALERT,212.16,300.87,59.981,1497240903,"201051344000917","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,729072.5,729072.5,9503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240948,2092592.00
06/12/2017 00:15,2,0.000,ALERT,212.16,301.47,59.991,1497240903,"201051344001145","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,737096.7,737096.7,9498,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240950,2092593.00
06/12/2017 00:15,2,0.000,ALERT,212.16,300.87,59.981,1497240903,"201051344000651","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,725578.9,725578.9,9507,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240952,2092594.00
06/12/2017 00:15,2,0.000,ALERT,210.80,299.37,59.975,1497240903,"274151322000088","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,938757.2,938757.2,9449,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240954,2092595.00
06/12/2017 00:15,2,0.000,ALERT,211.70,298.77,59.981,1497240903,"274151322000068","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,812230.4,812230.4,9705,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240955,2092596.00
06/12/2017 00:15,2,0.000,ALERT,211.70,301.47,59.981,1497240903,"201051344001135","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,721025.8,721025.8,9494,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240957,2092597.00
06/12/2017 00:15,2,0.000,ALERT,211.93,302.68,59.965,1497240903,"201051344000594","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,739941.2,739941.2,9498,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240959,2092598.00
06/12/2017 00:15,2,0.000,ALERT,211.70,300.87,59.975,1497240903,"201051344001203","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,730335.5,730335.5,9527,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240961,2092599.00
06/12/2017 00:15,2,0.000,ALERT,211.25,299.37,59.981,1497240903,"274151322000054","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,955996.0,955996.0,9435,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240962,2092600.00
06/12/2017 00:15,2,0.000,ALERT,212.16,301.47,59.986,1497240903,"201051344000867","219011344069620",0.00,18.00,0,298.77,304.18,0.0,0.0,0.000,724145.0,724145.0,9528,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240964,2092601.00
06/12/2017 00:15,2,0.000,ALERT,211.70,301.17,59.970,1497240903,"201051344001093","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,728874.5,728874.5,9517,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240966,2092602.00
06/12/2017 00:15,2,0.000,ALERT,211.93,302.07,60.023,1497240903,"201051344000900","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,745598.1,745598.1,9502,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240968,2092603.00
06/12/2017 00:15,2,0.000,ALERT,211.93,301.17,59.986,1497240903,"201051344000648","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,734179.7,734179.7,9495,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240970,2092604.00
06/12/2017 00:15,2,0.000,ALERT,211.70,302.07,59.986,1497240903,"201051344000569","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,747820.3,747820.3,9477,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240971,2092605.00
06/12/2017 00:15,2,0.000,ALERT,212.16,302.07,59.986,1497240903,"201051344000983","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,738365.6,738365.6,9499,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240973,2092606.00
06/12/2017 00:15,2,0.000,ALERT,211.93,301.47,59.975,1497240903,"201051344001158","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,723518.0,723518.0,9505,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497240975,2092607.00
06/12/2017 00:15,2,0.000,ALERT,212.16,302.07,59.986,1497240903,"201051344000576","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,738051.6,738051.6,9500,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240977,2092608.00
06/12/2017 00:15,2,0.000,ALERT,211.25,298.47,59.981,1497240903,"274151322000087","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,929329.4,929329.4,9590,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497240979,2092609.00
06/12/2017 00:30,2,0.000,ALERT,212.61,301.77,60.028,1497241803,"201051344000645","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,737015.6,737015.6,9490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241806,2092610.00
06/12/2017 00:30,2,0.000,ALERT,211.48,299.97,59.970,1497241803,"274151322000085","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,952045.5,952045.5,9444,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241807,2092611.00
06/12/2017 00:30,2,0.000,ALERT,212.61,301.47,59.975,1497241803,"201051344000633","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,723638.4,723638.4,9532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241809,2092612.00
06/12/2017 00:30,2,0.000,ALERT,212.38,301.77,59.986,1497241803,"201051344000469","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,726775.3,726775.3,9506,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241811,2092613.00
06/12/2017 00:30,2,0.000,ALERT,211.70,301.47,59.954,1497241803,"201051344000646","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,722417.1,722417.1,9506,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241813,2092614.00
06/12/2017 00:30,2,0.000,ALERT,211.48,299.97,59.986,1497241803,"274151322000052","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,989013.6,989013.6,9449,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241814,2092615.00
06/12/2017 00:30,2,0.000,ALERT,212.38,302.07,60.028,1497241803,"201051344000585","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,734555.0,734555.0,9506,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241816,2092616.00
06/12/2017 00:30,2,0.000,ALERT,211.93,301.77,60.007,1497241803,"201051344001230","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,727090.5,727090.5,9513,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241818,2092617.00
06/12/2017 00:30,2,0.000,ALERT,212.61,302.68,60.028,1497241803,"201051344000582","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,716596.5,716596.5,9495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241820,2092618.00
06/12/2017 00:30,2,0.000,ALERT,211.70,302.07,60.012,1497241803,"201051344000955","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,735768.2,735768.2,9516,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241822,2092619.00
06/12/2017 00:30,2,0.000,ALERT,211.48,299.67,59.986,1497241803,"274151322000094","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,811751.7,811751.7,9692,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241823,2092620.00
06/12/2017 00:30,2,0.000,ALERT,212.16,302.68,59.944,1497241803,"201051344000579","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,744961.9,744961.9,9497,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241825,2092621.00
06/12/2017 00:30,2,0.000,ALERT,211.93,302.37,59.970,1497241803,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,729750.0,729750.0,9508,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241827,2092622.00
06/12/2017 00:30,2,0.000,ALERT,212.16,301.77,59.991,1497241803,"201051344000438","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,732452.4,732452.4,9504,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241829,2092623.00
06/12/2017 00:30,2,0.000,ALERT,212.16,301.17,59.975,1497241803,"201051344000417","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,671584.0,671584.0,9533,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241830,2092624.00
06/12/2017 00:30,2,0.000,ALERT,211.48,300.87,59.965,1497241803,"274151322000083","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,979003.3,979003.3,9451,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241832,2092625.00
06/12/2017 00:30,2,0.000,ALERT,212.16,300.27,59.965,1497241803,"274151322000076","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1044248.5,1044248.5,9443,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241834,2092626.00
06/12/2017 00:30,2,0.000,ALERT,212.16,302.68,59.981,1497241803,"201051344000868","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,725260.7,725260.7,9511,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241836,2092627.00
06/12/2017 00:30,2,0.000,ALERT,211.48,301.17,59.975,1497241803,"274151322000095","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,1034131.1,1034131.1,9457,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241838,2092628.00
06/12/2017 00:30,2,0.000,ALERT,211.70,301.77,59.970,1497241803,"201051344000988","219011344069620",0.00,17.50,0,297.57,303.58,0.0,0.0,0.000,644700.1,644700.1,9523,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241840,2092629.00
06/12/2017 00:30,2,0.000,ALERT,212.16,300.87,59.975,1497241803,"201051344001025","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,732061.5,732061.5,9517,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241841,2092630.00
06/12/2017 00:30,2,0.000,ALERT,211.93,302.07,59.975,1497241803,"201051344000458","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,737162.3,737162.3,9488,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241843,2092631.00
06/12/2017 00:30,2,0.000,ALERT,212.61,301.77,59.975,1497241803,"201051344000853","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,737898.0,737898.0,9501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241845,2092632.00
06/12/2017 00:30,2,0.000,ALERT,212.61,302.07,59.975,1497241803,"201051344000685","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,732467.3,732467.3,9520,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241847,2092633.00
06/12/2017 00:30,2,0.000,ALERT,211.93,300.87,59.991,1497241803,"201051344000917","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,729072.5,729072.5,9505,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241849,2092634.00
06/12/2017 00:30,2,0.000,ALERT,212.38,302.07,59.981,1497241803,"201051344001145","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,737096.7,737096.7,9500,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241851,2092635.00
06/12/2017 00:30,2,0.000,ALERT,212.16,300.87,59.981,1497241803,"201051344000651","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,725578.9,725578.9,9509,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241852,2092636.00
06/12/2017 00:30,2,0.000,ALERT,211.03,299.67,59.975,1497241803,"274151322000088","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,938757.2,938757.2,9451,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241854,2092637.00
06/12/2017 00:30,2,0.000,ALERT,212.16,299.07,59.975,1497241803,"274151322000068","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,812230.4,812230.4,9707,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241856,2092638.00
06/12/2017 00:30,2,0.000,ALERT,211.70,301.17,59.970,1497241803,"201051344001135","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,721025.8,721025.8,9496,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241858,2092639.00
06/12/2017 00:30,2,0.000,ALERT,211.70,302.37,59.975,1497241803,"201051344000594","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,739941.2,739941.2,9500,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241860,2092640.00
06/12/2017 00:30,2,0.000,ALERT,212.16,301.47,59.970,1497241803,"201051344001203","219011344069620",0.00,17.50,0,299.37,305.08,0.0,0.0,0.000,730335.5,730335.5,9529,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241861,2092641.00
06/12/2017 00:30,2,0.000,ALERT,211.25,300.27,59.959,1497241803,"274151322000054","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,955996.0,955996.0,9437,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241863,2092642.00
06/12/2017 00:30,2,0.000,ALERT,212.16,301.47,59.975,1497241803,"201051344000867","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,724145.0,724145.0,9530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241865,2092643.00
06/12/2017 00:30,2,0.000,ALERT,212.38,301.77,60.012,1497241803,"201051344001093","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,728874.5,728874.5,9519,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241867,2092644.00
06/12/2017 00:30,2,0.000,ALERT,212.16,302.07,59.965,1497241803,"201051344000900","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,745598.1,745598.1,9504,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241869,2092645.00
06/12/2017 00:30,2,0.000,ALERT,212.38,301.47,60.002,1497241803,"201051344000648","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,734179.7,734179.7,9497,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241870,2092646.00
06/12/2017 00:30,2,0.000,ALERT,212.16,302.68,59.944,1497241803,"201051344000569","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,747820.3,747820.3,9479,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241872,2092647.00
06/12/2017 00:30,2,0.000,ALERT,212.16,302.37,59.970,1497241803,"201051344000983","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,738365.6,738365.6,9501,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497241874,2092648.00
06/12/2017 00:30,2,0.000,ALERT,212.16,301.47,59.949,1497241803,"201051344001158","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,723518.0,723518.0,9507,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241876,2092649.00
06/12/2017 00:30,2,0.000,ALERT,212.83,302.68,59.986,1497241803,"201051344000576","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,738051.6,738051.6,9502,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241878,2092650.00
06/12/2017 00:30,2,0.000,ALERT,211.48,299.67,59.975,1497241803,"274151322000087","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,929329.4,929329.4,9592,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497241879,2092651.00
06/12/2017 00:45,2,0.000,ALERT,212.38,301.47,59.996,1497242703,"201051344000645","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,737015.6,737015.6,9492,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242705,2092652.00
06/12/2017 00:45,2,0.000,ALERT,211.70,299.67,59.975,1497242703,"274151322000085","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,952045.5,952045.5,9446,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242707,2092653.00
06/12/2017 00:45,2,0.000,ALERT,212.83,301.47,59.991,1497242703,"201051344000633","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,723638.4,723638.4,9534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242708,2092654.00
06/12/2017 00:45,2,0.000,ALERT,211.93,301.17,60.012,1497242703,"201051344000469","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,726775.3,726775.3,9508,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242710,2092655.00
06/12/2017 00:45,2,0.000,ALERT,211.93,300.87,59.996,1497242703,"201051344000646","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,722417.1,722417.1,9508,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497242712,2092656.00
06/12/2017 00:45,2,0.000,ALERT,211.48,300.87,59.996,1497242703,"274151322000052","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,989013.6,989013.6,9451,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242714,2092657.00
06/12/2017 00:45,2,0.000,ALERT,212.16,300.87,60.028,1497242703,"201051344000585","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,734555.0,734555.0,9508,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497242716,2092658.00
06/12/2017 00:45,2,0.000,ALERT,212.38,301.47,60.007,1497242703,"201051344001230","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,727090.5,727090.5,9515,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242717,2092659.00
06/12/2017 00:45,2,0.000,ALERT,212.83,302.07,59.996,1497242703,"201051344000582","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,716596.5,716596.5,9497,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242719,2092660.00
06/12/2017 00:45,2,0.000,ALERT,211.70,300.87,59.986,1497242703,"201051344000955","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,735768.2,735768.2,9518,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242721,2092661.00
06/12/2017 00:45,2,0.000,ALERT,211.48,299.07,59.996,1497242703,"274151322000094","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,811751.7,811751.7,9694,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242723,2092662.00
06/12/2017 00:45,2,0.000,ALERT,212.16,302.37,59.986,1497242703,"201051344000579","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,744961.9,744961.9,9499,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242724,2092663.00
06/12/2017 00:45,2,0.000,ALERT,212.16,301.47,59.996,1497242703,"201051344000890","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,729750.0,729750.0,9510,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497242726,2092664.00
06/12/2017 00:45,2,0.000,ALERT,212.61,301.17,59.996,1497242703,"201051344000438","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,732452.4,732452.4,9506,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242728,2092665.00
06/12/2017 00:45,2,0.000,ALERT,212.38,300.57,59.996,1497242703,"201051344000417","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,671584.0,671584.0,9535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242730,2092666.00
06/12/2017 00:45,2,0.000,ALERT,211.48,299.97,59.991,1497242703,"274151322000083","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,979003.3,979003.3,9453,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497242732,2092667.00
06/12/2017 00:45,2,0.000,ALERT,212.16,300.27,59.991,1497242703,"274151322000076","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1044248.5,1044248.5,9445,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497242733,2092668.00
06/12/2017 00:45,2,0.000,ALERT,212.16,302.37,59.986,1497242703,"201051344000868","219011344069620",0.00,17.50,0,300.87,304.18,0.0,0.0,0.000,725260.7,725260.7,9513,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242735,2092669.00
06/12/2017 00:45,2,0.000,ALERT,211.25,300.87,59.981,1497242703,"274151322000095","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,1034131.1,1034131.1,9459,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497242737,2092670.00
