ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 00:45,2,0.000,ALERT,212.16,301.77,59.996,1497242703,"201051344000988","219011344069620",0.00,17.50,0,297.57,303.28,0.0,0.0,0.000,644700.1,644700.1,9525,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242739,2092671.00
06/12/2017 00:45,2,0.000,ALERT,212.16,300.57,59.996,1497242703,"201051344001025","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,732061.5,732061.5,9519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497242741,2092672.00
06/12/2017 00:45,2,0.000,ALERT,212.38,302.07,59.996,1497242703,"201051344000458","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,737162.3,737162.3,9490,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242743,2092673.00
06/12/2017 00:45,2,0.000,ALERT,212.83,301.77,60.002,1497242703,"201051344000853","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,737898.0,737898.0,9503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242745,2092674.00
06/12/2017 00:45,2,0.000,ALERT,212.61,300.87,59.996,1497242703,"201051344000685","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,732467.3,732467.3,9522,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497242746,2092675.00
06/12/2017 00:45,2,0.000,ALERT,212.38,300.57,59.991,1497242703,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,729072.5,729072.5,9507,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242748,2092676.00
06/12/2017 00:45,2,0.000,ALERT,212.61,301.17,60.007,1497242703,"201051344001145","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,737096.7,737096.7,9502,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242750,2092677.00
06/12/2017 00:45,2,0.000,ALERT,212.38,300.27,60.034,1497242703,"201051344000651","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,725578.9,725578.9,9511,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242752,2092678.00
06/12/2017 00:45,2,0.000,ALERT,211.25,299.97,59.991,1497242703,"274151322000088","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,938757.2,938757.2,9453,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242753,2092679.00
06/12/2017 00:45,2,0.000,ALERT,212.16,299.37,59.986,1497242703,"274151322000068","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,812230.4,812230.4,9709,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242755,2092680.00
06/12/2017 00:45,2,0.000,ALERT,211.93,300.87,59.986,1497242703,"201051344001135","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,721025.8,721025.8,9498,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242757,2092681.00
06/12/2017 00:45,2,0.000,ALERT,211.93,302.68,59.991,1497242703,"201051344000594","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,739941.2,739941.2,9502,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242759,2092682.00
06/12/2017 00:45,2,0.000,ALERT,212.61,301.17,59.991,1497242703,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.08,0.0,0.0,0.000,730335.5,730335.5,9531,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242761,2092683.00
06/12/2017 00:45,2,0.000,ALERT,211.25,299.97,60.002,1497242703,"274151322000054","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,955996.0,955996.0,9439,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242762,2092684.00
06/12/2017 00:45,2,0.000,ALERT,212.61,301.47,59.991,1497242703,"201051344000867","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,724145.0,724145.0,9532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242764,2092685.00
06/12/2017 00:45,2,0.000,ALERT,212.38,300.87,59.981,1497242703,"201051344001093","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,728874.5,728874.5,9521,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242766,2092686.00
06/12/2017 00:45,2,0.000,ALERT,212.16,301.77,59.981,1497242703,"201051344000900","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,745598.1,745598.1,9506,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242768,2092687.00
06/12/2017 00:45,2,0.000,ALERT,212.61,301.17,59.986,1497242703,"201051344000648","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,734179.7,734179.7,9499,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497242770,2092688.00
06/12/2017 00:45,2,0.000,ALERT,212.16,302.07,59.981,1497242703,"201051344000569","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,747820.3,747820.3,9481,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242772,2092689.00
06/12/2017 00:45,2,0.000,ALERT,212.16,302.07,59.970,1497242703,"201051344000983","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,738365.6,738365.6,9503,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242773,2092690.00
06/12/2017 00:45,2,0.000,ALERT,212.38,301.77,60.028,1497242703,"201051344001158","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,723518.0,723518.0,9509,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242775,2092691.00
06/12/2017 00:45,2,0.000,ALERT,212.61,301.77,59.986,1497242703,"201051344000576","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,738051.6,738051.6,9504,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242777,2092692.00
06/12/2017 00:45,2,0.000,ALERT,211.48,299.37,59.975,1497242703,"274151322000087","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,929329.4,929329.4,9594,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497242779,2092693.00
06/12/2017 01:00,2,0.000,ALERT,212.61,301.77,60.007,1497243603,"201051344000645","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,737015.6,737015.6,9494,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243605,2092694.00
06/12/2017 01:00,2,0.000,ALERT,211.25,299.37,60.002,1497243603,"274151322000085","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,952045.5,952045.5,9448,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243607,2092695.00
06/12/2017 01:00,2,0.000,ALERT,212.38,300.87,60.012,1497243603,"201051344000633","219011344069620",0.00,17.30,0,296.96,302.98,0.0,0.0,0.000,723638.4,723638.4,9536,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243609,2092696.00
06/12/2017 01:00,2,0.000,ALERT,212.16,301.47,60.028,1497243603,"201051344000469","219011344069620",0.00,17.00,0,297.57,303.58,0.0,0.0,0.000,726775.3,726775.3,9510,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243611,2092697.00
06/12/2017 01:00,2,0.000,ALERT,211.93,301.17,60.012,1497243603,"201051344000646","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,722417.1,722417.1,9510,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243613,2092698.00
06/12/2017 01:00,2,0.000,ALERT,211.03,300.27,60.007,1497243603,"274151322000052","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,989013.6,989013.6,9453,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243614,2092699.00
06/12/2017 01:00,2,0.000,ALERT,212.61,301.47,60.002,1497243603,"201051344000585","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,734555.0,734555.0,9510,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243616,2092700.00
06/12/2017 01:00,2,0.000,ALERT,212.16,301.77,60.002,1497243603,"201051344001230","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,727090.5,727090.5,9517,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243618,2092701.00
06/12/2017 01:00,2,0.000,ALERT,212.61,301.77,60.007,1497243603,"201051344000582","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,716596.5,716596.5,9499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243620,2092702.00
06/12/2017 01:00,2,0.000,ALERT,211.93,301.77,60.002,1497243603,"201051344000955","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,735768.2,735768.2,9520,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243622,2092703.00
06/12/2017 01:00,2,0.000,ALERT,211.25,299.37,60.007,1497243603,"274151322000094","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,811751.7,811751.7,9696,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243623,2092704.00
06/12/2017 01:00,2,0.000,ALERT,211.93,302.07,60.007,1497243603,"201051344000579","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,744961.9,744961.9,9501,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243625,2092705.00
06/12/2017 01:00,2,0.000,ALERT,212.38,302.07,60.012,1497243603,"201051344000890","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,729750.0,729750.0,9512,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243627,2092706.00
06/12/2017 01:00,2,0.000,ALERT,212.38,301.17,60.049,1497243603,"201051344000438","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,732452.4,732452.4,9508,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243629,2092707.00
06/12/2017 01:00,2,0.000,ALERT,212.38,300.87,60.012,1497243603,"201051344000417","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,671584.0,671584.0,9537,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243631,2092708.00
06/12/2017 01:00,2,0.000,ALERT,211.48,300.87,60.002,1497243603,"274151322000083","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,979003.3,979003.3,9455,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243632,2092709.00
06/12/2017 01:00,2,0.000,ALERT,211.93,299.37,60.034,1497243603,"274151322000076","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,1044248.5,1044248.5,9447,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243634,2092710.00
06/12/2017 01:00,2,0.000,ALERT,211.93,302.37,59.996,1497243603,"201051344000868","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,725260.7,725260.7,9515,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243636,2092711.00
06/12/2017 01:00,2,0.000,ALERT,211.25,301.17,60.007,1497243603,"274151322000095","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,1034131.1,1034131.1,9461,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243638,2092712.00
06/12/2017 01:00,2,0.000,ALERT,211.70,301.47,60.023,1497243603,"201051344000988","219011344069620",0.00,17.80,0,296.36,303.58,0.0,0.0,0.000,644700.1,644700.1,9527,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243640,2092713.00
06/12/2017 01:00,2,0.000,ALERT,212.16,300.57,60.012,1497243603,"201051344001025","219011344069620",0.00,17.30,0,298.17,303.88,0.0,0.0,0.000,732061.5,732061.5,9521,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243642,2092714.00
06/12/2017 01:00,2,0.000,ALERT,211.70,301.77,59.996,1497243603,"201051344000458","219011344069620",0.00,18.00,0,298.77,304.48,0.0,0.0,0.000,737162.3,737162.3,9492,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243643,2092715.00
06/12/2017 01:00,2,0.000,ALERT,212.38,301.17,60.007,1497243603,"201051344000853","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,737898.0,737898.0,9505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243645,2092716.00
06/12/2017 01:00,2,0.000,ALERT,212.83,301.77,59.981,1497243603,"201051344000685","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,732467.3,732467.3,9524,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243647,2092717.00
06/12/2017 01:00,2,0.000,ALERT,212.61,301.17,60.012,1497243603,"201051344000917","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,729072.5,729072.5,9509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243649,2092718.00
06/12/2017 01:00,2,0.000,ALERT,212.38,301.47,60.034,1497243603,"201051344001145","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,737096.7,737096.7,9504,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243650,2092719.00
06/12/2017 01:00,2,0.000,ALERT,212.38,300.87,60.002,1497243603,"201051344000651","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,725578.9,725578.9,9513,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243652,2092720.00
06/12/2017 01:00,2,0.000,ALERT,211.03,299.67,59.996,1497243603,"274151322000088","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,938757.2,938757.2,9455,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243654,2092721.00
06/12/2017 01:00,2,0.000,ALERT,211.93,298.77,59.986,1497243603,"274151322000068","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,812230.4,812230.4,9711,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243656,2092722.00
06/12/2017 01:00,2,0.000,ALERT,211.93,301.17,60.018,1497243603,"201051344001135","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,721025.8,721025.8,9500,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243658,2092723.00
06/12/2017 01:00,2,0.000,ALERT,211.93,302.68,60.034,1497243603,"201051344000594","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,739941.2,739941.2,9504,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243659,2092724.00
06/12/2017 01:00,2,0.000,ALERT,212.38,301.17,60.002,1497243603,"201051344001203","219011344069620",0.00,17.50,0,298.77,305.08,0.0,0.0,0.000,730335.5,730335.5,9533,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243661,2092725.00
06/12/2017 01:00,2,0.000,ALERT,211.25,300.57,59.996,1497243603,"274151322000054","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,955996.0,955996.0,9441,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243663,2092726.00
06/12/2017 01:00,2,0.000,ALERT,212.61,301.77,59.986,1497243603,"201051344000867","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,724145.0,724145.0,9534,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243665,2092727.00
06/12/2017 01:00,2,0.000,ALERT,212.16,301.17,59.996,1497243603,"201051344001093","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,728874.5,728874.5,9523,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243666,2092728.00
06/12/2017 01:00,2,0.000,ALERT,212.16,301.77,60.007,1497243603,"201051344000900","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,745598.1,745598.1,9508,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243668,2092729.00
06/12/2017 01:00,2,0.000,ALERT,211.93,300.27,59.965,1497243603,"201051344000648","219011344069620",0.00,17.00,0,298.17,303.58,0.0,0.0,0.000,734179.7,734179.7,9501,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497243670,2092730.00
06/12/2017 01:00,2,0.000,ALERT,211.93,302.07,59.986,1497243603,"201051344000569","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,747820.3,747820.3,9483,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243672,2092731.00
06/12/2017 01:00,2,0.000,ALERT,212.16,302.07,60.023,1497243603,"201051344000983","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,738365.6,738365.6,9505,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243674,2092732.00
06/12/2017 01:00,2,0.000,ALERT,211.93,301.47,59.986,1497243603,"201051344001158","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,723518.0,723518.0,9511,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243676,2092733.00
06/12/2017 01:00,2,0.000,ALERT,212.38,302.07,59.981,1497243603,"201051344000576","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,738051.6,738051.6,9506,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243677,2092734.00
06/12/2017 01:00,2,0.000,ALERT,210.80,298.47,59.981,1497243603,"274151322000087","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,929329.4,929329.4,9596,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497243679,2092735.00
06/12/2017 01:15,2,0.000,ALERT,212.38,301.77,60.007,1497244503,"201051344000645","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,737015.6,737015.6,9496,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244505,2092736.00
06/12/2017 01:15,2,0.000,ALERT,211.70,300.57,60.012,1497244503,"274151322000085","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,952045.5,952045.5,9450,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244507,2092737.00
06/12/2017 01:15,2,0.000,ALERT,212.61,301.77,60.012,1497244503,"201051344000633","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,723638.4,723638.4,9538,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244509,2092738.00
06/12/2017 01:15,2,0.000,ALERT,212.16,302.68,59.996,1497244503,"201051344000469","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,726775.3,726775.3,9512,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497244511,2092739.00
06/12/2017 01:15,2,0.000,ALERT,211.93,300.87,60.012,1497244503,"201051344000646","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,722417.1,722417.1,9512,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244513,2092740.00
06/12/2017 01:15,2,0.000,ALERT,211.03,299.67,60.007,1497244503,"274151322000052","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,989013.6,989013.6,9455,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244515,2092741.00
06/12/2017 01:15,2,0.000,ALERT,212.16,301.17,60.039,1497244503,"201051344000585","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,734555.0,734555.0,9512,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244516,2092742.00
06/12/2017 01:15,2,0.000,ALERT,212.16,301.77,59.965,1497244503,"201051344001230","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,727090.5,727090.5,9519,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497244518,2092743.00
06/12/2017 01:15,2,0.000,ALERT,212.38,301.77,59.991,1497244503,"201051344000582","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,716596.5,716596.5,9501,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497244520,2092744.00
06/12/2017 01:15,2,0.000,ALERT,211.93,301.47,60.002,1497244503,"201051344000955","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,735768.2,735768.2,9522,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244522,2092745.00
06/12/2017 01:15,2,0.000,ALERT,211.70,299.97,59.996,1497244503,"274151322000094","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,811751.7,811751.7,9698,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244524,2092746.00
06/12/2017 01:15,2,0.000,ALERT,211.93,302.68,60.007,1497244503,"201051344000579","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,744961.9,744961.9,9503,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244525,2092747.00
06/12/2017 01:15,2,0.000,ALERT,212.16,301.77,59.954,1497244503,"201051344000890","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,729750.0,729750.0,9514,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244527,2092748.00
06/12/2017 01:15,2,0.000,ALERT,212.38,301.17,60.007,1497244503,"201051344000438","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,732452.4,732452.4,9510,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244529,2092749.00
06/12/2017 01:15,2,0.000,ALERT,212.16,300.27,60.002,1497244503,"201051344000417","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,671584.0,671584.0,9539,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497244531,2092750.00
06/12/2017 01:15,2,0.000,ALERT,211.70,300.87,59.996,1497244503,"274151322000083","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,979003.3,979003.3,9457,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244533,2092751.00
06/12/2017 01:15,2,0.000,ALERT,211.70,299.67,60.012,1497244503,"274151322000076","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9449,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244535,2092752.00
06/12/2017 01:15,2,0.000,ALERT,211.93,302.68,60.007,1497244503,"201051344000868","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,725260.7,725260.7,9517,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244537,2092753.00
06/12/2017 01:15,2,0.000,ALERT,211.48,301.47,59.975,1497244503,"274151322000095","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,1034131.1,1034131.1,9463,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244538,2092754.00
06/12/2017 01:15,2,0.000,ALERT,211.93,302.07,60.034,1497244503,"201051344000988","219011344069620",0.00,18.00,0,297.26,303.58,0.0,0.0,0.000,644700.1,644700.1,9529,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244540,2092755.00
06/12/2017 01:15,2,0.000,ALERT,212.16,300.57,60.007,1497244503,"201051344001025","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,732061.5,732061.5,9523,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244542,2092756.00
06/12/2017 01:15,2,0.000,ALERT,212.16,302.68,60.028,1497244503,"201051344000458","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,737162.3,737162.3,9494,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497244544,2092757.00
06/12/2017 01:15,2,0.000,ALERT,212.61,302.07,59.991,1497244503,"201051344000853","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,737898.0,737898.0,9507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244546,2092758.00
06/12/2017 01:15,2,0.000,ALERT,212.83,301.47,59.996,1497244503,"201051344000685","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,732467.3,732467.3,9526,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497244548,2092759.00
06/12/2017 01:15,2,0.000,ALERT,212.38,300.87,59.975,1497244503,"201051344000917","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,729072.5,729072.5,9511,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244550,2092760.00
06/12/2017 01:15,2,0.000,ALERT,212.83,302.07,60.007,1497244503,"201051344001145","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,737096.7,737096.7,9506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244551,2092761.00
06/12/2017 01:15,2,0.000,ALERT,212.38,300.57,60.028,1497244503,"201051344000651","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,725578.9,725578.9,9515,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244553,2092762.00
06/12/2017 01:15,2,0.000,ALERT,211.03,300.57,59.975,1497244503,"274151322000088","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,938757.2,938757.2,9457,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244555,2092763.00
06/12/2017 01:15,2,0.000,ALERT,212.16,300.27,60.002,1497244503,"274151322000068","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,812230.4,812230.4,9713,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244557,2092764.00
06/12/2017 01:15,2,0.000,ALERT,211.93,301.17,59.986,1497244503,"201051344001135","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,721025.8,721025.8,9502,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497244559,2092765.00
06/12/2017 01:15,2,0.000,ALERT,211.93,302.98,59.991,1497244503,"201051344000594","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,739941.2,739941.2,9506,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244560,2092766.00
06/12/2017 01:15,2,0.000,ALERT,212.38,301.17,60.034,1497244503,"201051344001203","219011344069620",0.00,17.80,0,299.07,304.78,0.0,0.0,0.000,730335.5,730335.5,9535,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244562,2092767.00
06/12/2017 01:15,2,0.000,ALERT,211.25,300.87,59.954,1497244503,"274151322000054","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,955996.0,955996.0,9443,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244564,2092768.00
06/12/2017 01:15,2,0.000,ALERT,212.38,302.07,59.991,1497244503,"201051344000867","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,724145.0,724145.0,9536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244566,2092769.00
06/12/2017 01:15,2,0.000,ALERT,212.38,301.77,59.991,1497244503,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,728874.5,728874.5,9525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244567,2092770.00
06/12/2017 01:15,2,0.000,ALERT,211.93,302.07,59.944,1497244503,"201051344000900","219011344069620",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,745598.1,745598.1,9510,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244569,2092771.00
06/12/2017 01:15,2,0.000,ALERT,212.16,301.47,59.986,1497244503,"201051344000648","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,734179.7,734179.7,9503,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497244571,2092772.00
06/12/2017 01:15,2,0.000,ALERT,212.38,302.98,59.996,1497244503,"201051344000569","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,747820.3,747820.3,9485,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244573,2092773.00
06/12/2017 01:15,2,0.000,ALERT,212.16,302.37,59.991,1497244503,"201051344000983","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,738365.6,738365.6,9507,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244575,2092774.00
06/12/2017 01:15,2,0.000,ALERT,211.93,301.47,59.981,1497244503,"201051344001158","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,723518.0,723518.0,9513,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244576,2092775.00
06/12/2017 01:15,2,0.000,ALERT,212.61,302.37,59.981,1497244503,"201051344000576","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,738051.6,738051.6,9508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244578,2092776.00
06/12/2017 01:15,2,0.000,ALERT,211.48,299.37,59.944,1497244503,"274151322000087","219011344069620",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,929329.4,929329.4,9598,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497244580,2092777.00
06/12/2017 01:30,2,0.000,ALERT,212.61,302.07,59.991,1497245403,"201051344000645","219011344069620",0.00,18.70,0,287.95,303.88,0.0,0.0,0.000,737015.6,737015.6,9498,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245405,2092778.00
06/12/2017 01:30,2,0.000,ALERT,211.70,300.57,59.991,1497245403,"274151322000085","219011344069620",0.00,19.00,0,286.74,302.68,0.0,0.0,0.000,952045.5,952045.5,9452,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245407,2092779.00
06/12/2017 01:30,2,0.000,ALERT,212.83,302.07,59.986,1497245403,"201051344000633","219011344069620",0.00,18.00,0,286.14,303.58,0.0,0.0,0.000,723638.4,723638.4,9540,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245409,2092780.00
06/12/2017 01:30,2,0.000,ALERT,212.16,301.77,59.991,1497245403,"201051344000469","219011344069620",0.00,17.80,0,286.74,303.88,0.0,0.0,0.000,726775.3,726775.3,9514,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245411,2092781.00
06/12/2017 01:30,2,0.000,ALERT,212.38,302.07,59.991,1497245403,"201051344000646","219011344069620",0.00,18.00,0,287.05,303.28,0.0,0.0,0.000,722417.1,722417.1,9514,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245413,2092782.00
06/12/2017 01:30,2,0.000,ALERT,211.25,300.57,59.975,1497245403,"274151322000052","219011344069620",0.00,19.30,0,286.44,303.28,0.0,0.0,0.000,989013.6,989013.6,9457,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245415,2092783.00
06/12/2017 01:30,2,0.000,ALERT,212.61,302.07,59.975,1497245403,"201051344000585","219011344069620",0.00,18.70,0,287.05,303.28,0.0,0.0,0.000,734555.0,734555.0,9514,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245416,2092784.00
06/12/2017 01:30,2,0.000,ALERT,212.61,302.68,59.991,1497245403,"201051344001230","219011344069620",0.00,18.30,0,287.95,303.58,0.0,0.0,0.000,727090.5,727090.5,9521,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245418,2092785.00
06/12/2017 01:30,2,0.000,ALERT,212.83,302.68,60.007,1497245403,"201051344000582","219011344069620",0.00,18.00,0,288.55,304.18,0.0,0.0,0.000,716596.5,716596.5,9503,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245420,2092786.00
06/12/2017 01:30,2,0.000,ALERT,212.16,302.07,59.991,1497245403,"201051344000955","219011344069620",0.00,18.30,0,287.65,303.28,0.0,0.0,0.000,735768.2,735768.2,9524,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245422,2092787.00
06/12/2017 01:30,2,0.000,ALERT,211.70,300.27,59.949,1497245403,"274151322000094","219011344069620",0.00,18.70,0,286.14,302.37,0.0,0.0,0.000,811751.7,811751.7,9700,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245424,2092788.00
06/12/2017 01:30,2,0.000,ALERT,212.16,302.68,59.981,1497245403,"201051344000579","219011344069620",0.00,18.70,0,288.85,304.48,0.0,0.0,0.000,744961.9,744961.9,9505,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245426,2092789.00
06/12/2017 01:30,2,0.000,ALERT,212.61,302.68,59.991,1497245403,"201051344000890","219011344069620",0.00,18.70,0,288.25,304.48,0.0,0.0,0.000,729750.0,729750.0,9516,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245427,2092790.00
06/12/2017 01:30,2,0.000,ALERT,212.61,302.07,60.002,1497245403,"201051344000438","219011344069620",0.00,18.00,0,287.65,303.58,0.0,0.0,0.000,732452.4,732452.4,9512,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245429,2092791.00
06/12/2017 01:30,2,0.000,ALERT,212.61,301.47,59.944,1497245403,"201051344000417","219011344069620",0.00,18.30,0,287.35,302.98,0.0,0.0,0.000,671584.0,671584.0,9541,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245431,2092792.00
06/12/2017 01:30,2,0.000,ALERT,211.70,301.17,59.959,1497245403,"274151322000083","219011344069620",0.00,18.70,0,286.74,303.58,0.0,0.0,0.000,979003.3,979003.3,9459,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245433,2092793.00
06/12/2017 01:30,2,0.000,ALERT,212.16,300.27,59.986,1497245403,"274151322000076","219011344069620",0.00,19.00,0,286.74,302.68,0.0,0.0,0.000,1044248.5,1044248.5,9451,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245434,2092794.00
06/12/2017 01:30,2,0.000,ALERT,212.16,302.68,60.007,1497245403,"201051344000868","219011344069620",0.00,18.30,0,288.55,304.78,0.0,0.0,0.000,725260.7,725260.7,9519,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245436,2092795.00
06/12/2017 01:30,2,0.000,ALERT,211.70,301.77,59.996,1497245403,"274151322000095","219011344069620",0.00,18.30,0,287.65,303.88,0.0,0.0,0.000,1034131.1,1034131.1,9465,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245438,2092796.00
06/12/2017 01:30,2,0.000,ALERT,212.16,302.68,60.018,1497245403,"201051344000988","219011344069620",0.00,18.30,0,285.84,303.88,0.0,0.0,0.000,644700.1,644700.1,9531,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245440,2092797.00
06/12/2017 01:30,2,0.000,ALERT,212.16,301.17,60.012,1497245403,"201051344001025","219011344069620",0.00,17.80,0,287.35,303.88,0.0,0.0,0.000,732061.5,732061.5,9525,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245442,2092798.00
06/12/2017 01:30,2,0.000,ALERT,212.16,302.37,59.996,1497245403,"201051344000458","219011344069620",0.00,19.00,0,288.25,304.78,0.0,0.0,0.000,737162.3,737162.3,9496,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245444,2092799.00
06/12/2017 01:30,2,0.000,ALERT,212.83,302.37,59.991,1497245403,"201051344000853","219011344069620",0.00,18.30,0,287.95,304.18,0.0,0.0,0.000,737898.0,737898.0,9509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245445,2092800.00
06/12/2017 01:30,2,0.000,ALERT,212.61,302.07,59.986,1497245403,"201051344000685","219011344069620",0.00,18.70,0,287.65,303.58,0.0,0.0,0.000,732467.3,732467.3,9528,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245447,2092801.00
06/12/2017 01:30,2,0.000,ALERT,212.61,301.47,59.991,1497245403,"201051344000917","219011344069620",0.00,19.30,0,286.44,302.98,0.0,0.0,0.000,729072.5,729072.5,9513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245449,2092802.00
06/12/2017 01:30,2,0.000,ALERT,213.06,302.68,59.991,1497245403,"201051344001145","219011344069620",0.00,18.30,0,288.25,304.18,0.0,0.0,0.000,737096.7,737096.7,9508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245451,2092803.00
06/12/2017 01:30,2,0.000,ALERT,212.61,301.17,59.975,1497245403,"201051344000651","219011344069620",0.00,17.80,0,287.35,303.28,0.0,0.0,0.000,725578.9,725578.9,9517,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245452,2092804.00
06/12/2017 01:30,2,0.000,ALERT,211.48,300.87,60.023,1497245403,"274151322000088","219011344069620",0.00,19.30,0,286.44,302.98,0.0,0.0,0.000,938757.2,938757.2,9459,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245454,2092805.00
06/12/2017 01:30,2,0.000,ALERT,212.16,299.67,59.986,1497245403,"274151322000068","219011344069620",0.00,19.50,0,285.84,302.07,0.0,0.0,0.000,812230.4,812230.4,9715,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245456,2092806.00
06/12/2017 01:30,2,0.000,ALERT,211.93,301.47,59.986,1497245403,"201051344001135","219011344069620",0.00,18.30,0,287.65,303.88,0.0,0.0,0.000,721025.8,721025.8,9504,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245458,2092807.00
06/12/2017 01:30,2,0.000,ALERT,212.16,302.98,59.991,1497245403,"201051344000594","219011344069620",0.00,18.30,0,287.95,304.48,0.0,0.0,0.000,739941.2,739941.2,9508,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245460,2092808.00
06/12/2017 01:30,2,0.000,ALERT,212.61,301.77,59.975,1497245403,"201051344001203","219011344069620",0.00,18.30,0,287.65,305.08,0.0,0.0,0.000,730335.5,730335.5,9537,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245461,2092809.00
06/12/2017 01:30,2,0.000,ALERT,211.25,300.27,59.981,1497245403,"274151322000054","219011344069620",0.00,19.50,0,286.44,303.28,0.0,0.0,0.000,955996.0,955996.0,9445,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245463,2092810.00
06/12/2017 01:30,2,0.000,ALERT,212.83,302.37,59.991,1497245403,"201051344000867","219011344069620",0.00,18.70,0,287.95,304.48,0.0,0.0,0.000,724145.0,724145.0,9538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245465,2092811.00
06/12/2017 01:30,2,0.000,ALERT,212.61,302.07,59.959,1497245403,"201051344001093","219011344069620",0.00,19.00,0,287.65,303.28,0.0,0.0,0.000,728874.5,728874.5,9527,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245467,2092812.00
06/12/2017 01:30,2,0.000,ALERT,212.16,302.68,59.981,1497245403,"201051344000900","219011344069620",0.00,18.30,0,287.65,303.88,0.0,0.0,0.000,745598.1,745598.1,9512,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245469,2092813.00
06/12/2017 01:30,2,0.000,ALERT,212.61,302.07,59.986,1497245403,"201051344000648","219011344069620",0.00,17.80,0,287.65,304.18,0.0,0.0,0.000,734179.7,734179.7,9505,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245471,2092814.00
06/12/2017 01:30,2,0.000,ALERT,212.16,302.68,59.991,1497245403,"201051344000569","219011344069620",0.00,18.30,0,288.85,304.78,0.0,0.0,0.000,747820.3,747820.3,9487,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245473,2092815.00
