ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 01:30,2,0.000,ALERT,212.61,302.98,59.996,1497245403,"201051344000983","219011344069620",0.00,18.70,0,288.55,304.78,0.0,0.0,0.000,738365.6,738365.6,9509,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245474,2092816.00
06/12/2017 01:30,2,0.000,ALERT,212.16,302.07,59.991,1497245403,"201051344001158","219011344069620",0.00,18.00,0,287.35,303.58,0.0,0.0,0.000,723518.0,723518.0,9515,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245476,2092817.00
06/12/2017 01:30,2,0.000,ALERT,212.61,302.98,60.034,1497245403,"201051344000576","219011344069620",0.00,18.30,0,288.25,304.18,0.0,0.0,0.000,738051.6,738051.6,9510,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497245478,2092818.00
06/12/2017 01:30,2,0.000,ALERT,211.70,299.37,59.991,1497245403,"274151322000087","219011344069620",0.00,19.50,0,285.84,302.68,0.0,0.0,0.000,929329.4,929329.4,9600,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497245480,2092819.00
06/12/2017 01:45,2,0.000,ALERT,212.61,301.77,59.991,1497246303,"201051344000645","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,737015.6,737015.6,9500,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246305,2092820.00
06/12/2017 01:45,2,0.000,ALERT,211.25,300.27,59.981,1497246303,"274151322000085","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,952045.5,952045.5,9454,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497246307,2092821.00
06/12/2017 01:45,2,0.000,ALERT,212.61,301.47,59.991,1497246303,"201051344000633","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,723638.4,723638.4,9542,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246309,2092822.00
06/12/2017 01:45,2,0.000,ALERT,212.38,302.07,59.991,1497246303,"201051344000469","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,726775.3,726775.3,9516,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246311,2092823.00
06/12/2017 01:45,2,0.000,ALERT,211.93,301.47,59.986,1497246303,"201051344000646","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,722417.1,722417.1,9516,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497246312,2092824.00
06/12/2017 01:45,2,0.000,ALERT,211.25,300.57,59.981,1497246303,"274151322000052","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,989013.6,989013.6,9459,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246314,2092825.00
06/12/2017 01:45,2,0.000,ALERT,212.38,301.77,59.986,1497246303,"201051344000585","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,734555.0,734555.0,9516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246316,2092826.00
06/12/2017 01:45,2,0.000,ALERT,212.16,301.77,59.981,1497246303,"201051344001230","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,727090.5,727090.5,9523,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497246318,2092827.00
06/12/2017 01:45,2,0.000,ALERT,212.83,302.68,60.023,1497246303,"201051344000582","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,716596.5,716596.5,9505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246320,2092828.00
06/12/2017 01:45,2,0.000,ALERT,211.93,301.47,59.981,1497246303,"201051344000955","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,735768.2,735768.2,9526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246322,2092829.00
06/12/2017 01:45,2,0.000,ALERT,211.25,299.97,59.981,1497246303,"274151322000094","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,811751.7,811751.7,9702,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246323,2092830.00
06/12/2017 01:45,2,0.000,ALERT,212.38,302.68,59.996,1497246303,"201051344000579","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,744961.9,744961.9,9507,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246325,2092831.00
06/12/2017 01:45,2,0.000,ALERT,211.93,302.07,59.986,1497246303,"201051344000890","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,729750.0,729750.0,9518,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246327,2092832.00
06/12/2017 01:45,2,0.000,ALERT,212.38,301.77,59.981,1497246303,"201051344000438","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,732452.4,732452.4,9514,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246329,2092833.00
06/12/2017 01:45,2,0.000,ALERT,212.61,301.47,59.991,1497246303,"201051344000417","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,671584.0,671584.0,9543,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246331,2092834.00
06/12/2017 01:45,2,0.000,ALERT,211.25,300.57,59.986,1497246303,"274151322000083","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,979003.3,979003.3,9461,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246333,2092835.00
06/12/2017 01:45,2,0.000,ALERT,211.93,300.27,59.981,1497246303,"274151322000076","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9453,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246335,2092836.00
06/12/2017 01:45,2,0.000,ALERT,212.16,302.68,60.012,1497246303,"201051344000868","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,725260.7,725260.7,9521,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246337,2092837.00
06/12/2017 01:45,2,0.000,ALERT,211.25,301.17,59.949,1497246303,"274151322000095","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,1034131.1,1034131.1,9467,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246339,2092838.00
06/12/2017 01:45,2,0.000,ALERT,211.70,301.77,59.991,1497246303,"201051344000988","219011344069620",0.00,19.00,0,298.17,304.18,0.0,0.0,0.000,644700.1,644700.1,9533,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246340,2092839.00
06/12/2017 01:45,2,0.000,ALERT,212.38,301.17,59.981,1497246303,"201051344001025","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,732061.5,732061.5,9527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246342,2092840.00
06/12/2017 01:45,2,0.000,ALERT,211.93,301.77,59.991,1497246303,"201051344000458","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,737162.3,737162.3,9498,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497246344,2092841.00
06/12/2017 01:45,2,0.000,ALERT,212.61,301.77,59.986,1497246303,"201051344000853","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,737898.0,737898.0,9511,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246346,2092842.00
06/12/2017 01:45,2,0.000,ALERT,212.61,301.47,59.981,1497246303,"201051344000685","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,732467.3,732467.3,9530,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246348,2092843.00
06/12/2017 01:45,2,0.000,ALERT,212.61,301.47,59.991,1497246303,"201051344000917","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,729072.5,729072.5,9515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246349,2092844.00
06/12/2017 01:45,2,0.000,ALERT,212.38,302.07,59.975,1497246303,"201051344001145","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,737096.7,737096.7,9510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246351,2092845.00
06/12/2017 01:45,2,0.000,ALERT,212.38,301.17,59.986,1497246303,"201051344000651","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,725578.9,725578.9,9519,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246353,2092846.00
06/12/2017 01:45,2,0.000,ALERT,211.03,300.57,59.981,1497246303,"274151322000088","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,938757.2,938757.2,9461,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246355,2092847.00
06/12/2017 01:45,2,0.000,ALERT,211.70,299.37,59.981,1497246303,"274151322000068","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,812230.4,812230.4,9717,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246357,2092848.00
06/12/2017 01:45,2,0.000,ALERT,212.16,301.77,59.970,1497246303,"201051344001135","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,721025.8,721025.8,9506,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246358,2092849.00
06/12/2017 01:45,2,0.000,ALERT,211.93,302.98,59.981,1497246303,"201051344000594","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,739941.2,739941.2,9510,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246360,2092850.00
06/12/2017 01:45,2,0.000,ALERT,212.38,301.17,59.975,1497246303,"201051344001203","219011344069620",0.00,18.70,0,299.97,305.38,0.0,0.0,0.000,730335.5,730335.5,9539,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246362,2092851.00
06/12/2017 01:45,2,0.000,ALERT,211.48,301.17,59.981,1497246303,"274151322000054","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,955996.0,955996.0,9447,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497246364,2092852.00
06/12/2017 01:45,2,0.000,ALERT,212.38,301.47,59.975,1497246303,"201051344000867","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,724145.0,724145.0,9540,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246366,2092853.00
06/12/2017 01:45,2,0.000,ALERT,212.16,301.47,59.986,1497246303,"201051344001093","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,728874.5,728874.5,9529,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497246367,2092854.00
06/12/2017 01:45,2,0.000,ALERT,211.93,302.07,59.991,1497246303,"201051344000900","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,745598.1,745598.1,9514,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246369,2092855.00
06/12/2017 01:45,2,0.000,ALERT,212.16,301.17,59.986,1497246303,"201051344000648","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,734179.7,734179.7,9507,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246371,2092856.00
06/12/2017 01:45,2,0.000,ALERT,211.93,302.37,59.954,1497246303,"201051344000569","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,747820.3,747820.3,9489,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246373,2092857.00
06/12/2017 01:45,2,0.000,ALERT,212.16,302.37,59.986,1497246303,"201051344000983","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,738365.6,738365.6,9511,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246375,2092858.00
06/12/2017 01:45,2,0.000,ALERT,211.93,301.47,59.981,1497246303,"201051344001158","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,723518.0,723518.0,9517,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246376,2092859.00
06/12/2017 01:45,2,0.000,ALERT,212.38,301.77,59.986,1497246303,"201051344000576","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,738051.6,738051.6,9512,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497246378,2092860.00
06/12/2017 01:45,2,0.000,ALERT,211.70,300.27,59.981,1497246303,"274151322000087","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,929329.4,929329.4,9602,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497246380,2092861.00
06/12/2017 02:00,2,0.000,ALERT,212.61,301.77,59.996,1497247203,"201051344000645","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,737015.6,737015.6,9502,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247205,2092862.00
06/12/2017 02:00,2,0.000,ALERT,211.70,300.57,59.996,1497247203,"274151322000085","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,952045.5,952045.5,9456,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247206,2092863.00
06/12/2017 02:00,2,0.000,ALERT,212.83,301.77,60.002,1497247203,"201051344000633","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,723638.4,723638.4,9544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247208,2092864.00
06/12/2017 02:00,2,0.000,ALERT,212.16,301.47,59.996,1497247203,"201051344000469","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,726775.3,726775.3,9518,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247210,2092865.00
06/12/2017 02:00,2,0.000,ALERT,211.93,301.47,59.996,1497247203,"201051344000646","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,722417.1,722417.1,9518,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247212,2092866.00
06/12/2017 02:00,2,0.000,ALERT,211.48,299.97,59.981,1497247203,"274151322000052","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,989013.6,989013.6,9461,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247214,2092867.00
06/12/2017 02:00,2,0.000,ALERT,212.38,301.47,59.986,1497247203,"201051344000585","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,734555.0,734555.0,9518,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247215,2092868.00
06/12/2017 02:00,2,0.000,ALERT,212.38,301.77,59.996,1497247203,"201051344001230","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,727090.5,727090.5,9525,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247217,2092869.00
06/12/2017 02:00,2,0.000,ALERT,212.83,302.68,59.996,1497247203,"201051344000582","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,716596.5,716596.5,9507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247219,2092870.00
06/12/2017 02:00,2,0.000,ALERT,211.70,301.47,59.991,1497247203,"201051344000955","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,735768.2,735768.2,9528,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247221,2092871.00
06/12/2017 02:00,2,0.000,ALERT,212.16,299.97,59.996,1497247203,"274151322000094","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,811751.7,811751.7,9704,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247223,2092872.00
06/12/2017 02:00,2,0.000,ALERT,212.16,302.68,59.991,1497247203,"201051344000579","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,744961.9,744961.9,9509,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247224,2092873.00
06/12/2017 02:00,2,0.000,ALERT,211.93,301.77,60.007,1497247203,"201051344000890","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,729750.0,729750.0,9520,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247226,2092874.00
06/12/2017 02:00,2,0.000,ALERT,212.61,301.77,59.996,1497247203,"201051344000438","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,732452.4,732452.4,9516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247228,2092875.00
06/12/2017 02:00,2,0.000,ALERT,212.16,300.87,59.991,1497247203,"201051344000417","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,671584.0,671584.0,9545,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247230,2092876.00
06/12/2017 02:00,2,0.000,ALERT,211.48,300.87,59.986,1497247203,"274151322000083","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,979003.3,979003.3,9463,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247232,2092877.00
06/12/2017 02:00,2,0.000,ALERT,212.16,300.27,59.981,1497247203,"274151322000076","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,1044248.5,1044248.5,9455,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247233,2092878.00
06/12/2017 02:00,2,0.000,ALERT,212.16,302.98,59.986,1497247203,"201051344000868","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,725260.7,725260.7,9523,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247235,2092879.00
06/12/2017 02:00,2,0.000,ALERT,211.48,301.47,59.975,1497247203,"274151322000095","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,1034131.1,1034131.1,9469,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247237,2092880.00
06/12/2017 02:00,2,0.000,ALERT,212.16,302.68,59.933,1497247203,"201051344000988","219011344069620",0.00,19.30,0,297.57,303.88,0.0,0.0,0.000,644700.1,644700.1,9535,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247239,2092881.00
06/12/2017 02:00,2,0.000,ALERT,212.16,300.87,59.981,1497247203,"201051344001025","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,732061.5,732061.5,9529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247241,2092882.00
06/12/2017 02:00,2,0.000,ALERT,212.16,302.68,60.007,1497247203,"201051344000458","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,737162.3,737162.3,9500,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247242,2092883.00
06/12/2017 02:00,2,0.000,ALERT,212.83,302.37,59.986,1497247203,"201051344000853","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,737898.0,737898.0,9513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247244,2092884.00
06/12/2017 02:00,2,0.000,ALERT,212.38,301.47,59.981,1497247203,"201051344000685","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,732467.3,732467.3,9532,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247246,2092885.00
06/12/2017 02:00,2,0.000,ALERT,212.38,301.17,59.981,1497247203,"201051344000917","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,729072.5,729072.5,9517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247248,2092886.00
06/12/2017 02:00,2,0.000,ALERT,212.38,301.77,59.986,1497247203,"201051344001145","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,737096.7,737096.7,9512,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247250,2092887.00
06/12/2017 02:00,2,0.000,ALERT,212.16,300.57,59.970,1497247203,"201051344000651","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,725578.9,725578.9,9521,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247252,2092888.00
06/12/2017 02:00,2,0.000,ALERT,211.25,300.57,59.970,1497247203,"274151322000088","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,938757.2,938757.2,9463,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247253,2092889.00
06/12/2017 02:00,2,0.000,ALERT,211.93,299.37,59.970,1497247203,"274151322000068","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,812230.4,812230.4,9719,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247255,2092890.00
06/12/2017 02:00,2,0.000,ALERT,211.70,300.87,59.970,1497247203,"201051344001135","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,721025.8,721025.8,9508,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247257,2092891.00
06/12/2017 02:00,2,0.000,ALERT,211.93,302.98,59.975,1497247203,"201051344000594","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,739941.2,739941.2,9512,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247259,2092892.00
06/12/2017 02:00,2,0.000,ALERT,212.38,301.47,59.975,1497247203,"201051344001203","219011344069620",0.00,19.00,0,299.67,305.08,0.0,0.0,0.000,730335.5,730335.5,9541,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247260,2092893.00
06/12/2017 02:00,2,0.000,ALERT,211.25,299.97,59.965,1497247203,"274151322000054","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,955996.0,955996.0,9449,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247262,2092894.00
06/12/2017 02:00,2,0.000,ALERT,212.61,302.07,59.965,1497247203,"201051344000867","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,724145.0,724145.0,9542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247264,2092895.00
06/12/2017 02:00,2,0.000,ALERT,212.38,301.77,59.959,1497247203,"201051344001093","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,728874.5,728874.5,9531,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247266,2092896.00
06/12/2017 02:00,2,0.000,ALERT,211.93,302.37,59.975,1497247203,"201051344000900","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,745598.1,745598.1,9516,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247268,2092897.00
06/12/2017 02:00,2,0.000,ALERT,212.61,302.07,60.007,1497247203,"201051344000648","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,734179.7,734179.7,9509,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247269,2092898.00
06/12/2017 02:00,2,0.000,ALERT,212.38,302.68,59.959,1497247203,"201051344000569","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,747820.3,747820.3,9491,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497247271,2092899.00
06/12/2017 02:00,2,0.000,ALERT,212.16,302.07,59.959,1497247203,"201051344000983","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,738365.6,738365.6,9513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247273,2092900.00
06/12/2017 02:00,2,0.000,ALERT,212.38,302.07,59.959,1497247203,"201051344001158","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,723518.0,723518.0,9519,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247275,2092901.00
06/12/2017 02:00,2,0.000,ALERT,212.83,302.68,59.965,1497247203,"201051344000576","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,738051.6,738051.6,9514,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247277,2092902.00
06/12/2017 02:00,2,0.000,ALERT,211.48,300.27,59.954,1497247203,"274151322000087","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,929329.4,929329.4,9604,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497247278,2092903.00
06/12/2017 02:15,2,0.000,ALERT,212.61,302.07,60.018,1497248103,"201051344000645","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,737015.6,737015.6,9504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248105,2092904.00
06/12/2017 02:15,2,0.000,ALERT,211.70,300.57,60.002,1497248103,"274151322000085","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,952045.5,952045.5,9458,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248107,2092905.00
06/12/2017 02:15,2,0.000,ALERT,212.83,302.37,59.970,1497248103,"201051344000633","219011344069620",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,723638.4,723638.4,9546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497248108,2092906.00
06/12/2017 02:15,2,0.000,ALERT,212.16,301.77,60.012,1497248103,"201051344000469","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,726775.3,726775.3,9520,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248110,2092907.00
06/12/2017 02:15,2,0.000,ALERT,211.93,301.47,59.991,1497248103,"201051344000646","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,722417.1,722417.1,9520,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248112,2092908.00
06/12/2017 02:15,2,0.000,ALERT,211.25,300.87,59.970,1497248103,"274151322000052","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,989013.6,989013.6,9463,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248114,2092909.00
06/12/2017 02:15,2,0.000,ALERT,212.16,301.17,59.996,1497248103,"201051344000585","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,734555.0,734555.0,9520,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248116,2092910.00
06/12/2017 02:15,2,0.000,ALERT,212.16,301.77,60.039,1497248103,"201051344001230","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,727090.5,727090.5,9527,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497248118,2092911.00
06/12/2017 02:15,2,0.000,ALERT,212.61,302.07,59.986,1497248103,"201051344000582","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,716596.5,716596.5,9509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248119,2092912.00
06/12/2017 02:15,2,0.000,ALERT,211.70,301.17,59.959,1497248103,"201051344000955","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,735768.2,735768.2,9530,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248121,2092913.00
06/12/2017 02:15,2,0.000,ALERT,211.93,300.57,59.996,1497248103,"274151322000094","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,811751.7,811751.7,9706,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248123,2092914.00
06/12/2017 02:15,2,0.000,ALERT,211.93,302.68,59.991,1497248103,"201051344000579","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,744961.9,744961.9,9511,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248125,2092915.00
06/12/2017 02:15,2,0.000,ALERT,211.93,301.77,59.991,1497248103,"201051344000890","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,729750.0,729750.0,9522,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248127,2092916.00
06/12/2017 02:15,2,0.000,ALERT,212.38,301.47,59.991,1497248103,"201051344000438","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,732452.4,732452.4,9518,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248128,2092917.00
06/12/2017 02:15,2,0.000,ALERT,212.16,300.57,59.981,1497248103,"201051344000417","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,671584.0,671584.0,9547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497248130,2092918.00
06/12/2017 02:15,2,0.000,ALERT,211.70,301.17,59.981,1497248103,"274151322000083","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,979003.3,979003.3,9465,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248132,2092919.00
06/12/2017 02:15,2,0.000,ALERT,212.16,300.27,59.991,1497248103,"274151322000076","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9457,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248134,2092920.00
06/12/2017 02:15,2,0.000,ALERT,211.93,302.37,60.023,1497248103,"201051344000868","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,725260.7,725260.7,9525,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248136,2092921.00
06/12/2017 02:15,2,0.000,ALERT,211.70,301.77,59.986,1497248103,"274151322000095","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,1034131.1,1034131.1,9471,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497248138,2092922.00
06/12/2017 02:15,2,0.000,ALERT,211.70,302.07,59.981,1497248103,"201051344000988","219011344069620",0.00,19.50,0,296.66,304.18,0.0,0.0,0.000,644700.1,644700.1,9537,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248139,2092923.00
06/12/2017 02:15,2,0.000,ALERT,211.93,300.57,60.007,1497248103,"201051344001025","219011344069620",0.00,19.00,0,298.47,304.18,0.0,0.0,0.000,732061.5,732061.5,9531,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248141,2092924.00
06/12/2017 02:15,2,0.000,ALERT,212.38,302.68,59.975,1497248103,"201051344000458","219011344069620",0.00,19.80,0,299.37,305.38,0.0,0.0,0.000,737162.3,737162.3,9502,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248143,2092925.00
06/12/2017 02:15,2,0.000,ALERT,212.61,302.07,59.991,1497248103,"201051344000853","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,737898.0,737898.0,9515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248145,2092926.00
06/12/2017 02:15,2,0.000,ALERT,212.38,301.17,59.986,1497248103,"201051344000685","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,732467.3,732467.3,9534,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248147,2092927.00
06/12/2017 02:15,2,0.000,ALERT,212.61,301.17,59.986,1497248103,"201051344000917","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,729072.5,729072.5,9519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497248148,2092928.00
06/12/2017 02:15,2,0.000,ALERT,212.38,301.77,59.986,1497248103,"201051344001145","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,737096.7,737096.7,9514,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248150,2092929.00
06/12/2017 02:15,2,0.000,ALERT,212.16,300.57,59.981,1497248103,"201051344000651","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,725578.9,725578.9,9523,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248152,2092930.00
06/12/2017 02:15,2,0.000,ALERT,211.25,300.87,59.981,1497248103,"274151322000088","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,938757.2,938757.2,9465,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248154,2092931.00
06/12/2017 02:15,2,0.000,ALERT,212.16,299.37,59.970,1497248103,"274151322000068","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,812230.4,812230.4,9721,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248156,2092932.00
06/12/2017 02:15,2,0.000,ALERT,211.70,300.87,59.975,1497248103,"201051344001135","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,721025.8,721025.8,9510,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497248157,2092933.00
06/12/2017 02:15,2,0.000,ALERT,212.16,303.58,59.986,1497248103,"201051344000594","219011344069620",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,739941.2,739941.2,9514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248159,2092934.00
06/12/2017 02:15,2,0.000,ALERT,212.16,300.87,59.975,1497248103,"201051344001203","219011344069620",0.00,19.30,0,298.77,305.08,0.0,0.0,0.000,730335.5,730335.5,9543,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248161,2092935.00
06/12/2017 02:15,2,0.000,ALERT,211.48,300.27,59.975,1497248103,"274151322000054","219011344069620",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,955996.0,955996.0,9451,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248163,2092936.00
06/12/2017 02:15,2,0.000,ALERT,212.61,302.37,59.981,1497248103,"201051344000867","219011344069620",0.00,19.50,0,299.07,304.48,0.0,0.0,0.000,724145.0,724145.0,9544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497248165,2092937.00
06/12/2017 02:15,2,0.000,ALERT,211.93,300.87,59.975,1497248103,"201051344001093","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,728874.5,728874.5,9533,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248166,2092938.00
06/12/2017 02:15,2,0.000,ALERT,211.93,302.07,59.975,1497248103,"201051344000900","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,745598.1,745598.1,9518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248168,2092939.00
06/12/2017 02:15,2,0.000,ALERT,212.61,301.77,59.975,1497248103,"201051344000648","219011344069620",0.00,18.70,0,298.77,304.48,0.0,0.0,0.000,734179.7,734179.7,9511,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248170,2092940.00
06/12/2017 02:15,2,0.000,ALERT,212.16,302.68,59.970,1497248103,"201051344000569","219011344069620",0.00,19.30,0,299.67,304.78,0.0,0.0,0.000,747820.3,747820.3,9493,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248172,2092941.00
06/12/2017 02:15,2,0.000,ALERT,212.38,302.98,59.981,1497248103,"201051344000983","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,738365.6,738365.6,9515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248174,2092942.00
06/12/2017 02:15,2,0.000,ALERT,212.16,301.77,59.975,1497248103,"201051344001158","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,723518.0,723518.0,9521,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248176,2092943.00
06/12/2017 02:15,2,0.000,ALERT,212.61,302.68,59.981,1497248103,"201051344000576","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,738051.6,738051.6,9516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248178,2092944.00
06/12/2017 02:15,2,0.000,ALERT,211.93,299.97,59.986,1497248103,"274151322000087","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,929329.4,929329.4,9606,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497248179,2092945.00
06/12/2017 02:30,2,0.000,ALERT,212.38,301.47,59.970,1497249003,"201051344000645","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,737015.6,737015.6,9506,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249005,2092946.00
06/12/2017 02:30,2,0.000,ALERT,211.70,300.27,59.965,1497249003,"274151322000085","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,952045.5,952045.5,9460,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249007,2092947.00
06/12/2017 02:30,2,0.000,ALERT,212.61,301.47,59.981,1497249003,"201051344000633","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,723638.4,723638.4,9548,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249009,2092948.00
06/12/2017 02:30,2,0.000,ALERT,211.70,301.17,59.975,1497249003,"201051344000469","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,726775.3,726775.3,9522,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249011,2092949.00
06/12/2017 02:30,2,0.000,ALERT,211.93,301.47,59.954,1497249003,"201051344000646","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,722417.1,722417.1,9522,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249012,2092950.00
06/12/2017 02:30,2,0.000,ALERT,211.48,301.47,59.975,1497249003,"274151322000052","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,989013.6,989013.6,9465,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249014,2092951.00
06/12/2017 02:30,2,0.000,ALERT,212.38,301.77,59.975,1497249003,"201051344000585","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,734555.0,734555.0,9522,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249016,2092952.00
06/12/2017 02:30,2,0.000,ALERT,212.16,302.07,59.970,1497249003,"201051344001230","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,727090.5,727090.5,9529,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249018,2092953.00
06/12/2017 02:30,2,0.000,ALERT,212.61,302.37,59.975,1497249003,"201051344000582","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,716596.5,716596.5,9511,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249020,2092954.00
06/12/2017 02:30,2,0.000,ALERT,211.93,301.77,59.922,1497249003,"201051344000955","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,735768.2,735768.2,9532,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249022,2092955.00
06/12/2017 02:30,2,0.000,ALERT,211.48,299.97,59.970,1497249003,"274151322000094","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,811751.7,811751.7,9708,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249023,2092956.00
06/12/2017 02:30,2,0.000,ALERT,211.93,302.37,59.975,1497249003,"201051344000579","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,744961.9,744961.9,9513,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249025,2092957.00
06/12/2017 02:30,2,0.000,ALERT,212.16,302.07,59.970,1497249003,"201051344000890","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,729750.0,729750.0,9524,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249027,2092958.00
06/12/2017 02:30,2,0.000,ALERT,212.61,302.07,59.996,1497249003,"201051344000438","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,732452.4,732452.4,9520,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249029,2092959.00
06/12/2017 02:30,2,0.000,ALERT,212.38,300.87,59.981,1497249003,"201051344000417","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,671584.0,671584.0,9549,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249031,2092960.00
