ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 02:30,2,0.000,ALERT,211.48,300.57,60.012,1497249003,"274151322000083","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,979003.3,979003.3,9467,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249032,2092961.00
06/12/2017 02:30,2,0.000,ALERT,212.16,300.57,59.981,1497249003,"274151322000076","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9459,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249034,2092962.00
06/12/2017 02:30,2,0.000,ALERT,211.70,302.07,59.975,1497249003,"201051344000868","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,725260.7,725260.7,9527,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249036,2092963.00
06/12/2017 02:30,2,0.000,ALERT,211.70,301.77,60.002,1497249003,"274151322000095","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,1034131.1,1034131.1,9473,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249038,2092964.00
06/12/2017 02:30,2,0.000,ALERT,211.93,301.77,59.986,1497249003,"201051344000988","219011344069620",0.00,19.30,0,297.87,303.88,0.0,0.0,0.000,644700.1,644700.1,9539,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249040,2092965.00
06/12/2017 02:30,2,0.000,ALERT,212.16,300.87,59.986,1497249003,"201051344001025","219011344069620",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,732061.5,732061.5,9533,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249042,2092966.00
06/12/2017 02:30,2,0.000,ALERT,211.93,302.07,59.986,1497249003,"201051344000458","219011344069620",0.00,19.80,0,299.97,304.78,0.0,0.0,0.000,737162.3,737162.3,9504,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249043,2092967.00
06/12/2017 02:30,2,0.000,ALERT,212.38,301.77,59.970,1497249003,"201051344000853","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,737898.0,737898.0,9517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249045,2092968.00
06/12/2017 02:30,2,0.000,ALERT,212.38,301.47,59.986,1497249003,"201051344000685","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,732467.3,732467.3,9536,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249047,2092969.00
06/12/2017 02:30,2,0.000,ALERT,212.61,301.77,59.996,1497249003,"201051344000917","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,729072.5,729072.5,9521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249049,2092970.00
06/12/2017 02:30,2,0.000,ALERT,212.61,301.77,59.981,1497249003,"201051344001145","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,737096.7,737096.7,9516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249051,2092971.00
06/12/2017 02:30,2,0.000,ALERT,212.38,301.17,59.954,1497249003,"201051344000651","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,725578.9,725578.9,9525,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249052,2092972.00
06/12/2017 02:30,2,0.000,ALERT,211.25,300.57,59.954,1497249003,"274151322000088","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,938757.2,938757.2,9467,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249054,2092973.00
06/12/2017 02:30,2,0.000,ALERT,211.93,299.67,59.986,1497249003,"274151322000068","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,812230.4,812230.4,9723,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249056,2092974.00
06/12/2017 02:30,2,0.000,ALERT,211.93,301.77,59.981,1497249003,"201051344001135","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,721025.8,721025.8,9512,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249058,2092975.00
06/12/2017 02:30,2,0.000,ALERT,211.93,302.98,59.991,1497249003,"201051344000594","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,739941.2,739941.2,9516,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249060,2092976.00
06/12/2017 02:30,2,0.000,ALERT,212.16,301.17,60.023,1497249003,"201051344001203","219011344069620",0.00,19.30,0,299.37,305.08,0.0,0.0,0.000,730335.5,730335.5,9545,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249061,2092977.00
06/12/2017 02:30,2,0.000,ALERT,211.48,301.17,59.986,1497249003,"274151322000054","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,955996.0,955996.0,9453,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249063,2092978.00
06/12/2017 02:30,2,0.000,ALERT,212.38,302.07,59.991,1497249003,"201051344000867","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,724145.0,724145.0,9546,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249065,2092979.00
06/12/2017 02:30,2,0.000,ALERT,212.16,301.47,59.981,1497249003,"201051344001093","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,728874.5,728874.5,9535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249067,2092980.00
06/12/2017 02:30,2,0.000,ALERT,211.93,302.07,59.981,1497249003,"201051344000900","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,745598.1,745598.1,9520,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249069,2092981.00
06/12/2017 02:30,2,0.000,ALERT,212.38,301.77,60.023,1497249003,"201051344000648","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,734179.7,734179.7,9513,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249070,2092982.00
06/12/2017 02:30,2,0.000,ALERT,211.93,302.37,59.986,1497249003,"201051344000569","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,747820.3,747820.3,9495,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249072,2092983.00
06/12/2017 02:30,2,0.000,ALERT,211.93,302.07,59.975,1497249003,"201051344000983","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,738365.6,738365.6,9517,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249074,2092984.00
06/12/2017 02:30,2,0.000,ALERT,211.93,301.47,59.975,1497249003,"201051344001158","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,723518.0,723518.0,9523,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249076,2092985.00
06/12/2017 02:30,2,0.000,ALERT,212.38,302.07,59.949,1497249003,"201051344000576","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,738051.6,738051.6,9518,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249078,2092986.00
06/12/2017 02:30,2,0.000,ALERT,211.70,300.57,59.981,1497249003,"274151322000087","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,929329.4,929329.4,9608,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249079,2092987.00
06/12/2017 02:45,2,0.000,ALERT,212.61,301.77,59.965,1497249904,"201051344000645","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,737015.6,737015.6,9508,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249906,2092988.00
06/12/2017 02:45,2,0.000,ALERT,211.93,300.57,59.970,1497249904,"274151322000085","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,952045.5,952045.5,9462,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249907,2092989.00
06/12/2017 02:45,2,0.000,ALERT,212.61,301.47,59.981,1497249904,"201051344000633","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,723638.4,723638.4,9550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249909,2092990.00
06/12/2017 02:45,2,0.000,ALERT,212.16,301.77,60.012,1497249904,"201051344000469","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,726775.3,726775.3,9524,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249911,2092991.00
06/12/2017 02:45,2,0.000,ALERT,211.93,301.47,59.965,1497249904,"201051344000646","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,722417.1,722417.1,9524,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249913,2092992.00
06/12/2017 02:45,2,0.000,ALERT,211.03,300.27,59.954,1497249904,"274151322000052","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,989013.6,989013.6,9467,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249915,2092993.00
06/12/2017 02:45,2,0.000,ALERT,212.61,302.07,59.981,1497249904,"201051344000585","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,734555.0,734555.0,9524,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249917,2092994.00
06/12/2017 02:45,2,0.000,ALERT,212.38,302.37,59.975,1497249904,"201051344001230","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,727090.5,727090.5,9531,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249918,2092995.00
06/12/2017 02:45,2,0.000,ALERT,212.61,302.37,59.975,1497249904,"201051344000582","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,716596.5,716596.5,9513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249920,2092996.00
06/12/2017 02:45,2,0.000,ALERT,212.16,301.77,59.938,1497249904,"201051344000955","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,735768.2,735768.2,9534,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249922,2092997.00
06/12/2017 02:45,2,0.000,ALERT,211.70,300.27,59.975,1497249904,"274151322000094","219011344069620",0.00,19.50,0,298.77,301.77,0.0,0.0,0.000,811751.7,811751.7,9710,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249924,2092998.00
06/12/2017 02:45,2,0.000,ALERT,212.16,302.37,59.981,1497249904,"201051344000579","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,744961.9,744961.9,9515,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249926,2092999.00
06/12/2017 02:45,2,0.000,ALERT,212.16,302.37,59.975,1497249904,"201051344000890","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,729750.0,729750.0,9526,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249927,2093000.00
06/12/2017 02:45,2,0.000,ALERT,212.38,301.77,59.991,1497249904,"201051344000438","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,732452.4,732452.4,9522,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249929,2093001.00
06/12/2017 02:45,2,0.000,ALERT,212.38,300.87,59.986,1497249904,"201051344000417","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,671584.0,671584.0,9551,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249931,2093002.00
06/12/2017 02:45,2,0.000,ALERT,211.48,300.57,59.986,1497249904,"274151322000083","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,979003.3,979003.3,9469,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249933,2093003.00
06/12/2017 02:45,2,0.000,ALERT,211.93,300.87,59.981,1497249904,"274151322000076","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9461,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249935,2093004.00
06/12/2017 02:45,2,0.000,ALERT,212.16,302.68,60.007,1497249904,"201051344000868","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,725260.7,725260.7,9529,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249937,2093005.00
06/12/2017 02:45,2,0.000,ALERT,211.70,302.07,59.991,1497249904,"274151322000095","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,1034131.1,1034131.1,9475,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249938,2093006.00
06/12/2017 02:45,2,0.000,ALERT,211.93,302.07,59.949,1497249904,"201051344000988","219011344069620",0.00,19.30,0,297.57,303.88,0.0,0.0,0.000,644700.1,644700.1,9541,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249940,2093007.00
06/12/2017 02:45,2,0.000,ALERT,211.93,300.87,59.996,1497249904,"201051344001025","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,732061.5,732061.5,9535,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249942,2093008.00
06/12/2017 02:45,2,0.000,ALERT,212.16,302.37,59.959,1497249904,"201051344000458","219011344069620",0.00,19.50,0,299.97,304.78,0.0,0.0,0.000,737162.3,737162.3,9506,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249944,2093009.00
06/12/2017 02:45,2,0.000,ALERT,212.61,301.77,59.975,1497249904,"201051344000853","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,737898.0,737898.0,9519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249946,2093010.00
06/12/2017 02:45,2,0.000,ALERT,212.83,302.07,59.965,1497249904,"201051344000685","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,732467.3,732467.3,9538,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249947,2093011.00
06/12/2017 02:45,2,0.000,ALERT,212.61,301.47,59.996,1497249904,"201051344000917","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,729072.5,729072.5,9523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249949,2093012.00
06/12/2017 02:45,2,0.000,ALERT,212.38,301.77,59.981,1497249904,"201051344001145","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,737096.7,737096.7,9518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249951,2093013.00
06/12/2017 02:45,2,0.000,ALERT,212.61,301.47,59.981,1497249904,"201051344000651","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,725578.9,725578.9,9527,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249953,2093014.00
06/12/2017 02:45,2,0.000,ALERT,211.03,300.57,59.981,1497249904,"274151322000088","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,938757.2,938757.2,9469,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249955,2093015.00
06/12/2017 02:45,2,0.000,ALERT,212.38,299.97,59.986,1497249904,"274151322000068","219011344069620",0.00,20.70,0,298.47,301.47,0.0,0.0,0.000,812230.4,812230.4,9725,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249957,2093016.00
06/12/2017 02:45,2,0.000,ALERT,212.16,301.77,60.012,1497249904,"201051344001135","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,721025.8,721025.8,9514,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249958,2093017.00
06/12/2017 02:45,2,0.000,ALERT,211.93,302.68,59.981,1497249904,"201051344000594","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,739941.2,739941.2,9518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249960,2093018.00
06/12/2017 02:45,2,0.000,ALERT,212.16,301.17,59.949,1497249904,"201051344001203","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,730335.5,730335.5,9547,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249962,2093019.00
06/12/2017 02:45,2,0.000,ALERT,211.48,301.17,60.002,1497249904,"274151322000054","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,955996.0,955996.0,9455,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249964,2093020.00
06/12/2017 02:45,2,0.000,ALERT,212.38,301.77,59.986,1497249904,"201051344000867","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,724145.0,724145.0,9548,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249965,2093021.00
06/12/2017 02:45,2,0.000,ALERT,212.38,301.77,59.975,1497249904,"201051344001093","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,728874.5,728874.5,9537,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497249967,2093022.00
06/12/2017 02:45,2,0.000,ALERT,212.16,302.37,60.002,1497249904,"201051344000900","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,745598.1,745598.1,9522,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249969,2093023.00
06/12/2017 02:45,2,0.000,ALERT,212.16,301.17,59.959,1497249904,"201051344000648","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,734179.7,734179.7,9515,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249971,2093024.00
06/12/2017 02:45,2,0.000,ALERT,212.16,302.37,59.986,1497249904,"201051344000569","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,747820.3,747820.3,9497,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249973,2093025.00
06/12/2017 02:45,2,0.000,ALERT,212.38,302.68,59.938,1497249904,"201051344000983","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,738365.6,738365.6,9519,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249974,2093026.00
06/12/2017 02:45,2,0.000,ALERT,212.16,302.07,59.938,1497249904,"201051344001158","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,723518.0,723518.0,9525,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249976,2093027.00
06/12/2017 02:45,2,0.000,ALERT,212.38,302.37,59.981,1497249904,"201051344000576","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,738051.6,738051.6,9520,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249978,2093028.00
06/12/2017 02:45,2,0.000,ALERT,211.48,299.97,59.970,1497249904,"274151322000087","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,929329.4,929329.4,9610,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497249980,2093029.00
06/12/2017 03:00,2,0.000,ALERT,212.61,302.07,60.002,1497250803,"201051344000645","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,737015.6,737015.6,9510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250805,2093030.00
06/12/2017 03:00,2,0.000,ALERT,211.70,300.87,59.991,1497250803,"274151322000085","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,952045.5,952045.5,9464,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250807,2093031.00
06/12/2017 03:00,2,0.000,ALERT,212.61,301.47,60.028,1497250803,"201051344000633","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,723638.4,723638.4,9552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250809,2093032.00
06/12/2017 03:00,2,0.000,ALERT,212.16,301.77,60.002,1497250803,"201051344000469","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,726775.3,726775.3,9526,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250811,2093033.00
06/12/2017 03:00,2,0.000,ALERT,211.70,301.47,59.996,1497250803,"201051344000646","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,722417.1,722417.1,9526,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250813,2093034.00
06/12/2017 03:00,2,0.000,ALERT,211.48,300.87,59.991,1497250803,"274151322000052","219011344069620",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,989013.6,989013.6,9469,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497250815,2093035.00
06/12/2017 03:00,2,0.000,ALERT,212.38,302.07,59.986,1497250803,"201051344000585","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,734555.0,734555.0,9526,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250817,2093036.00
06/12/2017 03:00,2,0.000,ALERT,212.38,302.68,59.991,1497250803,"201051344001230","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,727090.5,727090.5,9533,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250818,2093037.00
06/12/2017 03:00,2,0.000,ALERT,212.83,302.98,59.959,1497250803,"201051344000582","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,716596.5,716596.5,9515,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497250820,2093038.00
06/12/2017 03:00,2,0.000,ALERT,211.93,302.07,59.986,1497250803,"201051344000955","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,735768.2,735768.2,9536,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497250822,2093039.00
06/12/2017 03:00,2,0.000,ALERT,211.93,300.57,59.991,1497250803,"274151322000094","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,811751.7,811751.7,9712,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250824,2093040.00
06/12/2017 03:00,2,0.000,ALERT,212.16,302.68,60.012,1497250803,"201051344000579","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,744961.9,744961.9,9517,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497250825,2093041.00
06/12/2017 03:00,2,0.000,ALERT,212.16,302.68,59.986,1497250803,"201051344000890","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,729750.0,729750.0,9528,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250827,2093042.00
06/12/2017 03:00,2,0.000,ALERT,212.61,302.07,59.949,1497250803,"201051344000438","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,732452.4,732452.4,9524,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250829,2093043.00
06/12/2017 03:00,2,0.000,ALERT,212.61,301.77,59.996,1497250803,"201051344000417","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,671584.0,671584.0,9553,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250831,2093044.00
06/12/2017 03:00,2,0.000,ALERT,211.70,300.57,59.996,1497250803,"274151322000083","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,979003.3,979003.3,9471,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250833,2093045.00
06/12/2017 03:00,2,0.000,ALERT,212.38,300.87,59.991,1497250803,"274151322000076","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9463,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250834,2093046.00
06/12/2017 03:00,2,0.000,ALERT,212.16,302.68,59.996,1497250803,"201051344000868","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,725260.7,725260.7,9531,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497250836,2093047.00
06/12/2017 03:00,2,0.000,ALERT,211.48,301.77,59.991,1497250803,"274151322000095","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,1034131.1,1034131.1,9477,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250838,2093048.00
06/12/2017 03:00,2,0.000,ALERT,212.16,302.37,60.002,1497250803,"201051344000988","219011344069620",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,644700.1,644700.1,9543,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497250840,2093049.00
06/12/2017 03:00,2,0.000,ALERT,212.38,301.77,59.959,1497250803,"201051344001025","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,732061.5,732061.5,9537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250842,2093050.00
06/12/2017 03:00,2,0.000,ALERT,212.16,302.07,59.996,1497250803,"201051344000458","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,737162.3,737162.3,9508,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250843,2093051.00
06/12/2017 03:00,2,0.000,ALERT,213.06,302.37,59.996,1497250803,"201051344000853","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,737898.0,737898.0,9521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250845,2093052.00
06/12/2017 03:00,2,0.000,ALERT,212.61,302.07,60.002,1497250803,"201051344000685","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,732467.3,732467.3,9540,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250847,2093053.00
06/12/2017 03:00,2,0.000,ALERT,212.38,301.77,59.996,1497250803,"201051344000917","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,729072.5,729072.5,9525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250849,2093054.00
06/12/2017 03:00,2,0.000,ALERT,212.83,302.98,59.996,1497250803,"201051344001145","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,737096.7,737096.7,9520,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250851,2093055.00
06/12/2017 03:00,2,0.000,ALERT,212.38,301.17,60.002,1497250803,"201051344000651","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,725578.9,725578.9,9529,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250852,2093056.00
06/12/2017 03:00,2,0.000,ALERT,211.25,300.87,59.991,1497250803,"274151322000088","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,938757.2,938757.2,9471,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250854,2093057.00
06/12/2017 03:00,2,0.000,ALERT,212.38,300.27,60.007,1497250803,"274151322000068","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,812230.4,812230.4,9727,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250856,2093058.00
06/12/2017 03:00,2,0.000,ALERT,212.16,302.37,60.007,1497250803,"201051344001135","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,721025.8,721025.8,9516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497250858,2093059.00
06/12/2017 03:00,2,0.000,ALERT,211.93,302.98,60.007,1497250803,"201051344000594","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,739941.2,739941.2,9520,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497250860,2093060.00
06/12/2017 03:00,2,0.000,ALERT,212.61,302.07,60.007,1497250803,"201051344001203","219011344069620",0.00,19.00,0,299.37,305.38,0.0,0.0,0.000,730335.5,730335.5,9549,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250862,2093061.00
06/12/2017 03:00,2,0.000,ALERT,211.48,301.17,60.002,1497250803,"274151322000054","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,955996.0,955996.0,9457,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250863,2093062.00
06/12/2017 03:00,2,0.000,ALERT,212.61,302.07,59.996,1497250803,"201051344000867","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,724145.0,724145.0,9550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250865,2093063.00
06/12/2017 03:00,2,0.000,ALERT,212.61,302.37,60.002,1497250803,"201051344001093","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,728874.5,728874.5,9539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250867,2093064.00
06/12/2017 03:00,2,0.000,ALERT,211.93,302.07,59.996,1497250803,"201051344000900","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,745598.1,745598.1,9524,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250869,2093065.00
06/12/2017 03:00,2,0.000,ALERT,212.61,302.07,60.002,1497250803,"201051344000648","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,734179.7,734179.7,9517,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250871,2093066.00
06/12/2017 03:00,2,0.000,ALERT,212.16,302.68,59.986,1497250803,"201051344000569","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,747820.3,747820.3,9499,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497250872,2093067.00
06/12/2017 03:00,2,0.000,ALERT,212.16,302.37,59.965,1497250803,"201051344000983","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,738365.6,738365.6,9521,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497250874,2093068.00
06/12/2017 03:00,2,0.000,ALERT,212.16,302.07,60.002,1497250803,"201051344001158","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,723518.0,723518.0,9527,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250876,2093069.00
06/12/2017 03:00,2,0.000,ALERT,212.61,302.37,59.996,1497250803,"201051344000576","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,738051.6,738051.6,9522,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250878,2093070.00
06/12/2017 03:00,2,0.000,ALERT,211.93,300.87,60.002,1497250803,"274151322000087","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,929329.4,929329.4,9612,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497250880,2093071.00
06/12/2017 03:15,2,0.000,ALERT,212.61,302.68,59.981,1497251703,"201051344000645","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,737015.6,737015.6,9512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251705,2093072.00
06/12/2017 03:15,2,0.000,ALERT,211.70,301.47,59.970,1497251703,"274151322000085","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,952045.5,952045.5,9466,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251707,2093073.00
06/12/2017 03:15,2,0.000,ALERT,212.38,301.77,59.975,1497251703,"201051344000633","219011344069620",0.00,18.70,0,297.87,303.88,0.0,0.0,0.000,723638.4,723638.4,9554,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251709,2093074.00
06/12/2017 03:15,2,0.000,ALERT,212.38,302.98,59.986,1497251703,"201051344000469","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,726775.3,726775.3,9528,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251711,2093075.00
06/12/2017 03:15,2,0.000,ALERT,212.16,302.37,59.981,1497251703,"201051344000646","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,722417.1,722417.1,9528,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251712,2093076.00
06/12/2017 03:15,2,0.000,ALERT,211.25,301.47,59.970,1497251703,"274151322000052","219011344069620",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,989013.6,989013.6,9471,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251714,2093077.00
06/12/2017 03:15,2,0.000,ALERT,212.61,302.68,60.034,1497251703,"201051344000585","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,734555.0,734555.0,9528,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251716,2093078.00
06/12/2017 03:15,2,0.000,ALERT,212.38,302.68,59.981,1497251703,"201051344001230","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,727090.5,727090.5,9535,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497251718,2093079.00
06/12/2017 03:15,2,0.000,ALERT,212.61,302.68,59.970,1497251703,"201051344000582","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,716596.5,716596.5,9517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251720,2093080.00
06/12/2017 03:15,2,0.000,ALERT,212.16,302.37,60.018,1497251703,"201051344000955","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,735768.2,735768.2,9538,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251721,2093081.00
06/12/2017 03:15,2,0.000,ALERT,211.48,300.27,59.975,1497251703,"274151322000094","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,811751.7,811751.7,9714,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251723,2093082.00
06/12/2017 03:15,2,0.000,ALERT,211.93,302.98,59.981,1497251703,"201051344000579","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,744961.9,744961.9,9519,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497251725,2093083.00
06/12/2017 03:15,2,0.000,ALERT,212.61,303.28,59.981,1497251703,"201051344000890","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,729750.0,729750.0,9530,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497251727,2093084.00
06/12/2017 03:15,2,0.000,ALERT,212.61,302.37,59.986,1497251703,"201051344000438","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,732452.4,732452.4,9526,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251728,2093085.00
06/12/2017 03:15,2,0.000,ALERT,212.38,301.47,59.970,1497251703,"201051344000417","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,671584.0,671584.0,9555,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251730,2093086.00
06/12/2017 03:15,2,0.000,ALERT,211.70,301.17,59.975,1497251703,"274151322000083","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,979003.3,979003.3,9473,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251732,2093087.00
06/12/2017 03:15,2,0.000,ALERT,211.93,300.57,59.944,1497251703,"274151322000076","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,1044248.5,1044248.5,9465,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251734,2093088.00
06/12/2017 03:15,2,0.000,ALERT,211.93,302.98,59.970,1497251703,"201051344000868","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,725260.7,725260.7,9533,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251736,2093089.00
06/12/2017 03:15,2,0.000,ALERT,211.70,302.37,59.975,1497251703,"274151322000095","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,1034131.1,1034131.1,9479,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251737,2093090.00
06/12/2017 03:15,2,0.000,ALERT,211.93,302.37,60.018,1497251703,"201051344000988","219011344069620",0.00,19.00,0,298.17,304.18,0.0,0.0,0.000,644700.1,644700.1,9545,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251739,2093091.00
06/12/2017 03:15,2,0.000,ALERT,212.16,301.17,59.975,1497251703,"201051344001025","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,732061.5,732061.5,9539,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251741,2093092.00
06/12/2017 03:15,2,0.000,ALERT,212.16,302.68,60.012,1497251703,"201051344000458","219011344069620",0.00,19.30,0,299.97,305.38,0.0,0.0,0.000,737162.3,737162.3,9510,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251743,2093093.00
06/12/2017 03:15,2,0.000,ALERT,212.61,302.07,59.975,1497251703,"201051344000853","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,737898.0,737898.0,9523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251745,2093094.00
06/12/2017 03:15,2,0.000,ALERT,212.61,302.07,59.981,1497251703,"201051344000685","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,732467.3,732467.3,9542,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251746,2093095.00
06/12/2017 03:15,2,0.000,ALERT,212.61,302.07,59.981,1497251703,"201051344000917","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,729072.5,729072.5,9527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497251748,2093096.00
06/12/2017 03:15,2,0.000,ALERT,212.61,302.37,59.944,1497251703,"201051344001145","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,737096.7,737096.7,9522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251750,2093097.00
06/12/2017 03:15,2,0.000,ALERT,212.61,301.47,59.996,1497251703,"201051344000651","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,725578.9,725578.9,9531,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497251752,2093098.00
06/12/2017 03:15,2,0.000,ALERT,211.48,301.17,59.991,1497251703,"274151322000088","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,938757.2,938757.2,9473,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251754,2093099.00
06/12/2017 03:15,2,0.000,ALERT,212.16,300.27,59.986,1497251703,"274151322000068","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,812230.4,812230.4,9729,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251755,2093100.00
06/12/2017 03:15,2,0.000,ALERT,211.70,301.77,59.986,1497251703,"201051344001135","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,721025.8,721025.8,9518,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251757,2093101.00
06/12/2017 03:15,2,0.000,ALERT,211.93,303.28,59.981,1497251703,"201051344000594","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,739941.2,739941.2,9522,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251759,2093102.00
06/12/2017 03:15,2,0.000,ALERT,212.38,302.07,60.023,1497251703,"201051344001203","219011344069620",0.00,19.00,0,299.97,305.68,0.0,0.0,0.000,730335.5,730335.5,9551,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251761,2093103.00
06/12/2017 03:15,2,0.000,ALERT,211.25,301.17,60.012,1497251703,"274151322000054","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,955996.0,955996.0,9459,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251762,2093104.00
06/12/2017 03:15,2,0.000,ALERT,212.38,302.68,59.996,1497251703,"201051344000867","219011344069620",0.00,19.30,0,299.67,304.78,0.0,0.0,0.000,724145.0,724145.0,9552,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251764,2093105.00
