ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 03:15,2,0.000,ALERT,212.38,302.07,59.996,1497251703,"201051344001093","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,728874.5,728874.5,9541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251766,2093106.00
06/12/2017 03:15,2,0.000,ALERT,212.16,302.98,59.986,1497251703,"201051344000900","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,745598.1,745598.1,9526,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251768,2093107.00
06/12/2017 03:15,2,0.000,ALERT,212.61,302.37,59.996,1497251703,"201051344000648","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,734179.7,734179.7,9519,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251770,2093108.00
06/12/2017 03:15,2,0.000,ALERT,212.16,303.28,59.949,1497251703,"201051344000569","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,747820.3,747820.3,9501,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251772,2093109.00
06/12/2017 03:15,2,0.000,ALERT,212.16,303.28,59.991,1497251703,"201051344000983","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,738365.6,738365.6,9523,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251773,2093110.00
06/12/2017 03:15,2,0.000,ALERT,212.16,302.68,60.007,1497251703,"201051344001158","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,723518.0,723518.0,9529,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497251775,2093111.00
06/12/2017 03:15,2,0.000,ALERT,212.38,302.98,59.986,1497251703,"201051344000576","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,738051.6,738051.6,9524,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497251777,2093112.00
06/12/2017 03:15,2,0.000,ALERT,211.70,300.57,59.986,1497251703,"274151322000087","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,929329.4,929329.4,9614,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497251779,2093113.00
06/12/2017 03:30,2,0.000,ALERT,212.61,302.68,59.965,1497252603,"201051344000645","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,737015.6,737015.6,9514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252605,2093114.00
06/12/2017 03:30,2,0.000,ALERT,211.93,301.17,59.949,1497252603,"274151322000085","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,952045.5,952045.5,9468,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252607,2093115.00
06/12/2017 03:30,2,0.000,ALERT,212.61,302.07,59.970,1497252603,"201051344000633","219011344069620",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,723638.4,723638.4,9556,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252609,2093116.00
06/12/2017 03:30,2,0.000,ALERT,212.16,302.37,59.965,1497252603,"201051344000469","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,726775.3,726775.3,9530,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252611,2093117.00
06/12/2017 03:30,2,0.000,ALERT,212.16,302.37,59.965,1497252603,"201051344000646","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,722417.1,722417.1,9530,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252613,2093118.00
06/12/2017 03:30,2,0.000,ALERT,211.48,301.47,59.959,1497252603,"274151322000052","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,989013.6,989013.6,9473,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252614,2093119.00
06/12/2017 03:30,2,0.000,ALERT,212.38,302.07,59.970,1497252603,"201051344000585","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,734555.0,734555.0,9530,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252616,2093120.00
06/12/2017 03:30,2,0.000,ALERT,212.38,302.68,60.002,1497252603,"201051344001230","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,727090.5,727090.5,9537,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252618,2093121.00
06/12/2017 03:30,2,0.000,ALERT,212.61,303.28,59.954,1497252603,"201051344000582","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,716596.5,716596.5,9519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252620,2093122.00
06/12/2017 03:30,2,0.000,ALERT,212.16,302.37,59.975,1497252603,"201051344000955","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,735768.2,735768.2,9540,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252622,2093123.00
06/12/2017 03:30,2,0.000,ALERT,211.70,300.87,59.965,1497252603,"274151322000094","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,811751.7,811751.7,9716,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252623,2093124.00
06/12/2017 03:30,2,0.000,ALERT,211.93,302.98,59.965,1497252603,"201051344000579","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,744961.9,744961.9,9521,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252625,2093125.00
06/12/2017 03:30,2,0.000,ALERT,212.38,302.98,59.975,1497252603,"201051344000890","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,729750.0,729750.0,9532,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252627,2093126.00
06/12/2017 03:30,2,0.000,ALERT,212.61,302.37,59.975,1497252603,"201051344000438","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,732452.4,732452.4,9528,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252629,2093127.00
06/12/2017 03:30,2,0.000,ALERT,212.38,301.77,59.975,1497252603,"201051344000417","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,671584.0,671584.0,9557,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252631,2093128.00
06/12/2017 03:30,2,0.000,ALERT,211.93,302.37,59.975,1497252603,"274151322000083","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,979003.3,979003.3,9475,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252632,2093129.00
06/12/2017 03:30,2,0.000,ALERT,212.16,300.87,59.975,1497252603,"274151322000076","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,1044248.5,1044248.5,9467,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252634,2093130.00
06/12/2017 03:30,2,0.000,ALERT,211.93,302.98,59.970,1497252603,"201051344000868","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,725260.7,725260.7,9535,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252636,2093131.00
06/12/2017 03:30,2,0.000,ALERT,211.70,302.07,60.002,1497252603,"274151322000095","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,1034131.1,1034131.1,9481,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252638,2093132.00
06/12/2017 03:30,2,0.000,ALERT,211.70,302.07,59.986,1497252603,"201051344000988","219011344069620",0.00,18.70,0,297.87,304.48,0.0,0.0,0.000,644700.1,644700.1,9547,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252640,2093133.00
06/12/2017 03:30,2,0.000,ALERT,212.16,301.47,60.007,1497252603,"201051344001025","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,732061.5,732061.5,9541,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252641,2093134.00
06/12/2017 03:30,2,0.000,ALERT,212.16,302.37,59.991,1497252603,"201051344000458","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,737162.3,737162.3,9512,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252643,2093135.00
06/12/2017 03:30,2,0.000,ALERT,212.38,302.07,60.028,1497252603,"201051344000853","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,737898.0,737898.0,9525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252645,2093136.00
06/12/2017 03:30,2,0.000,ALERT,212.61,302.07,60.007,1497252603,"201051344000685","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,732467.3,732467.3,9544,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252647,2093137.00
06/12/2017 03:30,2,0.000,ALERT,212.61,302.37,59.981,1497252603,"201051344000917","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,729072.5,729072.5,9529,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252649,2093138.00
06/12/2017 03:30,2,0.000,ALERT,212.38,302.68,59.986,1497252603,"201051344001145","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,737096.7,737096.7,9524,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252650,2093139.00
06/12/2017 03:30,2,0.000,ALERT,212.61,301.77,59.991,1497252603,"201051344000651","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,725578.9,725578.9,9533,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252652,2093140.00
06/12/2017 03:30,2,0.000,ALERT,211.25,301.17,60.002,1497252603,"274151322000088","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,938757.2,938757.2,9475,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252654,2093141.00
06/12/2017 03:30,2,0.000,ALERT,212.38,300.57,59.986,1497252603,"274151322000068","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,812230.4,812230.4,9731,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252656,2093142.00
06/12/2017 03:30,2,0.000,ALERT,212.16,302.68,59.991,1497252603,"201051344001135","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,721025.8,721025.8,9520,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252658,2093143.00
06/12/2017 03:30,2,0.000,ALERT,211.70,302.98,59.986,1497252603,"201051344000594","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,739941.2,739941.2,9524,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252660,2093144.00
06/12/2017 03:30,2,0.000,ALERT,212.83,302.37,59.991,1497252603,"201051344001203","219011344069620",0.00,18.70,0,299.67,305.68,0.0,0.0,0.000,730335.5,730335.5,9553,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252662,2093145.00
06/12/2017 03:30,2,0.000,ALERT,211.70,300.87,59.991,1497252603,"274151322000054","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,955996.0,955996.0,9461,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252663,2093146.00
06/12/2017 03:30,2,0.000,ALERT,212.38,302.37,59.944,1497252603,"201051344000867","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,724145.0,724145.0,9554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252665,2093147.00
06/12/2017 03:30,2,0.000,ALERT,212.61,302.68,59.996,1497252603,"201051344001093","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,728874.5,728874.5,9543,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252667,2093148.00
06/12/2017 03:30,2,0.000,ALERT,212.16,302.68,59.986,1497252603,"201051344000900","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,745598.1,745598.1,9528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252669,2093149.00
06/12/2017 03:30,2,0.000,ALERT,212.16,301.77,59.991,1497252603,"201051344000648","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,734179.7,734179.7,9521,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252671,2093150.00
06/12/2017 03:30,2,0.000,ALERT,212.38,303.28,60.012,1497252603,"201051344000569","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,747820.3,747820.3,9503,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252673,2093151.00
06/12/2017 03:30,2,0.000,ALERT,212.16,302.98,59.991,1497252603,"201051344000983","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,738365.6,738365.6,9525,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252674,2093152.00
06/12/2017 03:30,2,0.000,ALERT,211.93,302.07,59.996,1497252603,"201051344001158","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,723518.0,723518.0,9531,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252676,2093153.00
06/12/2017 03:30,2,0.000,ALERT,212.61,302.98,59.991,1497252603,"201051344000576","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,738051.6,738051.6,9526,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497252678,2093154.00
06/12/2017 03:30,2,0.000,ALERT,211.48,299.67,59.970,1497252603,"274151322000087","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,929329.4,929329.4,9616,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497252680,2093155.00
06/12/2017 03:45,2,0.000,ALERT,212.61,302.07,59.959,1497253503,"201051344000645","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,737015.6,737015.6,9516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253505,2093156.00
06/12/2017 03:45,2,0.000,ALERT,211.93,301.17,59.959,1497253503,"274151322000085","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,952045.5,952045.5,9470,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253507,2093157.00
06/12/2017 03:45,2,0.000,ALERT,213.06,302.07,59.933,1497253503,"201051344000633","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,723638.4,723638.4,9558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253508,2093158.00
06/12/2017 03:45,2,0.000,ALERT,212.38,302.37,59.965,1497253503,"201051344000469","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,726775.3,726775.3,9532,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253510,2093159.00
06/12/2017 03:45,2,0.000,ALERT,212.16,302.07,59.970,1497253503,"201051344000646","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,722417.1,722417.1,9532,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253512,2093160.00
06/12/2017 03:45,2,0.000,ALERT,211.70,300.57,59.928,1497253503,"274151322000052","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,989013.6,989013.6,9475,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253514,2093161.00
06/12/2017 03:45,2,0.000,ALERT,212.83,302.37,59.970,1497253503,"201051344000585","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,734555.0,734555.0,9532,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253516,2093162.00
06/12/2017 03:45,2,0.000,ALERT,212.38,302.68,59.970,1497253503,"201051344001230","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,727090.5,727090.5,9539,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253517,2093163.00
06/12/2017 03:45,2,0.000,ALERT,213.29,303.58,59.975,1497253503,"201051344000582","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,716596.5,716596.5,9521,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253519,2093164.00
06/12/2017 03:45,2,0.000,ALERT,212.16,302.37,59.975,1497253503,"201051344000955","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,735768.2,735768.2,9542,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253521,2093165.00
06/12/2017 03:45,2,0.000,ALERT,211.70,300.57,59.954,1497253503,"274151322000094","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,811751.7,811751.7,9718,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253523,2093166.00
06/12/2017 03:45,2,0.000,ALERT,212.38,302.98,59.986,1497253503,"201051344000579","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,744961.9,744961.9,9523,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253525,2093167.00
06/12/2017 03:45,2,0.000,ALERT,212.61,303.28,59.965,1497253503,"201051344000890","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,729750.0,729750.0,9534,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253526,2093168.00
06/12/2017 03:45,2,0.000,ALERT,212.61,302.37,59.981,1497253503,"201051344000438","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,732452.4,732452.4,9530,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253528,2093169.00
06/12/2017 03:45,2,0.000,ALERT,212.83,302.37,59.991,1497253503,"201051344000417","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,671584.0,671584.0,9559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253530,2093170.00
06/12/2017 03:45,2,0.000,ALERT,211.70,301.47,59.991,1497253503,"274151322000083","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,979003.3,979003.3,9477,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253532,2093171.00
06/12/2017 03:45,2,0.000,ALERT,212.16,300.87,59.981,1497253503,"274151322000076","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,1044248.5,1044248.5,9469,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253534,2093172.00
06/12/2017 03:45,2,0.000,ALERT,212.38,303.28,59.991,1497253503,"201051344000868","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,725260.7,725260.7,9537,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253535,2093173.00
06/12/2017 03:45,2,0.000,ALERT,211.70,301.77,59.986,1497253503,"274151322000095","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,1034131.1,1034131.1,9483,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253537,2093174.00
06/12/2017 03:45,2,0.000,ALERT,212.38,302.68,59.991,1497253503,"201051344000988","219011344069620",0.00,18.70,0,298.17,304.18,0.0,0.0,0.000,644700.1,644700.1,9549,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253539,2093175.00
06/12/2017 03:45,2,0.000,ALERT,212.61,302.07,60.023,1497253503,"201051344001025","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,732061.5,732061.5,9543,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253541,2093176.00
06/12/2017 03:45,2,0.000,ALERT,211.93,302.37,59.986,1497253503,"201051344000458","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,737162.3,737162.3,9514,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253543,2093177.00
06/12/2017 03:45,2,0.000,ALERT,213.29,302.98,60.007,1497253503,"201051344000853","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,737898.0,737898.0,9527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253545,2093178.00
06/12/2017 03:45,2,0.000,ALERT,213.06,302.68,59.986,1497253503,"201051344000685","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,732467.3,732467.3,9546,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253546,2093179.00
06/12/2017 03:45,2,0.000,ALERT,212.61,301.77,59.991,1497253503,"201051344000917","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,729072.5,729072.5,9531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253548,2093180.00
06/12/2017 03:45,2,0.000,ALERT,212.83,302.98,59.991,1497253503,"201051344001145","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,737096.7,737096.7,9526,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253550,2093181.00
06/12/2017 03:45,2,0.000,ALERT,212.83,301.77,59.959,1497253503,"201051344000651","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,725578.9,725578.9,9535,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253552,2093182.00
06/12/2017 03:45,2,0.000,ALERT,211.25,301.17,59.975,1497253503,"274151322000088","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,938757.2,938757.2,9477,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253554,2093183.00
06/12/2017 03:45,2,0.000,ALERT,212.38,300.57,59.996,1497253503,"274151322000068","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,812230.4,812230.4,9733,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253555,2093184.00
06/12/2017 03:45,2,0.000,ALERT,212.38,302.68,59.986,1497253503,"201051344001135","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,721025.8,721025.8,9522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253557,2093185.00
06/12/2017 03:45,2,0.000,ALERT,211.93,302.98,59.975,1497253503,"201051344000594","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,739941.2,739941.2,9526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253559,2093186.00
06/12/2017 03:45,2,0.000,ALERT,212.83,302.68,59.991,1497253503,"201051344001203","219011344069620",0.00,18.70,0,300.57,305.98,0.0,0.0,0.000,730335.5,730335.5,9555,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253561,2093187.00
06/12/2017 03:45,2,0.000,ALERT,211.48,301.47,59.981,1497253503,"274151322000054","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,955996.0,955996.0,9463,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253562,2093188.00
06/12/2017 03:45,2,0.000,ALERT,212.38,302.07,59.975,1497253503,"201051344000867","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,724145.0,724145.0,9556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253564,2093189.00
06/12/2017 03:45,2,0.000,ALERT,212.61,302.68,59.975,1497253503,"201051344001093","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,728874.5,728874.5,9545,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253566,2093190.00
06/12/2017 03:45,2,0.000,ALERT,212.38,302.98,59.986,1497253503,"201051344000900","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,745598.1,745598.1,9530,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253568,2093191.00
06/12/2017 03:45,2,0.000,ALERT,212.61,302.07,59.975,1497253503,"201051344000648","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,734179.7,734179.7,9523,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253570,2093192.00
06/12/2017 03:45,2,0.000,ALERT,212.61,303.58,59.954,1497253503,"201051344000569","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,747820.3,747820.3,9505,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253571,2093193.00
06/12/2017 03:45,2,0.000,ALERT,212.38,302.98,59.970,1497253503,"201051344000983","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,738365.6,738365.6,9527,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497253573,2093194.00
06/12/2017 03:45,2,0.000,ALERT,212.38,302.37,59.970,1497253503,"201051344001158","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,723518.0,723518.0,9533,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253575,2093195.00
06/12/2017 03:45,2,0.000,ALERT,212.83,302.98,60.018,1497253503,"201051344000576","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,738051.6,738051.6,9528,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253577,2093196.00
06/12/2017 03:45,2,0.000,ALERT,211.93,300.57,59.975,1497253503,"274151322000087","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,929329.4,929329.4,9618,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497253579,2093197.00
06/12/2017 04:00,2,0.000,ALERT,212.38,301.47,59.996,1497254403,"201051344000645","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,737015.6,737015.6,9518,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497254405,2093198.00
06/12/2017 04:00,2,0.000,ALERT,211.70,300.57,59.991,1497254403,"274151322000085","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,952045.5,952045.5,9472,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254407,2093199.00
06/12/2017 04:00,2,0.000,ALERT,212.83,301.77,60.023,1497254403,"201051344000633","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,723638.4,723638.4,9560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254409,2093200.00
06/12/2017 04:00,2,0.000,ALERT,212.16,301.77,59.996,1497254403,"201051344000469","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,726775.3,726775.3,9534,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254411,2093201.00
06/12/2017 04:00,2,0.000,ALERT,212.16,302.07,59.996,1497254403,"201051344000646","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,722417.1,722417.1,9534,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497254413,2093202.00
06/12/2017 04:00,2,0.000,ALERT,211.25,301.17,59.986,1497254403,"274151322000052","219011344069620",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,989013.6,989013.6,9477,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497254414,2093203.00
06/12/2017 04:00,2,0.000,ALERT,212.38,302.37,59.991,1497254403,"201051344000585","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,734555.0,734555.0,9534,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497254416,2093204.00
06/12/2017 04:00,2,0.000,ALERT,212.16,302.68,59.991,1497254403,"201051344001230","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,727090.5,727090.5,9541,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254418,2093205.00
06/12/2017 04:00,2,0.000,ALERT,213.06,303.58,60.002,1497254403,"201051344000582","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,716596.5,716596.5,9523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254420,2093206.00
06/12/2017 04:00,2,0.000,ALERT,211.93,302.37,59.986,1497254403,"201051344000955","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,735768.2,735768.2,9544,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254422,2093207.00
06/12/2017 04:00,2,0.000,ALERT,211.70,300.27,59.986,1497254403,"274151322000094","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,811751.7,811751.7,9720,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254423,2093208.00
06/12/2017 04:00,2,0.000,ALERT,211.93,302.37,59.975,1497254403,"201051344000579","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,744961.9,744961.9,9525,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254425,2093209.00
06/12/2017 04:00,2,0.000,ALERT,212.16,302.98,59.986,1497254403,"201051344000890","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,729750.0,729750.0,9536,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254427,2093210.00
06/12/2017 04:00,2,0.000,ALERT,212.61,302.68,59.949,1497254403,"201051344000438","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,732452.4,732452.4,9532,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254429,2093211.00
06/12/2017 04:00,2,0.000,ALERT,212.61,302.37,59.981,1497254403,"201051344000417","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,671584.0,671584.0,9561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254431,2093212.00
06/12/2017 04:00,2,0.000,ALERT,211.48,301.17,59.981,1497254403,"274151322000083","219011344069620",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,979003.3,979003.3,9479,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254432,2093213.00
06/12/2017 04:00,2,0.000,ALERT,212.16,300.57,60.007,1497254403,"274151322000076","219011344069620",0.00,19.50,0,297.26,303.28,0.0,0.0,0.000,1044248.5,1044248.5,9471,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254434,2093214.00
06/12/2017 04:00,2,0.000,ALERT,211.93,302.37,59.975,1497254403,"201051344000868","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,725260.7,725260.7,9539,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497254436,2093215.00
06/12/2017 04:00,2,0.000,ALERT,211.48,301.77,59.949,1497254403,"274151322000095","219011344069620",0.00,19.30,0,298.47,303.88,0.0,0.0,0.000,1034131.1,1034131.1,9485,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254438,2093216.00
06/12/2017 04:00,2,0.000,ALERT,211.93,301.77,59.949,1497254403,"201051344000988","219011344069620",0.00,18.70,0,297.87,304.18,0.0,0.0,0.000,644700.1,644700.1,9551,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254440,2093217.00
06/12/2017 04:00,2,0.000,ALERT,212.38,301.77,59.970,1497254403,"201051344001025","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,732061.5,732061.5,9545,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254442,2093218.00
06/12/2017 04:00,2,0.000,ALERT,212.16,302.37,60.012,1497254403,"201051344000458","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,737162.3,737162.3,9516,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254444,2093219.00
06/12/2017 04:00,2,0.000,ALERT,212.61,301.77,59.981,1497254403,"201051344000853","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,737898.0,737898.0,9529,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254445,2093220.00
06/12/2017 04:00,2,0.000,ALERT,212.83,302.37,59.975,1497254403,"201051344000685","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,732467.3,732467.3,9548,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497254447,2093221.00
06/12/2017 04:00,2,0.000,ALERT,212.83,302.37,59.928,1497254403,"201051344000917","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,729072.5,729072.5,9533,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254449,2093222.00
06/12/2017 04:00,2,0.000,ALERT,212.61,302.68,59.970,1497254403,"201051344001145","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,737096.7,737096.7,9528,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254451,2093223.00
06/12/2017 04:00,2,0.000,ALERT,212.61,301.47,59.970,1497254403,"201051344000651","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,725578.9,725578.9,9537,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254453,2093224.00
06/12/2017 04:00,2,0.000,ALERT,211.25,300.27,59.959,1497254403,"274151322000088","219011344069620",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,938757.2,938757.2,9479,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497254454,2093225.00
06/12/2017 04:00,2,0.000,ALERT,211.93,299.97,60.002,1497254403,"274151322000068","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,812230.4,812230.4,9735,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254456,2093226.00
06/12/2017 04:00,2,0.000,ALERT,212.38,302.37,59.959,1497254403,"201051344001135","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,721025.8,721025.8,9524,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254458,2093227.00
06/12/2017 04:00,2,0.000,ALERT,211.70,302.37,59.986,1497254403,"201051344000594","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,739941.2,739941.2,9528,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254460,2093228.00
06/12/2017 04:00,2,0.000,ALERT,212.16,301.77,59.949,1497254403,"201051344001203","219011344069620",0.00,18.70,0,300.27,305.98,0.0,0.0,0.000,730335.5,730335.5,9557,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254462,2093229.00
06/12/2017 04:00,2,0.000,ALERT,211.25,300.87,59.965,1497254403,"274151322000054","219011344069620",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,955996.0,955996.0,9465,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254463,2093230.00
06/12/2017 04:00,2,0.000,ALERT,212.38,301.77,59.938,1497254403,"201051344000867","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,724145.0,724145.0,9558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497254465,2093231.00
06/12/2017 04:00,2,0.000,ALERT,212.38,302.07,59.965,1497254403,"201051344001093","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,728874.5,728874.5,9547,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254467,2093232.00
06/12/2017 04:00,2,0.000,ALERT,211.93,301.77,59.965,1497254403,"201051344000900","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,745598.1,745598.1,9532,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254469,2093233.00
06/12/2017 04:00,2,0.000,ALERT,212.16,301.47,59.965,1497254403,"201051344000648","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,734179.7,734179.7,9525,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254471,2093234.00
06/12/2017 04:00,2,0.000,ALERT,212.16,302.68,59.965,1497254403,"201051344000569","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,747820.3,747820.3,9507,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254473,2093235.00
06/12/2017 04:00,2,0.000,ALERT,212.38,302.37,59.986,1497254403,"201051344000983","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,738365.6,738365.6,9529,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254475,2093236.00
06/12/2017 04:00,2,0.000,ALERT,212.16,301.77,59.970,1497254403,"201051344001158","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,723518.0,723518.0,9535,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254476,2093237.00
06/12/2017 04:00,2,0.000,ALERT,212.61,302.68,59.965,1497254403,"201051344000576","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,738051.6,738051.6,9530,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497254478,2093238.00
06/12/2017 04:00,2,0.000,ALERT,211.70,300.27,59.949,1497254403,"274151322000087","219011344069620",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,929329.4,929329.4,9620,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497254480,2093239.00
06/12/2017 04:15,2,0.000,ALERT,212.61,301.17,59.986,1497255303,"201051344000645","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,737015.6,737015.6,9520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255305,2093240.00
06/12/2017 04:15,2,0.000,ALERT,211.48,299.07,59.949,1497255303,"274151322000085","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,952045.5,952045.5,9474,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255307,2093241.00
06/12/2017 04:15,2,0.000,ALERT,212.83,300.87,59.996,1497255303,"201051344000633","219011344069620",0.00,18.30,0,296.36,302.98,0.0,0.0,0.000,723638.4,723638.4,9562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255309,2093242.00
06/12/2017 04:15,2,0.000,ALERT,212.16,300.87,59.954,1497255303,"201051344000469","219011344069620",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,726775.3,726775.3,9536,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255311,2093243.00
06/12/2017 04:15,2,0.000,ALERT,211.48,301.47,59.991,1497255303,"201051344000646","219011344069620",0.00,18.30,0,298.17,303.88,0.0,0.0,0.000,722417.1,722417.1,9536,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255313,2093244.00
06/12/2017 04:15,2,0.000,ALERT,211.25,299.37,59.991,1497255303,"274151322000052","219011344069620",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,989013.6,989013.6,9479,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255315,2093245.00
06/12/2017 04:15,2,0.000,ALERT,211.93,301.77,59.996,1497255303,"201051344000585","219011344069620",0.00,18.70,0,298.47,304.48,0.0,0.0,0.000,734555.0,734555.0,9536,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255316,2093246.00
06/12/2017 04:15,2,0.000,ALERT,211.70,302.07,59.986,1497255303,"201051344001230","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,727090.5,727090.5,9543,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255318,2093247.00
06/12/2017 04:15,2,0.000,ALERT,212.38,302.68,60.002,1497255303,"201051344000582","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,716596.5,716596.5,9525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497255320,2093248.00
06/12/2017 04:15,2,0.000,ALERT,211.48,301.47,60.007,1497255303,"201051344000955","219011344069620",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,735768.2,735768.2,9546,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255322,2093249.00
06/12/2017 04:15,2,0.000,ALERT,211.70,299.67,60.002,1497255303,"274151322000094","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,811751.7,811751.7,9722,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255324,2093250.00
