ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 04:15,2,0.000,ALERT,211.93,301.77,59.996,1497255303,"201051344000579","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,744961.9,744961.9,9527,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497255325,2093251.00
06/12/2017 04:15,2,0.000,ALERT,211.48,301.77,59.991,1497255303,"201051344000890","219011344069620",0.00,18.70,0,299.67,305.38,0.0,0.0,0.000,729750.0,729750.0,9538,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255327,2093252.00
06/12/2017 04:15,2,0.000,ALERT,212.16,301.77,60.034,1497255303,"201051344000438","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,732452.4,732452.4,9534,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255329,2093253.00
06/12/2017 04:15,2,0.000,ALERT,212.16,301.47,60.039,1497255303,"201051344000417","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,671584.0,671584.0,9563,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255331,2093254.00
06/12/2017 04:15,2,0.000,ALERT,211.48,300.27,59.949,1497255303,"274151322000083","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,979003.3,979003.3,9481,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255333,2093255.00
06/12/2017 04:15,2,0.000,ALERT,212.16,299.97,59.996,1497255303,"274151322000076","219011344069620",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9473,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255334,2093256.00
06/12/2017 04:15,2,0.000,ALERT,211.93,301.77,59.959,1497255303,"201051344000868","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,725260.7,725260.7,9541,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255336,2093257.00
06/12/2017 04:15,2,0.000,ALERT,211.70,300.87,59.996,1497255303,"274151322000095","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,1034131.1,1034131.1,9487,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255338,2093258.00
06/12/2017 04:15,2,0.000,ALERT,211.93,301.47,59.965,1497255303,"201051344000988","219011344069620",0.00,18.70,0,296.06,303.58,0.0,0.0,0.000,644700.1,644700.1,9553,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255340,2093259.00
06/12/2017 04:15,2,0.000,ALERT,211.70,300.87,59.986,1497255303,"201051344001025","219011344069620",0.00,18.00,0,298.47,304.78,0.0,0.0,0.000,732061.5,732061.5,9547,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497255342,2093260.00
06/12/2017 04:15,2,0.000,ALERT,211.93,301.47,59.996,1497255303,"201051344000458","219011344069620",0.00,19.30,0,298.47,304.48,0.0,0.0,0.000,737162.3,737162.3,9518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255344,2093261.00
06/12/2017 04:15,2,0.000,ALERT,212.61,301.17,60.028,1497255303,"201051344000853","219011344069620",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,737898.0,737898.0,9531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255346,2093262.00
06/12/2017 04:15,2,0.000,ALERT,212.38,301.77,59.970,1497255303,"201051344000685","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,732467.3,732467.3,9550,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255348,2093263.00
06/12/2017 04:15,2,0.000,ALERT,212.16,301.47,59.996,1497255303,"201051344000917","219011344069620",0.00,19.30,0,297.57,303.88,0.0,0.0,0.000,729072.5,729072.5,9535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255349,2093264.00
06/12/2017 04:15,2,0.000,ALERT,211.93,301.77,59.996,1497255303,"201051344001145","219011344069620",0.00,18.30,0,299.37,304.78,0.0,0.0,0.000,737096.7,737096.7,9530,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497255351,2093265.00
06/12/2017 04:15,2,0.000,ALERT,212.16,301.17,59.991,1497255303,"201051344000651","219011344069620",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,725578.9,725578.9,9539,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255353,2093266.00
06/12/2017 04:15,2,0.000,ALERT,211.03,299.37,60.018,1497255303,"274151322000088","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,938757.2,938757.2,9481,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255355,2093267.00
06/12/2017 04:15,2,0.000,ALERT,211.93,298.77,59.975,1497255303,"274151322000068","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,812230.4,812230.4,9737,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255357,2093268.00
06/12/2017 04:15,2,0.000,ALERT,211.70,301.77,59.991,1497255303,"201051344001135","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,721025.8,721025.8,9526,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255358,2093269.00
06/12/2017 04:15,2,0.000,ALERT,211.48,301.47,59.991,1497255303,"201051344000594","219011344069620",0.00,18.70,0,298.17,304.18,0.0,0.0,0.000,739941.2,739941.2,9530,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255360,2093270.00
06/12/2017 04:15,2,0.000,ALERT,211.93,301.17,59.986,1497255303,"201051344001203","219011344069620",0.00,18.30,0,298.77,305.68,0.0,0.0,0.000,730335.5,730335.5,9559,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497255362,2093271.00
06/12/2017 04:15,2,0.000,ALERT,211.25,299.97,59.986,1497255303,"274151322000054","219011344069620",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,955996.0,955996.0,9467,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255364,2093272.00
06/12/2017 04:15,2,0.000,ALERT,211.93,300.57,60.034,1497255303,"201051344000867","219011344069620",0.00,19.00,0,298.17,303.88,0.0,0.0,0.000,724145.0,724145.0,9560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255366,2093273.00
06/12/2017 04:15,2,0.000,ALERT,211.70,301.17,59.986,1497255303,"201051344001093","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,728874.5,728874.5,9549,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255367,2093274.00
06/12/2017 04:15,2,0.000,ALERT,211.70,301.17,60.002,1497255303,"201051344000900","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,745598.1,745598.1,9534,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497255369,2093275.00
06/12/2017 04:15,2,0.000,ALERT,211.93,300.27,59.986,1497255303,"201051344000648","219011344069620",0.00,17.80,0,297.87,303.88,0.0,0.0,0.000,734179.7,734179.7,9527,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497255371,2093276.00
06/12/2017 04:15,2,0.000,ALERT,211.93,301.47,59.986,1497255303,"201051344000569","219011344069620",0.00,18.70,0,298.77,304.48,0.0,0.0,0.000,747820.3,747820.3,9509,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497255373,2093277.00
06/12/2017 04:15,2,0.000,ALERT,211.93,301.17,59.986,1497255303,"201051344000983","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,738365.6,738365.6,9531,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255375,2093278.00
06/12/2017 04:15,2,0.000,ALERT,211.93,300.57,59.996,1497255303,"201051344001158","219011344069620",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,723518.0,723518.0,9537,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255376,2093279.00
06/12/2017 04:15,2,0.000,ALERT,212.16,301.47,59.981,1497255303,"201051344000576","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,738051.6,738051.6,9532,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255378,2093280.00
06/12/2017 04:15,2,0.000,ALERT,211.48,299.07,59.965,1497255303,"274151322000087","219011344069620",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,929329.4,929329.4,9622,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497255380,2093281.00
06/12/2017 04:30,2,0.000,ALERT,212.61,301.47,59.959,1497256203,"201051344000645","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,737015.6,737015.6,9522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256205,2093282.00
06/12/2017 04:30,2,0.000,ALERT,211.48,299.97,60.002,1497256203,"274151322000085","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,952045.5,952045.5,9476,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256207,2093283.00
06/12/2017 04:30,2,0.000,ALERT,212.83,301.17,59.986,1497256203,"201051344000633","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,723638.4,723638.4,9564,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256209,2093284.00
06/12/2017 04:30,2,0.000,ALERT,212.16,301.47,59.996,1497256203,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,726775.3,726775.3,9538,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256211,2093285.00
06/12/2017 04:30,2,0.000,ALERT,211.48,301.47,59.959,1497256203,"201051344000646","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,722417.1,722417.1,9538,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256212,2093286.00
06/12/2017 04:30,2,0.000,ALERT,211.25,299.37,59.986,1497256203,"274151322000052","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,989013.6,989013.6,9481,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497256214,2093287.00
06/12/2017 04:30,2,0.000,ALERT,212.16,302.07,59.996,1497256203,"201051344000585","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,734555.0,734555.0,9538,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256216,2093288.00
06/12/2017 04:30,2,0.000,ALERT,211.93,301.77,59.996,1497256203,"201051344001230","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,727090.5,727090.5,9545,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256218,2093289.00
06/12/2017 04:30,2,0.000,ALERT,212.38,302.68,60.007,1497256203,"201051344000582","219011344069620",0.00,18.00,0,300.57,303.88,0.0,0.0,0.000,716596.5,716596.5,9527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256220,2093290.00
06/12/2017 04:30,2,0.000,ALERT,211.48,301.47,59.959,1497256203,"201051344000955","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,735768.2,735768.2,9548,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256222,2093291.00
06/12/2017 04:30,2,0.000,ALERT,211.48,299.07,60.002,1497256203,"274151322000094","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,811751.7,811751.7,9724,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256223,2093292.00
06/12/2017 04:30,2,0.000,ALERT,212.16,302.07,59.996,1497256203,"201051344000579","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,744961.9,744961.9,9529,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497256225,2093293.00
06/12/2017 04:30,2,0.000,ALERT,211.93,302.07,59.996,1497256203,"201051344000890","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,729750.0,729750.0,9540,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256227,2093294.00
06/12/2017 04:30,2,0.000,ALERT,211.93,301.47,59.996,1497256203,"201051344000438","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,732452.4,732452.4,9536,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256229,2093295.00
06/12/2017 04:30,2,0.000,ALERT,212.16,301.17,59.986,1497256203,"201051344000417","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,671584.0,671584.0,9565,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256231,2093296.00
06/12/2017 04:30,2,0.000,ALERT,211.48,299.97,59.996,1497256203,"274151322000083","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,979003.3,979003.3,9483,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256232,2093297.00
06/12/2017 04:30,2,0.000,ALERT,212.16,299.97,59.970,1497256203,"274151322000076","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,1044248.5,1044248.5,9475,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256234,2093298.00
06/12/2017 04:30,2,0.000,ALERT,212.16,302.37,60.002,1497256203,"201051344000868","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,725260.7,725260.7,9543,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256236,2093299.00
06/12/2017 04:30,2,0.000,ALERT,211.25,300.87,59.991,1497256203,"274151322000095","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,1034131.1,1034131.1,9489,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256238,2093300.00
06/12/2017 04:30,2,0.000,ALERT,211.93,301.47,59.981,1497256203,"201051344000988","219011344069620",0.00,18.30,0,296.96,303.28,0.0,0.0,0.000,644700.1,644700.1,9555,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256240,2093301.00
06/12/2017 04:30,2,0.000,ALERT,211.93,301.17,59.986,1497256203,"201051344001025","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,732061.5,732061.5,9549,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497256242,2093302.00
06/12/2017 04:30,2,0.000,ALERT,211.70,301.17,59.996,1497256203,"201051344000458","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,737162.3,737162.3,9520,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497256243,2093303.00
06/12/2017 04:30,2,0.000,ALERT,212.61,301.17,59.991,1497256203,"201051344000853","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,737898.0,737898.0,9533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256245,2093304.00
06/12/2017 04:30,2,0.000,ALERT,212.38,301.77,60.002,1497256203,"201051344000685","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,732467.3,732467.3,9552,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256247,2093305.00
06/12/2017 04:30,2,0.000,ALERT,211.93,300.87,59.996,1497256203,"201051344000917","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,729072.5,729072.5,9537,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256249,2093306.00
06/12/2017 04:30,2,0.000,ALERT,212.38,301.77,59.996,1497256203,"201051344001145","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,737096.7,737096.7,9532,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256250,2093307.00
06/12/2017 04:30,2,0.000,ALERT,212.38,301.17,59.996,1497256203,"201051344000651","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,725578.9,725578.9,9541,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256252,2093308.00
06/12/2017 04:30,2,0.000,ALERT,210.80,299.67,59.986,1497256203,"274151322000088","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,938757.2,938757.2,9483,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497256254,2093309.00
06/12/2017 04:30,2,0.000,ALERT,212.16,299.37,59.991,1497256203,"274151322000068","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,812230.4,812230.4,9739,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256256,2093310.00
06/12/2017 04:30,2,0.000,ALERT,211.70,301.47,60.002,1497256203,"201051344001135","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,721025.8,721025.8,9528,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497256258,2093311.00
06/12/2017 04:30,2,0.000,ALERT,211.70,301.77,59.991,1497256203,"201051344000594","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,739941.2,739941.2,9532,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256260,2093312.00
06/12/2017 04:30,2,0.000,ALERT,212.16,301.47,59.996,1497256203,"201051344001203","219011344069620",0.00,18.30,0,299.37,305.08,0.0,0.0,0.000,730335.5,730335.5,9561,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256261,2093313.00
06/12/2017 04:30,2,0.000,ALERT,211.25,300.27,59.981,1497256203,"274151322000054","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,955996.0,955996.0,9469,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497256263,2093314.00
06/12/2017 04:30,2,0.000,ALERT,212.16,301.47,59.996,1497256203,"201051344000867","219011344069620",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,724145.0,724145.0,9562,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256265,2093315.00
06/12/2017 04:30,2,0.000,ALERT,211.93,301.47,59.996,1497256203,"201051344001093","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,728874.5,728874.5,9551,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497256267,2093316.00
06/12/2017 04:30,2,0.000,ALERT,211.93,301.17,59.986,1497256203,"201051344000900","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,745598.1,745598.1,9536,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256269,2093317.00
06/12/2017 04:30,2,0.000,ALERT,212.38,300.87,59.991,1497256203,"201051344000648","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,734179.7,734179.7,9529,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256271,2093318.00
06/12/2017 04:30,2,0.000,ALERT,211.93,301.77,59.981,1497256203,"201051344000569","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,747820.3,747820.3,9511,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256272,2093319.00
06/12/2017 04:30,2,0.000,ALERT,211.93,301.47,59.986,1497256203,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,738365.6,738365.6,9533,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256274,2093320.00
06/12/2017 04:30,2,0.000,ALERT,211.93,301.17,59.986,1497256203,"201051344001158","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,723518.0,723518.0,9539,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497256276,2093321.00
06/12/2017 04:30,2,0.000,ALERT,212.61,302.07,59.986,1497256203,"201051344000576","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,738051.6,738051.6,9534,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497256278,2093322.00
06/12/2017 04:30,2,0.000,ALERT,211.48,299.67,59.975,1497256203,"274151322000087","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,929329.4,929329.4,9624,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497256280,2093323.00
06/12/2017 04:45,2,0.000,ALERT,212.38,301.47,59.996,1497257103,"201051344000645","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,737015.6,737015.6,9524,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257105,2093324.00
06/12/2017 04:45,2,0.000,ALERT,211.70,300.27,59.991,1497257103,"274151322000085","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,952045.5,952045.5,9478,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497257107,2093325.00
06/12/2017 04:45,2,0.000,ALERT,212.61,301.77,59.996,1497257103,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,723638.4,723638.4,9566,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257108,2093326.00
06/12/2017 04:45,2,0.000,ALERT,211.93,301.47,59.991,1497257103,"201051344000469","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,726775.3,726775.3,9540,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257110,2093327.00
06/12/2017 04:45,2,0.000,ALERT,212.16,301.77,59.996,1497257103,"201051344000646","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,722417.1,722417.1,9540,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497257112,2093328.00
06/12/2017 04:45,2,0.000,ALERT,211.48,301.17,59.996,1497257103,"274151322000052","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,989013.6,989013.6,9483,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257114,2093329.00
06/12/2017 04:45,2,0.000,ALERT,212.16,301.77,59.949,1497257103,"201051344000585","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,734555.0,734555.0,9540,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497257115,2093330.00
06/12/2017 04:45,2,0.000,ALERT,212.38,302.37,60.002,1497257103,"201051344001230","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,727090.5,727090.5,9547,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257117,2093331.00
06/12/2017 04:45,2,0.000,ALERT,212.83,302.98,60.007,1497257103,"201051344000582","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,716596.5,716596.5,9529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257119,2093332.00
06/12/2017 04:45,2,0.000,ALERT,211.70,302.07,59.996,1497257103,"201051344000955","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,735768.2,735768.2,9550,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497257121,2093333.00
06/12/2017 04:45,2,0.000,ALERT,211.48,299.67,59.991,1497257103,"274151322000094","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,811751.7,811751.7,9726,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257123,2093334.00
06/12/2017 04:45,2,0.000,ALERT,212.16,302.98,60.002,1497257103,"201051344000579","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,744961.9,744961.9,9531,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497257125,2093335.00
06/12/2017 04:45,2,0.000,ALERT,211.93,302.07,59.996,1497257103,"201051344000890","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,729750.0,729750.0,9542,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257126,2093336.00
06/12/2017 04:45,2,0.000,ALERT,212.38,302.07,59.996,1497257103,"201051344000438","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,732452.4,732452.4,9538,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257128,2093337.00
06/12/2017 04:45,2,0.000,ALERT,212.38,301.47,60.002,1497257103,"201051344000417","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,671584.0,671584.0,9567,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257130,2093338.00
06/12/2017 04:45,2,0.000,ALERT,211.70,301.47,60.034,1497257103,"274151322000083","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,979003.3,979003.3,9485,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257132,2093339.00
06/12/2017 04:45,2,0.000,ALERT,211.93,300.27,59.959,1497257103,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9477,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257134,2093340.00
06/12/2017 04:45,2,0.000,ALERT,211.70,302.37,59.991,1497257103,"201051344000868","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,725260.7,725260.7,9545,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257136,2093341.00
06/12/2017 04:45,2,0.000,ALERT,211.48,301.47,59.991,1497257103,"274151322000095","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,1034131.1,1034131.1,9491,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257137,2093342.00
06/12/2017 04:45,2,0.000,ALERT,211.93,302.07,59.996,1497257103,"201051344000988","219011344069620",0.00,18.30,0,296.96,303.58,0.0,0.0,0.000,644700.1,644700.1,9557,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497257139,2093343.00
06/12/2017 04:45,2,0.000,ALERT,211.93,301.17,59.996,1497257103,"201051344001025","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,732061.5,732061.5,9551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257141,2093344.00
06/12/2017 04:45,2,0.000,ALERT,211.93,302.37,59.996,1497257103,"201051344000458","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,737162.3,737162.3,9522,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257143,2093345.00
06/12/2017 04:45,2,0.000,ALERT,212.61,302.07,60.002,1497257103,"201051344000853","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,737898.0,737898.0,9535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257145,2093346.00
06/12/2017 04:45,2,0.000,ALERT,212.38,301.77,60.002,1497257103,"201051344000685","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,732467.3,732467.3,9554,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257146,2093347.00
06/12/2017 04:45,2,0.000,ALERT,212.61,301.77,60.012,1497257103,"201051344000917","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,729072.5,729072.5,9539,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497257148,2093348.00
06/12/2017 04:45,2,0.000,ALERT,212.61,302.37,60.002,1497257103,"201051344001145","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,737096.7,737096.7,9534,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257150,2093349.00
06/12/2017 04:45,2,0.000,ALERT,212.38,301.17,59.991,1497257103,"201051344000651","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,725578.9,725578.9,9543,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257152,2093350.00
06/12/2017 04:45,2,0.000,ALERT,211.25,300.27,59.996,1497257103,"274151322000088","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,938757.2,938757.2,9485,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257154,2093351.00
06/12/2017 04:45,2,0.000,ALERT,211.93,299.37,59.996,1497257103,"274151322000068","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,812230.4,812230.4,9741,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257156,2093352.00
06/12/2017 04:45,2,0.000,ALERT,212.16,302.07,59.991,1497257103,"201051344001135","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,721025.8,721025.8,9530,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257157,2093353.00
06/12/2017 04:45,2,0.000,ALERT,211.93,302.68,60.012,1497257103,"201051344000594","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,739941.2,739941.2,9534,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497257159,2093354.00
06/12/2017 04:45,2,0.000,ALERT,212.38,301.77,60.007,1497257103,"201051344001203","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,730335.5,730335.5,9563,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257161,2093355.00
06/12/2017 04:45,2,0.000,ALERT,211.70,301.47,60.002,1497257103,"274151322000054","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,955996.0,955996.0,9471,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257163,2093356.00
06/12/2017 04:45,2,0.000,ALERT,212.38,302.07,60.007,1497257103,"201051344000867","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,724145.0,724145.0,9564,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257165,2093357.00
06/12/2017 04:45,2,0.000,ALERT,212.38,301.77,60.007,1497257103,"201051344001093","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,728874.5,728874.5,9553,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497257167,2093358.00
06/12/2017 04:45,2,0.000,ALERT,212.38,302.68,59.991,1497257103,"201051344000900","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,745598.1,745598.1,9538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497257168,2093359.00
06/12/2017 04:45,2,0.000,ALERT,212.16,301.17,59.996,1497257103,"201051344000648","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,734179.7,734179.7,9531,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257170,2093360.00
06/12/2017 04:45,2,0.000,ALERT,212.16,302.68,59.996,1497257103,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,747820.3,747820.3,9513,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257172,2093361.00
06/12/2017 04:45,2,0.000,ALERT,212.16,302.68,60.002,1497257103,"201051344000983","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,738365.6,738365.6,9535,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257174,2093362.00
06/12/2017 04:45,2,0.000,ALERT,211.93,301.77,59.954,1497257103,"201051344001158","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,723518.0,723518.0,9541,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257175,2093363.00
06/12/2017 04:45,2,0.000,ALERT,212.38,302.37,60.002,1497257103,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,738051.6,738051.6,9536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257177,2093364.00
06/12/2017 04:45,2,0.000,ALERT,211.70,300.57,60.007,1497257103,"274151322000087","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,929329.4,929329.4,9626,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497257179,2093365.00
06/12/2017 05:00,2,0.000,ALERT,211.93,301.17,60.044,1497258003,"201051344000645","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,737015.6,737015.6,9526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258005,2093366.00
06/12/2017 05:00,2,0.000,ALERT,211.25,300.27,59.996,1497258003,"274151322000085","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,952045.5,952045.5,9480,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258007,2093367.00
06/12/2017 05:00,2,0.000,ALERT,212.16,300.87,60.002,1497258003,"201051344000633","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,723638.4,723638.4,9568,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258009,2093368.00
06/12/2017 05:00,2,0.000,ALERT,211.25,300.57,59.996,1497258003,"201051344000469","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,726775.3,726775.3,9542,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258010,2093369.00
06/12/2017 05:00,2,0.000,ALERT,211.48,300.57,59.986,1497258003,"201051344000646","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,722417.1,722417.1,9542,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258012,2093370.00
06/12/2017 05:00,2,0.000,ALERT,211.03,300.57,59.991,1497258003,"274151322000052","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,989013.6,989013.6,9485,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258014,2093371.00
06/12/2017 05:00,2,0.000,ALERT,211.70,300.87,59.981,1497258003,"201051344000585","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,734555.0,734555.0,9542,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258016,2093372.00
06/12/2017 05:00,2,0.000,ALERT,211.70,300.87,59.991,1497258003,"201051344001230","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,727090.5,727090.5,9549,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258017,2093373.00
06/12/2017 05:00,2,0.000,ALERT,211.93,301.47,59.986,1497258003,"201051344000582","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,716596.5,716596.5,9531,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258019,2093374.00
06/12/2017 05:00,2,0.000,ALERT,211.25,300.57,59.991,1497258003,"201051344000955","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,735768.2,735768.2,9552,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258021,2093375.00
06/12/2017 05:00,2,0.000,ALERT,211.03,299.37,59.986,1497258003,"274151322000094","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,811751.7,811751.7,9728,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258023,2093376.00
06/12/2017 05:00,2,0.000,ALERT,211.48,301.77,60.034,1497258003,"201051344000579","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,744961.9,744961.9,9533,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258025,2093377.00
06/12/2017 05:00,2,0.000,ALERT,211.48,300.87,59.986,1497258003,"201051344000890","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,729750.0,729750.0,9544,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258026,2093378.00
06/12/2017 05:00,2,0.000,ALERT,211.70,300.87,60.018,1497258003,"201051344000438","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,732452.4,732452.4,9540,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258028,2093379.00
06/12/2017 05:00,2,0.000,ALERT,211.93,300.57,59.996,1497258003,"201051344000417","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,671584.0,671584.0,9569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258030,2093380.00
06/12/2017 05:00,2,0.000,ALERT,210.80,299.97,59.965,1497258003,"274151322000083","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,979003.3,979003.3,9487,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258032,2093381.00
06/12/2017 05:00,2,0.000,ALERT,211.70,300.57,59.975,1497258003,"274151322000076","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9479,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258034,2093382.00
06/12/2017 05:00,2,0.000,ALERT,211.70,302.07,59.986,1497258003,"201051344000868","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,725260.7,725260.7,9547,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258035,2093383.00
06/12/2017 05:00,2,0.000,ALERT,210.80,300.27,59.970,1497258003,"274151322000095","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,1034131.1,1034131.1,9493,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258037,2093384.00
06/12/2017 05:00,2,0.000,ALERT,211.48,301.47,59.981,1497258003,"201051344000988","219011344069620",0.00,18.00,0,297.57,303.58,0.0,0.0,0.000,644700.1,644700.1,9559,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258039,2093385.00
06/12/2017 05:00,2,0.000,ALERT,211.70,300.27,59.981,1497258003,"201051344001025","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,732061.5,732061.5,9553,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258041,2093386.00
06/12/2017 05:00,2,0.000,ALERT,211.25,300.87,59.975,1497258003,"201051344000458","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,737162.3,737162.3,9524,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258043,2093387.00
06/12/2017 05:00,2,0.000,ALERT,212.16,301.17,59.986,1497258003,"201051344000853","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,737898.0,737898.0,9537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258044,2093388.00
06/12/2017 05:00,2,0.000,ALERT,211.93,300.87,59.996,1497258003,"201051344000685","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,732467.3,732467.3,9556,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258047,2093389.00
06/12/2017 05:00,2,0.000,ALERT,211.93,300.57,59.970,1497258003,"201051344000917","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,729072.5,729072.5,9541,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258048,2093390.00
06/12/2017 05:00,2,0.000,ALERT,211.93,300.87,59.975,1497258003,"201051344001145","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,737096.7,737096.7,9536,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258050,2093391.00
06/12/2017 05:00,2,0.000,ALERT,211.70,299.67,59.991,1497258003,"201051344000651","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,725578.9,725578.9,9545,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258052,2093392.00
06/12/2017 05:00,2,0.000,ALERT,210.80,299.97,59.986,1497258003,"274151322000088","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,938757.2,938757.2,9487,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258054,2093393.00
06/12/2017 05:00,2,0.000,ALERT,211.48,298.77,59.986,1497258003,"274151322000068","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,812230.4,812230.4,9743,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258056,2093394.00
06/12/2017 05:00,2,0.000,ALERT,211.25,300.27,59.965,1497258003,"201051344001135","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,721025.8,721025.8,9532,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258057,2093395.00
