ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 05:00,2,0.000,ALERT,211.48,302.07,59.959,1497258003,"201051344000594","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,739941.2,739941.2,9536,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258059,2093396.00
06/12/2017 05:00,2,0.000,ALERT,211.93,300.27,59.970,1497258003,"201051344001203","219011344069620",0.00,18.00,0,299.07,305.38,0.0,0.0,0.000,730335.5,730335.5,9565,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258061,2093397.00
06/12/2017 05:00,2,0.000,ALERT,210.80,299.07,59.970,1497258003,"274151322000054","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,955996.0,955996.0,9473,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258063,2093398.00
06/12/2017 05:00,2,0.000,ALERT,211.93,301.17,59.975,1497258003,"201051344000867","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,724145.0,724145.0,9566,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258064,2093399.00
06/12/2017 05:00,2,0.000,ALERT,211.70,300.57,59.970,1497258003,"201051344001093","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,728874.5,728874.5,9555,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258066,2093400.00
06/12/2017 05:00,2,0.000,ALERT,211.48,301.17,59.970,1497258003,"201051344000900","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,745598.1,745598.1,9540,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258068,2093401.00
06/12/2017 05:00,2,0.000,ALERT,211.93,300.87,59.981,1497258003,"201051344000648","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,734179.7,734179.7,9533,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258070,2093402.00
06/12/2017 05:00,2,0.000,ALERT,211.48,301.47,59.970,1497258003,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,747820.3,747820.3,9515,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258072,2093403.00
06/12/2017 05:00,2,0.000,ALERT,211.70,301.77,59.959,1497258003,"201051344000983","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,738365.6,738365.6,9537,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258074,2093404.00
06/12/2017 05:00,2,0.000,ALERT,211.48,300.87,59.975,1497258003,"201051344001158","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,723518.0,723518.0,9543,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258075,2093405.00
06/12/2017 05:00,2,0.000,ALERT,211.70,301.47,59.965,1497258003,"201051344000576","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,738051.6,738051.6,9538,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258077,2093406.00
06/12/2017 05:00,2,0.000,ALERT,211.25,299.67,59.959,1497258003,"274151322000087","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,929329.4,929329.4,9628,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258079,2093407.00
06/12/2017 05:15,2,0.000,ALERT,212.16,301.17,59.970,1497258903,"201051344000645","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,737015.6,737015.6,9528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258905,2093408.00
06/12/2017 05:15,2,0.000,ALERT,211.03,299.07,59.970,1497258903,"274151322000085","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,952045.5,952045.5,9482,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258907,2093409.00
06/12/2017 05:15,2,0.000,ALERT,211.70,300.27,59.975,1497258903,"201051344000633","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,723638.4,723638.4,9570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258908,2093410.00
06/12/2017 05:15,2,0.000,ALERT,211.93,301.17,59.970,1497258903,"201051344000469","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,726775.3,726775.3,9544,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258910,2093411.00
06/12/2017 05:15,2,0.000,ALERT,211.03,299.97,59.975,1497258903,"201051344000646","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,722417.1,722417.1,9544,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258912,2093412.00
06/12/2017 05:15,2,0.000,ALERT,211.03,300.27,59.965,1497258903,"274151322000052","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,989013.6,989013.6,9487,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258914,2093413.00
06/12/2017 05:15,2,0.000,ALERT,211.93,300.87,59.965,1497258903,"201051344000585","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,734555.0,734555.0,9544,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258916,2093414.00
06/12/2017 05:15,2,0.000,ALERT,211.25,300.57,59.965,1497258903,"201051344001230","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,727090.5,727090.5,9551,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258917,2093415.00
06/12/2017 05:15,2,0.000,ALERT,211.93,301.17,59.965,1497258903,"201051344000582","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,716596.5,716596.5,9533,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258919,2093416.00
06/12/2017 05:15,2,0.000,ALERT,211.25,300.57,59.970,1497258903,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,735768.2,735768.2,9554,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258921,2093417.00
06/12/2017 05:15,2,0.000,ALERT,211.03,299.07,59.970,1497258903,"274151322000094","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,811751.7,811751.7,9730,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258923,2093418.00
06/12/2017 05:15,2,0.000,ALERT,211.48,301.47,59.970,1497258903,"201051344000579","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,744961.9,744961.9,9535,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258924,2093419.00
06/12/2017 05:15,2,0.000,ALERT,211.48,300.87,59.954,1497258903,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,729750.0,729750.0,9546,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258926,2093420.00
06/12/2017 05:15,2,0.000,ALERT,211.70,299.97,59.970,1497258903,"201051344000438","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,732452.4,732452.4,9542,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258928,2093421.00
06/12/2017 05:15,2,0.000,ALERT,211.70,299.67,59.975,1497258903,"201051344000417","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,671584.0,671584.0,9571,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258930,2093422.00
06/12/2017 05:15,2,0.000,ALERT,211.03,299.67,59.970,1497258903,"274151322000083","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,979003.3,979003.3,9489,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258932,2093423.00
06/12/2017 05:15,2,0.000,ALERT,211.48,298.77,59.959,1497258903,"274151322000076","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1044248.5,1044248.5,9481,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258934,2093424.00
06/12/2017 05:15,2,0.000,ALERT,211.70,301.77,59.981,1497258903,"201051344000868","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,725260.7,725260.7,9549,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258935,2093425.00
06/12/2017 05:15,2,0.000,ALERT,211.25,300.57,60.018,1497258903,"274151322000095","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,1034131.1,1034131.1,9495,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258937,2093426.00
06/12/2017 05:15,2,0.000,ALERT,211.48,300.87,59.975,1497258903,"201051344000988","219011344069620",0.00,18.00,0,296.96,302.98,0.0,0.0,0.000,644700.1,644700.1,9561,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258939,2093427.00
06/12/2017 05:15,2,0.000,ALERT,211.70,299.97,59.981,1497258903,"201051344001025","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,732061.5,732061.5,9555,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258941,2093428.00
06/12/2017 05:15,2,0.000,ALERT,211.25,300.87,59.970,1497258903,"201051344000458","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,737162.3,737162.3,9526,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258943,2093429.00
06/12/2017 05:15,2,0.000,ALERT,212.16,300.87,60.023,1497258903,"201051344000853","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,737898.0,737898.0,9539,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258944,2093430.00
06/12/2017 05:15,2,0.000,ALERT,212.16,300.57,59.986,1497258903,"201051344000685","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,732467.3,732467.3,9558,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258946,2093431.00
06/12/2017 05:15,2,0.000,ALERT,211.70,299.97,59.954,1497258903,"201051344000917","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,729072.5,729072.5,9543,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258948,2093432.00
06/12/2017 05:15,2,0.000,ALERT,211.70,300.27,59.991,1497258903,"201051344001145","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,737096.7,737096.7,9538,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258950,2093433.00
06/12/2017 05:15,2,0.000,ALERT,211.93,299.97,60.002,1497258903,"201051344000651","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,725578.9,725578.9,9547,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258952,2093434.00
06/12/2017 05:15,2,0.000,ALERT,210.80,299.37,59.986,1497258903,"274151322000088","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,938757.2,938757.2,9489,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258953,2093435.00
06/12/2017 05:15,2,0.000,ALERT,211.70,299.07,59.975,1497258903,"274151322000068","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,812230.4,812230.4,9745,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258955,2093436.00
06/12/2017 05:15,2,0.000,ALERT,211.48,300.57,59.996,1497258903,"201051344001135","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,721025.8,721025.8,9534,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258957,2093437.00
06/12/2017 05:15,2,0.000,ALERT,211.25,301.47,59.991,1497258903,"201051344000594","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,739941.2,739941.2,9538,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258959,2093438.00
06/12/2017 05:15,2,0.000,ALERT,211.93,300.27,60.002,1497258903,"201051344001203","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,730335.5,730335.5,9567,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258961,2093439.00
06/12/2017 05:15,2,0.000,ALERT,210.80,299.07,59.996,1497258903,"274151322000054","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,955996.0,955996.0,9475,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258962,2093440.00
06/12/2017 05:15,2,0.000,ALERT,211.70,300.27,59.996,1497258903,"201051344000867","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,724145.0,724145.0,9568,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258964,2093441.00
06/12/2017 05:15,2,0.000,ALERT,211.70,300.57,60.007,1497258903,"201051344001093","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,728874.5,728874.5,9557,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258966,2093442.00
06/12/2017 05:15,2,0.000,ALERT,211.25,300.87,59.991,1497258903,"201051344000900","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,745598.1,745598.1,9542,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258968,2093443.00
06/12/2017 05:15,2,0.000,ALERT,211.70,300.27,59.996,1497258903,"201051344000648","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,734179.7,734179.7,9535,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258970,2093444.00
06/12/2017 05:15,2,0.000,ALERT,211.70,301.77,60.002,1497258903,"201051344000569","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,747820.3,747820.3,9517,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258972,2093445.00
06/12/2017 05:15,2,0.000,ALERT,211.48,301.47,59.991,1497258903,"201051344000983","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,738365.6,738365.6,9539,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258974,2093446.00
06/12/2017 05:15,2,0.000,ALERT,211.70,300.57,60.034,1497258903,"201051344001158","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,723518.0,723518.0,9545,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258976,2093447.00
06/12/2017 05:15,2,0.000,ALERT,211.93,301.17,59.991,1497258903,"201051344000576","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,738051.6,738051.6,9540,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497258977,2093448.00
06/12/2017 05:15,2,0.000,ALERT,211.25,299.37,59.991,1497258903,"274151322000087","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,929329.4,929329.4,9630,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497258979,2093449.00
06/12/2017 05:30,2,0.000,ALERT,211.93,300.57,60.007,1497259803,"201051344000645","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,737015.6,737015.6,9530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259805,2093450.00
06/12/2017 05:30,2,0.000,ALERT,210.80,299.07,59.991,1497259803,"274151322000085","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,952045.5,952045.5,9484,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259807,2093451.00
06/12/2017 05:30,2,0.000,ALERT,211.93,300.27,59.991,1497259803,"201051344000633","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,723638.4,723638.4,9572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259809,2093452.00
06/12/2017 05:30,2,0.000,ALERT,211.48,300.57,59.996,1497259803,"201051344000469","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,726775.3,726775.3,9546,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259811,2093453.00
06/12/2017 05:30,2,0.000,ALERT,210.80,299.37,59.991,1497259803,"201051344000646","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,722417.1,722417.1,9546,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259812,2093454.00
06/12/2017 05:30,2,0.000,ALERT,210.80,299.67,59.991,1497259803,"274151322000052","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,989013.6,989013.6,9489,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259814,2093455.00
06/12/2017 05:30,2,0.000,ALERT,211.70,300.27,59.991,1497259803,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,734555.0,734555.0,9546,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259816,2093456.00
06/12/2017 05:30,2,0.000,ALERT,211.03,299.97,59.996,1497259803,"201051344001230","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,727090.5,727090.5,9553,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259818,2093457.00
06/12/2017 05:30,2,0.000,ALERT,211.93,300.57,59.996,1497259803,"201051344000582","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,716596.5,716596.5,9535,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259819,2093458.00
06/12/2017 05:30,2,0.000,ALERT,211.03,299.67,60.023,1497259803,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,735768.2,735768.2,9556,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259821,2093459.00
06/12/2017 05:30,2,0.000,ALERT,211.03,298.77,59.981,1497259803,"274151322000094","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,811751.7,811751.7,9732,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259823,2093460.00
06/12/2017 05:30,2,0.000,ALERT,211.25,301.17,59.991,1497259803,"201051344000579","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,744961.9,744961.9,9537,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259825,2093461.00
06/12/2017 05:30,2,0.000,ALERT,211.25,300.27,59.991,1497259803,"201051344000890","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,729750.0,729750.0,9548,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259827,2093462.00
06/12/2017 05:30,2,0.000,ALERT,211.48,299.97,60.012,1497259803,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,732452.4,732452.4,9544,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259829,2093463.00
06/12/2017 05:30,2,0.000,ALERT,211.48,299.37,59.991,1497259803,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,671584.0,671584.0,9573,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259831,2093464.00
06/12/2017 05:30,2,0.000,ALERT,210.80,299.67,59.975,1497259803,"274151322000083","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,979003.3,979003.3,9491,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259832,2093465.00
06/12/2017 05:30,2,0.000,ALERT,211.25,298.77,59.975,1497259803,"274151322000076","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,1044248.5,1044248.5,9483,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259834,2093466.00
06/12/2017 05:30,2,0.000,ALERT,211.48,301.47,59.991,1497259803,"201051344000868","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,725260.7,725260.7,9551,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259836,2093467.00
06/12/2017 05:30,2,0.000,ALERT,210.80,299.97,59.996,1497259803,"274151322000095","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,1034131.1,1034131.1,9497,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259838,2093468.00
06/12/2017 05:30,2,0.000,ALERT,211.25,300.57,59.991,1497259803,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.68,0.0,0.0,0.000,644700.1,644700.1,9563,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259840,2093469.00
06/12/2017 05:30,2,0.000,ALERT,211.25,299.37,59.996,1497259803,"201051344001025","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,732061.5,732061.5,9557,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259841,2093470.00
06/12/2017 05:30,2,0.000,ALERT,211.03,300.57,59.981,1497259803,"201051344000458","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,737162.3,737162.3,9528,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259843,2093471.00
06/12/2017 05:30,2,0.000,ALERT,211.93,300.57,59.986,1497259803,"201051344000853","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,737898.0,737898.0,9541,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259845,2093472.00
06/12/2017 05:30,2,0.000,ALERT,211.48,299.67,59.959,1497259803,"201051344000685","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,732467.3,732467.3,9560,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259847,2093473.00
06/12/2017 05:30,2,0.000,ALERT,211.03,298.77,59.991,1497259803,"201051344000917","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,729072.5,729072.5,9545,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259849,2093474.00
06/12/2017 05:30,2,0.000,ALERT,211.48,300.27,60.002,1497259803,"201051344001145","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,737096.7,737096.7,9540,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259850,2093475.00
06/12/2017 05:30,2,0.000,ALERT,211.25,298.77,59.959,1497259803,"201051344000651","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,725578.9,725578.9,9549,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259852,2093476.00
06/12/2017 05:30,2,0.000,ALERT,210.35,299.37,59.986,1497259803,"274151322000088","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,938757.2,938757.2,9491,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259854,2093477.00
06/12/2017 05:30,2,0.000,ALERT,211.48,298.77,59.986,1497259803,"274151322000068","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,812230.4,812230.4,9747,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259856,2093478.00
06/12/2017 05:30,2,0.000,ALERT,211.03,299.67,59.986,1497259803,"201051344001135","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,721025.8,721025.8,9536,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259857,2093479.00
06/12/2017 05:30,2,0.000,ALERT,210.80,300.87,59.986,1497259803,"201051344000594","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,739941.2,739941.2,9540,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259859,2093480.00
06/12/2017 05:30,2,0.000,ALERT,211.48,299.67,59.991,1497259803,"201051344001203","219011344069620",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,730335.5,730335.5,9569,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259861,2093481.00
06/12/2017 05:30,2,0.000,ALERT,210.80,299.07,59.975,1497259803,"274151322000054","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,955996.0,955996.0,9477,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259863,2093482.00
06/12/2017 05:30,2,0.000,ALERT,211.48,300.27,59.986,1497259803,"201051344000867","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,724145.0,724145.0,9570,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259865,2093483.00
06/12/2017 05:30,2,0.000,ALERT,210.80,299.37,59.991,1497259803,"201051344001093","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,728874.5,728874.5,9559,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259866,2093484.00
06/12/2017 05:30,2,0.000,ALERT,211.25,300.87,59.965,1497259803,"201051344000900","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,745598.1,745598.1,9544,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259868,2093485.00
06/12/2017 05:30,2,0.000,ALERT,211.25,299.67,59.986,1497259803,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,734179.7,734179.7,9537,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259870,2093486.00
06/12/2017 05:30,2,0.000,ALERT,211.25,301.17,59.991,1497259803,"201051344000569","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,747820.3,747820.3,9519,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259872,2093487.00
06/12/2017 05:30,2,0.000,ALERT,211.25,300.57,59.986,1497259803,"201051344000983","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,738365.6,738365.6,9541,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497259874,2093488.00
06/12/2017 05:30,2,0.000,ALERT,211.25,300.27,59.996,1497259803,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,723518.0,723518.0,9547,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259876,2093489.00
06/12/2017 05:30,2,0.000,ALERT,211.70,300.87,59.986,1497259803,"201051344000576","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,738051.6,738051.6,9542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259877,2093490.00
06/12/2017 05:30,2,0.000,ALERT,210.80,298.47,59.991,1497259803,"274151322000087","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,929329.4,929329.4,9632,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497259879,2093491.00
06/12/2017 05:45,2,0.000,ALERT,211.70,299.67,60.002,1497260703,"201051344000645","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,737015.6,737015.6,9532,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260705,2093492.00
06/12/2017 05:45,2,0.000,ALERT,211.03,299.67,59.959,1497260703,"274151322000085","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,952045.5,952045.5,9486,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260707,2093493.00
06/12/2017 05:45,2,0.000,ALERT,211.48,299.37,59.944,1497260703,"201051344000633","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,723638.4,723638.4,9574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260709,2093494.00
06/12/2017 05:45,2,0.000,ALERT,211.25,299.67,59.975,1497260703,"201051344000469","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,726775.3,726775.3,9548,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260711,2093495.00
06/12/2017 05:45,2,0.000,ALERT,211.03,299.37,59.965,1497260703,"201051344000646","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,722417.1,722417.1,9548,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497260713,2093496.00
06/12/2017 05:45,2,0.000,ALERT,211.03,299.37,59.959,1497260703,"274151322000052","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,989013.6,989013.6,9491,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260714,2093497.00
06/12/2017 05:45,2,0.000,ALERT,211.48,299.97,59.922,1497260703,"201051344000585","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,734555.0,734555.0,9548,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260716,2093498.00
06/12/2017 05:45,2,0.000,ALERT,211.25,299.97,59.959,1497260703,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,727090.5,727090.5,9555,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260718,2093499.00
06/12/2017 05:45,2,0.000,ALERT,211.93,300.87,59.965,1497260703,"201051344000582","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,716596.5,716596.5,9537,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260720,2093500.00
06/12/2017 05:45,2,0.000,ALERT,211.03,299.97,59.986,1497260703,"201051344000955","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,735768.2,735768.2,9558,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260721,2093501.00
06/12/2017 05:45,2,0.000,ALERT,210.80,298.77,59.965,1497260703,"274151322000094","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,811751.7,811751.7,9734,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260723,2093502.00
06/12/2017 05:45,2,0.000,ALERT,211.03,300.27,59.938,1497260703,"201051344000579","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,744961.9,744961.9,9539,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260725,2093503.00
06/12/2017 05:45,2,0.000,ALERT,211.25,300.27,59.965,1497260703,"201051344000890","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,729750.0,729750.0,9550,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497260727,2093504.00
06/12/2017 05:45,2,0.000,ALERT,211.48,299.67,59.938,1497260703,"201051344000438","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,732452.4,732452.4,9546,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260729,2093505.00
06/12/2017 05:45,2,0.000,ALERT,211.70,299.37,59.938,1497260703,"201051344000417","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,671584.0,671584.0,9575,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260731,2093506.00
06/12/2017 05:45,2,0.000,ALERT,210.80,299.67,59.959,1497260703,"274151322000083","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,979003.3,979003.3,9493,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260732,2093507.00
06/12/2017 05:45,2,0.000,ALERT,211.48,299.07,59.954,1497260703,"274151322000076","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1044248.5,1044248.5,9485,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260734,2093508.00
06/12/2017 05:45,2,0.000,ALERT,211.25,300.87,59.970,1497260703,"201051344000868","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,725260.7,725260.7,9553,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260736,2093509.00
06/12/2017 05:45,2,0.000,ALERT,211.03,300.27,59.959,1497260703,"274151322000095","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,1034131.1,1034131.1,9499,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260738,2093510.00
06/12/2017 05:45,2,0.000,ALERT,211.03,300.27,59.965,1497260703,"201051344000988","219011344069620",0.00,18.00,0,295.76,302.37,0.0,0.0,0.000,644700.1,644700.1,9565,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497260740,2093511.00
06/12/2017 05:45,2,0.000,ALERT,211.48,299.67,59.991,1497260703,"201051344001025","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,732061.5,732061.5,9559,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260741,2093512.00
06/12/2017 05:45,2,0.000,ALERT,211.03,299.97,59.981,1497260703,"201051344000458","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,737162.3,737162.3,9530,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497260743,2093513.00
06/12/2017 05:45,2,0.000,ALERT,211.25,299.67,59.965,1497260703,"201051344000853","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,737898.0,737898.0,9543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260745,2093514.00
06/12/2017 05:45,2,0.000,ALERT,211.93,300.27,59.970,1497260703,"201051344000685","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,732467.3,732467.3,9562,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260747,2093515.00
06/12/2017 05:45,2,0.000,ALERT,211.25,299.07,59.959,1497260703,"201051344000917","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,729072.5,729072.5,9547,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260749,2093516.00
06/12/2017 05:45,2,0.000,ALERT,211.93,300.57,59.975,1497260703,"201051344001145","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,737096.7,737096.7,9542,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260751,2093517.00
06/12/2017 05:45,2,0.000,ALERT,211.70,299.37,59.965,1497260703,"201051344000651","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,725578.9,725578.9,9551,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260752,2093518.00
06/12/2017 05:45,2,0.000,ALERT,210.35,299.07,59.970,1497260703,"274151322000088","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,938757.2,938757.2,9493,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260754,2093519.00
06/12/2017 05:45,2,0.000,ALERT,211.48,298.47,59.949,1497260703,"274151322000068","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,812230.4,812230.4,9749,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260756,2093520.00
06/12/2017 05:45,2,0.000,ALERT,211.25,299.97,59.975,1497260703,"201051344001135","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,721025.8,721025.8,9538,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260758,2093521.00
06/12/2017 05:45,2,0.000,ALERT,210.80,300.57,59.975,1497260703,"201051344000594","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,739941.2,739941.2,9542,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260760,2093522.00
06/12/2017 05:45,2,0.000,ALERT,211.70,299.97,60.018,1497260703,"201051344001203","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,730335.5,730335.5,9571,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260762,2093523.00
06/12/2017 05:45,2,0.000,ALERT,210.80,299.67,59.965,1497260703,"274151322000054","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,955996.0,955996.0,9479,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260763,2093524.00
06/12/2017 05:45,2,0.000,ALERT,211.25,299.97,59.975,1497260703,"201051344000867","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,724145.0,724145.0,9572,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260765,2093525.00
06/12/2017 05:45,2,0.000,ALERT,211.70,300.27,59.975,1497260703,"201051344001093","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,728874.5,728874.5,9561,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497260767,2093526.00
06/12/2017 05:45,2,0.000,ALERT,210.80,299.67,59.965,1497260703,"201051344000900","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,745598.1,745598.1,9546,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260769,2093527.00
06/12/2017 05:45,2,0.000,ALERT,211.48,299.37,59.981,1497260703,"201051344000648","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,734179.7,734179.7,9539,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497260770,2093528.00
06/12/2017 05:45,2,0.000,ALERT,211.25,300.27,59.970,1497260703,"201051344000569","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,747820.3,747820.3,9521,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497260772,2093529.00
06/12/2017 05:45,2,0.000,ALERT,211.25,300.27,59.975,1497260703,"201051344000983","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,738365.6,738365.6,9543,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260774,2093530.00
06/12/2017 05:45,2,0.000,ALERT,211.25,299.97,59.949,1497260703,"201051344001158","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,723518.0,723518.0,9549,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260776,2093531.00
06/12/2017 05:45,2,0.000,ALERT,211.93,300.87,59.959,1497260703,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,738051.6,738051.6,9544,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497260778,2093532.00
06/12/2017 05:45,2,0.000,ALERT,210.80,298.77,59.975,1497260703,"274151322000087","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,929329.4,929329.4,9634,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497260779,2093533.00
06/12/2017 06:00,2,0.000,ALERT,211.25,299.37,59.986,1497261603,"201051344000645","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,737015.6,737015.6,9534,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261605,2093534.00
06/12/2017 06:00,2,0.000,ALERT,211.03,299.07,60.012,1497261603,"274151322000085","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,952045.5,952045.5,9488,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261607,2093535.00
06/12/2017 06:00,2,0.000,ALERT,211.48,299.07,59.944,1497261603,"201051344000633","219011344069620",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,723638.4,723638.4,9576,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261609,2093536.00
06/12/2017 06:00,2,0.000,ALERT,211.25,299.37,59.975,1497261603,"201051344000469","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,726775.3,726775.3,9550,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261611,2093537.00
06/12/2017 06:00,2,0.000,ALERT,210.80,298.77,59.970,1497261603,"201051344000646","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,722417.1,722417.1,9550,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261612,2093538.00
06/12/2017 06:00,2,0.043,ALERT,210.80,299.97,59.981,1497261603,"274151322000052","219011344069620",24.99,19.00,0,297.26,301.77,0.0,0.0,0.000,989013.6,989013.6,9493,0,0,0,L,1151911521,0,120.65,121.55,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261615,2093539.00
06/12/2017 06:00,2,0.000,ALERT,211.48,299.67,59.975,1497261603,"201051344000585","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,734555.0,734555.0,9550,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261616,2093540.00
