ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 06:00,2,0.000,ALERT,211.03,299.67,59.975,1497261603,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,727090.5,727090.5,9557,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261618,2093541.00
06/12/2017 06:00,2,0.000,ALERT,211.48,299.97,59.970,1497261603,"201051344000582","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,716596.5,716596.5,9539,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261620,2093542.00
06/12/2017 06:00,2,0.000,ALERT,211.03,299.67,59.970,1497261603,"201051344000955","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,735768.2,735768.2,9560,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261622,2093543.00
06/12/2017 06:00,2,0.000,ALERT,210.57,298.47,59.991,1497261603,"274151322000094","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,811751.7,811751.7,9736,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261623,2093544.00
06/12/2017 06:00,2,0.000,ALERT,211.03,300.27,59.928,1497261603,"201051344000579","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,744961.9,744961.9,9541,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261625,2093545.00
06/12/2017 06:00,2,0.000,ALERT,210.80,299.67,59.970,1497261603,"201051344000890","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,729750.0,729750.0,9552,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261627,2093546.00
06/12/2017 06:00,2,0.000,ALERT,211.03,299.07,59.965,1497261603,"201051344000438","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,732452.4,732452.4,9548,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261629,2093547.00
06/12/2017 06:00,2,0.000,ALERT,211.48,299.37,59.970,1497261603,"201051344000417","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,671584.0,671584.0,9577,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261631,2093548.00
06/12/2017 06:00,2,0.020,ALERT,210.57,298.77,59.938,1497261603,"274151322000083","219011344069620",24.99,18.70,0,297.87,301.77,0.0,0.0,0.000,979003.3,979003.3,9495,0,0,0,L,1151911521,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1497261633,2093549.00
06/12/2017 06:00,2,0.018,ALERT,210.80,298.47,59.928,1497261603,"274151322000076","219011344069620",25.84,18.70,0,297.26,302.07,0.0,0.0,0.000,1044248.5,1044248.5,9487,0,0,0,L,1151911521,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1497261635,2093550.00
06/12/2017 06:00,2,0.000,ALERT,211.03,299.97,59.970,1497261603,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,725260.7,725260.7,9555,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261636,2093551.00
06/12/2017 06:00,2,0.012,ALERT,210.57,299.97,59.954,1497261603,"274151322000095","219011344069620",24.99,18.00,0,298.47,302.98,0.0,0.0,0.000,1034131.1,1034131.1,9501,0,0,0,L,1151911521,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497261638,2093552.00
06/12/2017 06:00,2,0.000,ALERT,211.03,299.37,59.954,1497261603,"201051344000988","219011344069620",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,644700.1,644700.1,9567,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261640,2093553.00
06/12/2017 06:00,2,0.000,ALERT,211.25,298.47,59.959,1497261603,"201051344001025","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,732061.5,732061.5,9561,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261642,2093554.00
06/12/2017 06:00,2,0.000,ALERT,210.80,299.07,59.959,1497261603,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,737162.3,737162.3,9532,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261644,2093555.00
06/12/2017 06:00,2,0.000,ALERT,211.70,299.37,59.981,1497261603,"201051344000853","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,737898.0,737898.0,9545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261646,2093556.00
06/12/2017 06:00,2,0.000,ALERT,211.70,299.37,59.907,1497261603,"201051344000685","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,732467.3,732467.3,9564,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261647,2093557.00
06/12/2017 06:00,2,0.000,ALERT,211.25,298.47,59.912,1497261603,"201051344000917","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,729072.5,729072.5,9549,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261649,2093558.00
06/12/2017 06:00,2,0.000,ALERT,211.48,299.67,60.002,1497261603,"201051344001145","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,737096.7,737096.7,9544,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261651,2093559.00
06/12/2017 06:00,2,0.000,ALERT,211.25,298.17,59.944,1497261603,"201051344000651","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,725578.9,725578.9,9553,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261653,2093560.00
06/12/2017 06:00,2,0.008,ALERT,210.12,298.77,59.938,1497261603,"274151322000088","219011344069620",23.52,19.00,0,297.26,301.47,0.0,0.0,0.000,938757.2,938757.2,9495,0,0,0,L,1151911521,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1497261655,2093561.00
06/12/2017 06:00,2,0.000,ALERT,211.48,297.87,59.938,1497261603,"274151322000068","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,812230.4,812230.4,9751,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261656,2093562.00
06/12/2017 06:00,2,0.000,ALERT,210.80,298.77,59.970,1497261603,"201051344001135","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,721025.8,721025.8,9540,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261658,2093563.00
06/12/2017 06:00,2,0.000,ALERT,210.80,299.67,59.949,1497261603,"201051344000594","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,739941.2,739941.2,9544,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261660,2093564.00
06/12/2017 06:00,2,0.000,ALERT,211.48,298.77,59.949,1497261603,"201051344001203","219011344069620",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,730335.5,730335.5,9573,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261662,2093565.00
06/12/2017 06:00,2,0.016,ALERT,210.35,298.17,59.938,1497261603,"274151322000054","219011344069620",25.17,19.30,0,297.26,301.77,0.0,0.0,0.000,955996.0,955996.0,9481,0,0,0,L,1151911521,0,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1497261664,2093566.00
06/12/2017 06:00,2,0.000,ALERT,211.25,299.07,59.933,1497261603,"201051344000867","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,724145.0,724145.0,9574,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261665,2093567.00
06/12/2017 06:00,2,0.000,ALERT,211.25,299.37,59.954,1497261603,"201051344001093","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,728874.5,728874.5,9563,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261667,2093568.00
06/12/2017 06:00,2,0.000,ALERT,210.80,299.07,59.944,1497261603,"201051344000900","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,745598.1,745598.1,9548,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261669,2093569.00
06/12/2017 06:00,2,0.000,ALERT,211.25,298.77,59.938,1497261603,"201051344000648","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,734179.7,734179.7,9541,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261671,2093570.00
06/12/2017 06:00,2,0.000,ALERT,211.03,299.67,59.944,1497261603,"201051344000569","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,747820.3,747820.3,9523,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261673,2093571.00
06/12/2017 06:00,2,0.000,ALERT,211.03,299.37,59.938,1497261603,"201051344000983","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,738365.6,738365.6,9545,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261675,2093572.00
06/12/2017 06:00,2,0.000,ALERT,211.03,299.07,59.928,1497261603,"201051344001158","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,723518.0,723518.0,9551,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497261677,2093573.00
06/12/2017 06:00,2,0.000,ALERT,211.25,299.67,59.938,1497261603,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,738051.6,738051.6,9546,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497261679,2093574.00
06/12/2017 06:00,2,0.031,ALERT,210.80,298.17,59.938,1497261603,"274151322000087","219011344069620",24.07,19.30,0,296.36,301.17,0.0,0.0,0.000,929329.4,929329.4,9636,0,0,0,L,1151911521,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1497261680,2093575.00
06/12/2017 06:15,2,0.137,ALERT,212.16,300.57,59.981,1497262504,"201051344000645","219011344069620",21.17,18.30,0,297.26,302.07,3.0,0.9,0.000,737015.6,737015.6,9536,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1497262506,2093576.00
06/12/2017 06:15,2,0.068,ALERT,210.57,298.17,60.012,1497262504,"274151322000085","219011344069620",23.16,19.00,0,296.36,301.77,1.6,0.0,0.000,952045.5,952045.5,9490,0,0,0,L,1151911521,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1497262508,2093577.00
06/12/2017 06:15,2,0.143,ALERT,212.16,299.97,59.975,1497262504,"201051344000633","219011344069620",22.70,17.80,0,295.46,301.47,3.3,1.3,0.000,723638.5,723638.5,9578,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1497262510,2093578.00
06/12/2017 06:15,2,0.158,ALERT,211.70,300.27,59.981,1497262504,"201051344000469","219011344069620",23.08,17.50,0,296.36,301.77,3.7,1.7,0.000,726775.3,726775.3,9552,0,0,0,L,1122011218,0,120.42,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1497262511,2093579.00
06/12/2017 06:15,2,0.158,ALERT,210.57,298.17,59.970,1497262504,"201051344000646","219011344069620",20.71,17.80,0,296.36,300.87,3.3,1.3,0.000,722417.1,722417.1,9552,0,0,0,L,1122011218,0,120.88,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497262513,2093580.00
06/12/2017 06:15,2,0.094,ALERT,210.57,299.07,59.954,1497262504,"274151322000052","219011344069620",22.78,19.00,0,295.76,301.77,2.2,0.2,0.000,989013.6,989013.6,9495,0,0,0,L,1151911521,0,120.42,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497262515,2093581.00
06/12/2017 06:15,2,0.162,ALERT,211.25,299.07,59.975,1497262504,"201051344000585","219011344069620",22.56,18.30,0,296.66,301.47,3.7,1.7,0.000,734555.0,734555.0,9552,0,0,0,L,1122011218,0,120.65,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1497262517,2093582.00
06/12/2017 06:15,2,0.152,ALERT,210.80,298.47,59.975,1497262504,"201051344001230","219011344069620",21.15,18.00,0,297.26,301.17,3.3,1.2,0.000,727090.5,727090.5,9559,0,0,0,L,1122011218,0,120.88,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1497262519,2093583.00
06/12/2017 06:15,2,0.160,ALERT,211.48,299.37,59.981,1497262504,"201051344000582","219011344069620",19.94,17.80,0,297.87,301.77,3.3,1.2,0.000,716596.6,716596.6,9541,0,0,0,L,1122011218,0,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1497262520,2093584.00
06/12/2017 06:15,2,0.180,ALERT,210.80,298.77,59.996,1497262504,"201051344000955","219011344069620",20.06,18.00,0,296.96,301.17,3.7,1.6,0.000,735768.3,735768.3,9562,0,0,0,L,1122011218,0,120.42,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497262522,2093585.00
06/12/2017 06:15,2,0.029,ALERT,211.03,329.73,59.975,1497262504,"274151322000094","219011344069620",20.50,18.30,0,296.06,373.61,0.6,0.0,0.000,811751.7,811751.7,9738,0,0,0,L,1151911521,0,120.65,122.01,0002,16,0,0,0,0,0,0,11,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1497262524,2093586.00
06/12/2017 06:15,2,0.176,ALERT,211.70,300.87,59.981,1497262504,"201051344000579","219011344069620",22.86,18.30,0,297.87,302.68,4.1,2.0,0.000,744962.0,744962.0,9543,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1497262526,2093587.00
06/12/2017 06:15,2,0.158,ALERT,211.03,299.07,59.981,1497262504,"201051344000890","219011344069620",22.86,18.30,0,297.57,302.07,3.6,1.6,0.000,729750.1,729750.1,9554,0,0,0,L,1122011218,0,121.10,120.42,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497262528,2093588.00
06/12/2017 06:15,2,0.152,ALERT,211.03,298.47,59.986,1497262504,"201051344000438","219011344069620",22.64,17.80,0,297.26,301.17,3.5,1.4,0.000,732452.4,732452.4,9550,0,0,0,L,1122011218,0,121.33,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1497262530,2093589.00
06/12/2017 06:15,2,0.156,ALERT,211.25,297.87,59.986,1497262504,"201051344000417","219011344069620",17.55,18.00,0,296.36,300.27,2.8,0.8,0.000,671584.0,671584.0,9579,0,0,0,L,1122011218,0,120.88,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497262532,2093590.00
06/12/2017 06:15,2,0.072,ALERT,210.80,298.77,59.975,1497262504,"274151322000083","219011344069620",22.60,18.70,0,296.66,302.07,1.6,0.0,0.000,979003.3,979003.3,9497,0,0,0,L,1151911521,0,120.65,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1497262533,2093591.00
06/12/2017 06:15,2,0.070,ALERT,211.48,298.77,59.981,1497262504,"274151322000076","219011344069620",23.32,19.00,0,296.36,300.87,1.7,0.0,0.000,1044248.5,1044248.5,9489,0,0,0,L,1151911521,0,121.10,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1497262535,2093592.00
06/12/2017 06:15,2,0.145,ALERT,211.48,300.57,59.986,1497262504,"201051344000868","219011344069620",21.87,18.00,0,297.87,302.68,3.2,1.2,0.000,725260.7,725260.7,9557,0,0,0,L,1122011218,0,120.65,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1497262537,2093593.00
06/12/2017 06:15,2,0.062,ALERT,211.03,299.37,59.991,1497262504,"274151322000095","219011344069620",23.02,18.30,0,297.26,301.47,1.4,0.0,0.000,1034131.1,1034131.1,9503,0,0,0,L,1151911521,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1497262539,2093594.00
06/12/2017 06:15,2,0.096,ALERT,211.25,299.97,59.986,1497262504,"201051344000988","219011344069620",17.67,18.00,0,294.86,301.77,1.7,0.0,0.000,644700.1,644700.1,9569,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1497262541,2093595.00
06/12/2017 06:15,2,0.131,ALERT,211.03,297.87,59.975,1497262504,"201051344001025","219011344069620",22.56,17.50,0,296.36,301.47,3.0,1.0,0.000,732061.5,732061.5,9563,0,0,0,L,1122011218,0,120.65,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497262543,2093596.00
06/12/2017 06:15,2,0.133,ALERT,211.25,299.97,59.986,1497262504,"201051344000458","219011344069620",21.89,18.70,0,297.26,302.68,3.0,0.9,0.000,737162.3,737162.3,9534,0,0,0,L,1122011218,0,120.88,121.10,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497262544,2093597.00
06/12/2017 06:15,2,0.125,ALERT,212.16,300.27,59.996,1497262504,"201051344000853","219011344069620",20.67,18.00,0,297.26,302.37,2.6,0.6,0.000,737898.0,737898.0,9547,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1497262546,2093598.00
06/12/2017 06:15,2,0.121,ALERT,211.25,298.47,59.981,1497262504,"201051344000685","219011344069620",18.83,18.00,0,296.96,300.87,2.3,0.3,0.000,732467.3,732467.3,9566,0,0,0,L,1122011218,0,121.78,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497262548,2093599.00
06/12/2017 06:15,2,0.133,ALERT,211.03,297.87,59.991,1497262504,"201051344000917","219011344069620",20.61,19.00,0,295.46,300.27,2.8,0.8,0.000,729072.5,729072.5,9551,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1497262550,2093600.00
06/12/2017 06:15,2,0.125,ALERT,211.48,299.07,59.996,1497262504,"201051344001145","219011344069620",21.23,18.00,0,297.26,301.77,2.7,0.7,0.000,737096.7,737096.7,9546,0,0,0,L,1122011218,0,121.10,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1497262552,2093601.00
06/12/2017 06:15,2,0.133,ALERT,210.80,296.96,59.991,1497262504,"201051344000651","219011344069620",21.21,17.30,0,296.36,300.57,2.9,0.9,0.000,725578.9,725578.9,9555,0,0,0,L,1122011218,0,121.33,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497262553,2093602.00
06/12/2017 06:15,2,0.049,ALERT,210.57,298.17,59.996,1497262504,"274151322000088","219011344069620",21.19,19.30,0,296.06,300.57,1.1,0.0,0.000,938757.2,938757.2,9497,0,0,0,L,1151911521,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1497262555,2093603.00
06/12/2017 06:15,2,0.008,ALERT,211.70,335.74,59.991,1497262504,"274151322000068","219011344069620",38.84,19.50,0,295.76,374.21,0.0,0.0,0.000,812230.4,812230.4,9753,0,0,0,L,1151911521,0,121.55,122.23,0100,18,0,0,0,0,0,0,23,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1497262557,2093604.00
06/12/2017 06:15,2,0.148,ALERT,210.80,298.47,60.002,1497262504,"201051344001135","219011344069620",21.41,17.80,0,296.96,301.47,3.2,1.2,0.000,721025.9,721025.9,9542,0,0,0,L,1122011218,0,120.88,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1497262559,2093605.00
06/12/2017 06:15,2,0.133,ALERT,211.25,300.87,60.007,1497262504,"201051344000594","219011344069620",21.87,18.00,0,296.96,302.37,3.0,1.0,0.000,739941.2,739941.2,9546,0,0,0,L,1122011218,0,120.88,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1497262561,2093606.00
06/12/2017 06:15,2,0.141,ALERT,211.25,298.17,59.996,1497262504,"201051344001203","219011344069620",19.86,18.00,0,296.96,302.68,2.9,0.8,0.000,730335.6,730335.6,9575,0,0,0,L,1122011218,0,121.55,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1497262562,2093607.00
06/12/2017 06:15,2,0.059,ALERT,210.80,299.07,59.991,1497262504,"274151322000054","219011344069620",21.55,19.30,0,296.36,301.17,1.3,0.0,0.000,955996.0,955996.0,9483,0,0,0,L,1151911521,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1497262564,2093608.00
06/12/2017 06:15,2,0.131,ALERT,211.70,299.67,59.996,1497262504,"201051344000867","219011344069620",21.11,18.70,0,296.66,302.37,2.8,0.8,0.000,724145.0,724145.0,9576,0,0,0,L,1122011218,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497262566,2093609.00
06/12/2017 06:15,2,0.164,ALERT,211.25,298.77,60.007,1497262504,"201051344001093","219011344069620",20.30,18.70,0,296.96,300.87,3.4,1.3,0.000,728874.6,728874.6,9565,0,0,0,L,1122011218,0,121.10,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1497262568,2093610.00
06/12/2017 06:15,2,0.094,ALERT,211.48,299.97,59.954,1497262504,"201051344000900","219011344069620",20.44,17.80,0,296.96,302.07,1.9,0.0,0.000,745598.1,745598.1,9550,0,0,0,L,1122011218,0,121.10,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1497262570,2093611.00
06/12/2017 06:15,2,0.137,ALERT,211.70,299.37,60.018,1497262504,"201051344000648","219011344069620",21.23,17.80,0,296.96,302.37,3.0,0.9,0.000,734179.8,734179.8,9543,0,0,0,L,1122011218,0,120.65,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1497262571,2093612.00
06/12/2017 06:15,2,0.135,ALERT,211.70,300.57,60.002,1497262504,"201051344000569","219011344069620",21.27,18.00,0,297.87,302.98,2.9,0.9,0.000,747820.3,747820.3,9525,0,0,0,L,1122011218,0,120.65,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1497262573,2093613.00
06/12/2017 06:15,2,0.146,ALERT,211.48,300.27,60.007,1497262504,"201051344000983","219011344069620",21.09,18.30,0,297.57,302.68,3.2,1.1,0.000,738365.7,738365.7,9547,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497262575,2093614.00
06/12/2017 06:15,2,0.123,ALERT,211.70,299.97,60.002,1497262504,"201051344001158","219011344069620",21.27,17.50,0,296.66,301.47,2.7,0.7,0.000,723518.0,723518.0,9553,0,0,0,L,1122011218,0,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1497262577,2093615.00
06/12/2017 06:15,2,0.131,ALERT,212.16,300.57,60.007,1497262504,"201051344000576","219011344069620",20.75,17.80,0,297.26,302.37,2.8,0.8,0.000,738051.6,738051.6,9548,0,0,0,L,1122011218,0,121.10,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1497262579,2093616.00
06/12/2017 06:15,2,0.072,ALERT,211.03,298.47,60.002,1497262504,"274151322000087","219011344069620",20.91,19.50,0,295.46,300.27,1.6,0.0,0.000,929329.4,929329.4,9638,0,0,0,L,1151911521,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1497262581,2093617.00
06/12/2017 06:30,2,0.162,ALERT,212.61,335.74,59.970,1497263403,"201051344000645","219011344069620",25.17,19.00,0,298.47,356.48,4.2,2.1,0.000,737016.0,737016.0,9538,0,0,0,L,1122011218,0,121.33,122.01,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263405,2093618.00
06/12/2017 06:30,2,0.092,ACTIVE,211.25,337.84,59.938,1497263403,"274151322000085","219011344069620",25.23,20.00,0,296.66,354.67,2.4,0.4,0.000,952045.5,952045.5,9492,0,0,0,L,1151911521,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263406,2093619.00
06/12/2017 06:30,2,0.186,ALERT,212.61,333.03,59.981,1497263403,"201051344000633","219011344069620",24.13,18.30,0,296.36,347.16,4.5,2.4,0.000,723638.9,723638.9,9580,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263408,2093620.00
06/12/2017 06:30,2,0.195,ACTIVE,212.16,337.84,59.981,1497263403,"201051344000469","219011344069620",24.65,18.00,0,297.57,357.08,4.9,2.8,0.000,726775.9,726775.9,9554,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263408,2093621.00
06/12/2017 06:30,2,0.189,ALERT,212.16,334.84,59.959,1497263403,"201051344000646","219011344069620",24.45,18.70,0,296.36,348.36,4.7,2.6,0.000,722417.6,722417.6,9554,0,0,0,L,1122011218,0,121.78,121.33,0002,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263410,2093622.00
06/12/2017 06:30,2,0.121,ACTIVE,211.03,336.94,59.959,1497263403,"274151322000052","219011344069620",24.83,20.30,0,296.66,358.88,3.0,1.0,0.004,989013.7,989013.7,9497,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263411,2093623.00
06/12/2017 06:30,2,0.205,ACTIVE,212.61,344.45,59.965,1497263403,"201051344000585","219011344069620",24.45,19.00,0,296.66,355.88,5.1,3.0,0.000,734555.6,734555.6,9554,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263412,2093624.00
06/12/2017 06:30,2,0.182,ALERT,211.93,342.05,59.965,1497263403,"201051344001230","219011344069620",24.33,18.70,0,297.26,350.47,4.5,2.4,0.000,727090.9,727090.9,9561,0,0,0,L,1122011218,0,121.78,120.88,0002,16,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263414,2093625.00
06/12/2017 06:30,2,0.188,ALERT,212.83,337.84,59.970,1497263403,"201051344000582","219011344069620",24.57,18.30,0,297.57,355.88,4.7,2.6,0.000,716597.0,716597.0,9543,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263416,2093626.00
06/12/2017 06:30,2,0.209,ALERT,211.93,336.34,59.975,1497263403,"201051344000955","219011344069620",24.41,18.70,0,296.96,355.88,5.2,3.1,0.000,735768.8,735768.8,9564,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263417,2093627.00
06/12/2017 06:30,2,0.000,ALERT,211.25,299.37,59.965,1497263403,"274151322000094","219011344069620",40.24,19.00,0,296.06,385.03,0.0,0.0,0.000,811751.7,811751.7,9740,0,0,0,L,1151911521,0,121.33,122.01,0002,17,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1497263419,2093628.00
06/12/2017 06:30,2,0.227,ACTIVE,212.16,337.24,59.975,1497263403,"201051344000579","219011344069620",25.07,19.00,0,299.07,359.18,5.8,3.6,0.004,744962.6,744962.6,9545,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263420,2093629.00
06/12/2017 06:30,2,0.191,ACTIVE,212.16,336.94,59.959,1497263403,"201051344000890","219011344069620",26.02,19.00,0,297.57,362.19,5.1,3.0,0.000,729750.6,729750.6,9556,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263421,2093630.00
06/12/2017 06:30,2,0.201,ALERT,212.16,357.98,59.965,1497263403,"201051344000438","219011344069620",24.99,18.30,0,296.96,358.88,5.1,3.0,0.000,732452.9,732452.9,9552,0,0,0,L,1122011218,0,121.78,121.33,0002,18,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263423,2093631.00
06/12/2017 06:30,2,0.199,ACTIVE,212.38,300.57,59.922,1497263403,"201051344000417","219011344069620",18.05,18.30,0,296.06,302.07,3.7,1.6,0.000,671584.3,671584.3,9581,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263424,2093632.00
06/12/2017 06:30,2,0.107,ALERT,211.03,337.24,59.981,1497263403,"274151322000083","219011344069620",25.01,19.80,0,297.26,346.56,2.7,0.7,0.000,979003.4,979003.4,9499,0,0,0,L,1151911521,0,121.33,121.55,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263426,2093633.00
06/12/2017 06:30,2,0.109,ACTIVE,211.93,338.14,59.949,1497263403,"274151322000076","219011344069620",25.84,20.00,0,296.96,353.47,2.9,0.9,0.000,1044248.5,1044248.5,9491,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263427,2093634.00
06/12/2017 06:30,2,0.193,ACTIVE,211.93,337.54,59.986,1497263403,"201051344000868","219011344069620",24.61,18.70,0,299.07,358.28,4.9,2.8,0.009,725261.1,725261.1,9559,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263427,2093635.00
06/12/2017 06:30,2,0.105,ACTIVE,211.25,336.64,59.954,1497263403,"274151322000095","219011344069620",24.49,19.80,0,297.57,358.88,2.6,0.6,0.000,1034131.1,1034131.1,9505,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263428,2093636.00
06/12/2017 06:30,2,0.098,ACTIVE_NO_POWER,211.93,301.17,59.965,1497263403,"201051344000988","219011344069620",19.32,18.30,0,295.76,303.88,1.9,0.0,0.000,644700.1,644700.1,9571,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263429,2093637.00
06/12/2017 06:30,2,0.186,ACTIVE,211.93,336.64,59.949,1497263403,"201051344001025","219011344069620",25.33,18.30,0,296.06,358.28,4.8,2.7,0.000,732061.9,732061.9,9565,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263430,2093638.00
06/12/2017 06:30,2,0.191,ALERT,212.16,337.24,59.944,1497263403,"201051344000458","219011344069620",25.47,19.30,0,298.17,366.40,5.0,2.9,0.000,737162.7,737162.7,9536,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263432,2093639.00
06/12/2017 06:30,2,0.184,ACTIVE,212.38,338.74,59.944,1497263403,"201051344000853","219011344069620",24.91,18.70,0,298.47,358.28,4.7,2.6,0.004,737898.4,737898.4,9549,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263433,2093640.00
06/12/2017 06:30,2,0.176,ALERT,212.61,338.44,59.949,1497263403,"201051344000685","219011344069620",24.55,18.70,0,296.36,372.41,4.4,2.3,0.004,732467.5,732467.5,9568,0,0,0,L,1122011218,0,122.46,121.33,0002,16,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263435,2093641.00
06/12/2017 06:30,2,0.186,ALERT,212.61,338.14,59.959,1497263403,"201051344000917","219011344069620",25.13,19.50,0,295.16,369.10,4.8,2.7,0.004,729072.9,729072.9,9553,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263437,2093642.00
06/12/2017 06:30,2,0.174,ALERT,212.83,338.44,59.954,1497263403,"201051344001145","219011344069620",25.96,18.70,0,296.96,365.80,4.6,2.5,0.004,737097.1,737097.1,9548,0,0,0,L,1122011218,0,121.78,121.33,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263438,2093643.00
06/12/2017 06:30,2,0.152,ACTIVE,212.38,347.16,59.949,1497263403,"201051344000651","219011344069620",27.71,18.00,0,295.76,348.96,4.3,2.2,0.000,725579.3,725579.3,9557,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263439,2093644.00
06/12/2017 06:30,2,0.090,ALERT,211.03,337.54,59.944,1497263403,"274151322000088","219011344069620",24.43,20.00,0,296.66,352.27,2.2,0.2,0.004,938757.2,938757.2,9499,0,0,0,L,1151911521,0,122.01,121.33,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263441,2093645.00
06/12/2017 06:30,2,0.074,ALERT,211.70,326.72,59.944,1497263403,"274151322000068","219011344069620",27.89,19.80,0,296.06,385.63,2.1,0.2,0.000,812230.4,812230.4,9755,0,0,0,L,1151911521,0,122.01,121.78,0002,19,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1497263443,2093646.00
06/12/2017 06:30,2,0.197,ACTIVE,212.16,336.34,59.944,1497263403,"201051344001135","219011344069620",25.31,18.70,0,296.66,360.69,5.1,3.0,0.000,721026.4,721026.4,9544,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263444,2093647.00
06/12/2017 06:30,2,0.195,ACTIVE,211.70,337.54,59.965,1497263403,"201051344000594","219011344069620",24.81,19.00,0,298.17,362.49,4.9,2.8,0.004,739941.7,739941.7,9548,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263445,2093648.00
06/12/2017 06:30,2,0.199,ACTIVE,212.61,336.94,59.938,1497263403,"201051344001203","219011344069620",24.25,18.70,0,296.36,370.90,4.9,2.8,0.000,730336.0,730336.0,9577,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263446,2093649.00
06/12/2017 06:30,2,0.100,ACTIVE,211.48,338.44,59.949,1497263403,"274151322000054","219011344069620",25.03,20.30,0,296.96,357.08,2.6,0.6,0.004,955996.0,955996.0,9485,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263447,2093650.00
06/12/2017 06:30,2,0.189,ALERT,212.16,336.64,59.938,1497263403,"201051344000867","219011344069620",24.83,19.30,0,297.87,364.89,4.8,2.7,0.000,724145.4,724145.4,9578,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263449,2093651.00
06/12/2017 06:30,2,0.213,ALERT,212.38,337.54,59.917,1497263403,"201051344001093","219011344069620",24.53,19.30,0,296.66,364.29,5.3,3.2,0.000,728875.1,728875.1,9567,0,0,0,L,1122011218,0,121.78,121.33,0002,18,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263451,2093652.00
06/12/2017 06:30,2,0.127,ACTIVE,211.93,337.24,59.949,1497263403,"201051344000900","219011344069620",27.00,18.30,0,297.87,358.28,3.5,1.5,0.000,745598.3,745598.3,9552,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263452,2093653.00
06/12/2017 06:30,2,0.164,ACTIVE,212.16,337.24,59.944,1497263403,"201051344000648","219011344069620",27.33,18.30,0,297.87,350.77,4.6,2.5,0.004,734180.2,734180.2,9545,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263453,2093654.00
06/12/2017 06:30,2,0.166,ACTIVE,212.16,337.84,59.944,1497263403,"201051344000569","219011344069620",27.37,19.00,0,298.77,349.26,4.7,2.6,0.004,747820.8,747820.8,9527,0,0,0,L,1122011218,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263454,2093655.00
06/12/2017 06:30,2,0.174,ACTIVE,212.16,336.94,59.949,1497263403,"201051344000983","219011344069620",27.21,19.00,0,298.47,350.47,4.8,2.7,0.000,738366.2,738366.2,9549,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263455,2093656.00
06/12/2017 06:30,2,0.150,ACTIVE,211.93,336.64,59.949,1497263403,"201051344001158","219011344069620",27.17,18.30,0,297.57,351.07,4.2,2.1,0.000,723518.4,723518.4,9555,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263455,2093657.00
06/12/2017 06:30,2,0.191,ALERT,212.61,338.44,59.933,1497263403,"201051344000576","219011344069620",23.97,18.30,0,298.17,368.20,4.7,2.6,0.004,738052.0,738052.0,9550,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263457,2093658.00
06/12/2017 06:30,2,0.029,ALERT,211.25,298.77,59.938,1497263403,"274151322000087","219011344069620",29.38,19.80,0,296.06,337.84,0.0,0.0,0.000,929329.5,929329.5,9640,0,0,0,L,1151911521,0,121.33,121.78,0002,18,0,0,0,0,0,0,7,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497263459,2093659.00
06/12/2017 06:45,2,0.412,ACTIVE,213.06,341.45,59.981,1497264304,"201051344000645","219011344069620",27.08,19.50,0,299.07,360.99,11.3,9.0,0.066,737016.9,737016.9,9540,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264305,2093660.00
06/12/2017 06:45,2,0.346,ALERT,211.93,339.95,60.007,1497264304,"274151322000085","219011344069620",27.23,21.00,0,297.26,342.95,9.6,7.3,0.049,952046.0,952046.0,9493,0,0,0,L,1151911521,0,122.01,121.78,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264306,2093661.00
06/12/2017 06:45,2,0.400,ACTIVE,213.06,342.65,59.986,1497264304,"201051344000633","219011344069620",28.43,19.00,0,296.96,372.11,11.6,9.2,0.071,723639.9,723639.9,9582,0,0,0,L,1122011218,0,121.78,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264307,2093662.00
06/12/2017 06:45,2,0.408,ALERT,212.61,341.15,59.991,1497264304,"201051344000469","219011344069620",28.09,18.30,0,297.87,345.36,11.6,9.3,0.062,726777.0,726777.0,9555,0,0,0,L,1122011218,0,121.10,122.23,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264309,2093663.00
06/12/2017 06:45,2,0.416,ACTIVE,211.70,338.44,59.970,1497264304,"201051344000646","219011344069620",27.71,19.30,0,297.57,363.69,11.7,9.4,0.066,722418.6,722418.6,9556,0,0,0,L,1122011218,0,121.78,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264310,2093664.00
06/12/2017 06:45,2,0.371,ALERT,211.48,338.44,59.981,1497264304,"274151322000052","219011344069620",27.43,21.30,0,297.57,342.95,10.3,8.0,0.062,989014.4,989014.4,9498,0,0,0,L,1151911521,0,121.10,122.23,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264312,2093665.00
06/12/2017 06:45,2,0.414,ALERT,212.16,339.04,59.975,1497264304,"201051344000585","219011344069620",27.77,19.30,0,297.87,349.26,11.7,9.3,0.062,734556.7,734556.7,9555,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264314,2093666.00
06/12/2017 06:45,2,0.381,ACTIVE,211.93,337.54,59.970,1497264304,"201051344001230","219011344069620",27.77,19.30,0,298.77,359.78,10.8,8.5,0.053,727092.0,727092.0,9563,0,0,0,L,1122011218,0,121.78,120.88,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264315,2093667.00
06/12/2017 06:45,2,0.371,ACTIVE,212.38,338.44,59.986,1497264304,"201051344000582","219011344069620",28.07,19.00,0,299.37,344.15,10.5,8.2,0.053,716598.0,716598.0,9545,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264316,2093668.00
06/12/2017 06:45,2,0.398,ACTIVE,211.70,337.54,59.986,1497264304,"201051344000955","219011344069620",27.75,19.50,0,298.17,342.35,11.2,8.9,0.057,735770.0,735770.0,9566,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264317,2093669.00
06/12/2017 06:45,2,0.193,ALERT,211.70,398.86,59.975,1497264304,"274151322000094","219011344069620",37.67,20.30,0,296.96,404.27,7.3,5.1,0.035,811752.0,811752.0,9742,0,0,0,L,1151911521,0,121.33,122.23,0002,17,0,0,0,0,0,0,32,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264319,2093670.00
06/12/2017 06:45,2,0.391,ALERT,212.38,339.34,59.949,1497264304,"201051344000579","219011344069620",27.65,19.50,0,299.67,345.06,11.0,8.7,0.053,744963.9,744963.9,9546,0,0,0,L,1122011218,0,121.10,121.55,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264320,2093671.00
06/12/2017 06:45,2,0.369,ALERT,211.70,336.64,59.975,1497264304,"201051344000890","219011344069620",27.89,19.50,0,299.07,342.95,10.5,8.2,0.049,729751.8,729751.8,9557,0,0,0,L,1122011218,0,121.78,120.42,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264322,2093672.00
06/12/2017 06:45,2,0.346,ACTIVE,212.38,338.14,59.986,1497264304,"201051344000438","219011344069620",28.35,19.30,0,298.77,361.29,10.0,7.7,0.044,732454.0,732454.0,9554,0,0,0,L,1122011218,0,122.01,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264323,2093673.00
06/12/2017 06:45,2,0.365,ALERT,212.16,338.14,59.975,1497264304,"201051344000417","219011344069620",17.97,19.30,0,298.47,354.37,6.7,4.5,0.027,671585.0,671585.0,9582,0,0,0,L,1122011218,0,121.33,121.10,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264325,2093674.00
06/12/2017 06:45,2,0.281,ACTIVE,211.25,337.24,59.944,1497264304,"274151322000083","219011344069620",26.48,21.00,0,297.87,342.95,7.5,5.4,0.027,979003.9,979003.9,9501,0,0,0,L,1151911521,0,121.33,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264326,2093675.00
06/12/2017 06:45,2,0.283,ACTIVE,211.93,338.14,59.959,1497264304,"274151322000076","219011344069620",27.41,21.00,0,319.21,353.17,7.8,5.7,0.040,1044249.2,1044249.2,9492,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264327,2093676.00
06/12/2017 06:45,2,0.320,ALERT,212.16,339.04,59.975,1497264304,"201051344000868","219011344069620",27.43,19.00,0,299.97,344.76,8.9,6.7,0.040,725262.2,725262.2,9560,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264329,2093677.00
06/12/2017 06:45,2,0.256,ALERT,211.70,337.84,59.970,1497264304,"274151322000095","219011344069620",27.19,20.30,0,299.07,342.35,7.0,4.8,0.035,1034131.6,1034131.6,9506,0,0,0,L,1151911521,0,122.01,121.78,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264330,2093678.00
06/12/2017 06:45,2,0.279,ACTIVE,212.38,339.95,59.981,1497264304,"201051344000988","219011344069620",18.21,19.00,0,296.96,357.98,5.2,3.0,0.022,644700.4,644700.4,9572,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264331,2093679.00
06/12/2017 06:45,2,0.301,ALERT,211.93,336.64,59.938,1497264304,"201051344001025","219011344069620",27.97,19.00,0,298.47,343.55,8.6,6.4,0.035,732063.0,732063.0,9566,0,0,0,L,1122011218,0,121.33,121.33,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264333,2093680.00
06/12/2017 06:45,2,0.299,ACTIVE,212.38,339.04,59.981,1497264304,"201051344000458","219011344069620",27.69,19.80,0,299.07,366.40,8.4,6.2,0.035,737163.8,737163.8,9538,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264334,2093681.00
06/12/2017 06:45,2,0.293,ALERT,213.06,340.55,60.007,1497264304,"201051344000853","219011344069620",27.65,19.30,0,299.07,346.26,8.2,6.0,0.035,737899.4,737899.4,9550,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264336,2093682.00
06/12/2017 06:45,2,0.273,ACTIVE,212.38,339.04,59.981,1497264304,"201051344000685","219011344069620",27.63,19.30,0,298.17,367.00,7.7,5.5,0.035,732468.5,732468.5,9570,0,0,0,L,1122011218,0,122.46,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264337,2093683.00
06/12/2017 06:45,2,0.291,ACTIVE,212.38,338.44,60.012,1497264304,"201051344000917","219011344069620",27.77,20.00,0,296.66,369.40,8.2,6.0,0.035,729073.9,729073.9,9555,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264338,2093684.00
