ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 06:45,2,0.281,ACTIVE,212.38,337.84,59.981,1497264304,"201051344001145","219011344069620",28.15,19.00,0,298.77,367.90,8.1,5.9,0.031,737098.1,737098.1,9550,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264339,2093685.00
06/12/2017 06:45,2,0.295,ALERT,212.38,338.44,59.965,1497264304,"201051344000651","219011344069620",27.47,18.70,0,297.87,360.08,8.2,6.0,0.040,725580.3,725580.3,9558,0,0,0,L,1122011218,0,122.23,121.10,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264340,2093686.00
06/12/2017 06:45,2,0.219,ALERT,211.25,337.84,59.981,1497264304,"274151322000088","219011344069620",26.18,21.00,0,297.57,342.35,5.8,3.7,0.027,938757.7,938757.7,9501,0,0,0,L,1151911521,0,122.01,121.78,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264342,2093687.00
06/12/2017 06:45,2,0.170,ALERT,212.16,360.69,59.986,1497264304,"274151322000068","219011344069620",33.52,21.30,0,296.66,400.96,5.8,3.7,0.031,812230.8,812230.8,9757,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,30,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264344,2093688.00
06/12/2017 06:45,2,0.326,ALERT,211.70,336.34,59.975,1497264304,"201051344001135","219011344069620",27.43,19.30,0,298.77,342.65,9.1,6.9,0.040,721027.5,721027.5,9545,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264346,2093689.00
06/12/2017 06:45,2,0.316,ALERT,212.16,338.74,59.991,1497264304,"201051344000594","219011344069620",27.91,19.50,0,298.77,344.76,9.0,6.7,0.044,739942.8,739942.8,9549,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264347,2093690.00
06/12/2017 06:45,2,0.322,ALERT,212.61,337.54,59.996,1497264304,"201051344001203","219011344069620",27.33,19.30,0,298.47,361.29,8.9,6.7,0.044,730337.1,730337.1,9578,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264349,2093691.00
06/12/2017 06:45,2,0.252,ACTIVE,211.48,338.74,59.986,1497264304,"274151322000054","219011344069620",25.78,21.30,0,312.59,353.47,6.6,4.5,0.040,955996.5,955996.5,9486,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264350,2093692.00
06/12/2017 06:45,2,0.326,ACTIVE,212.83,339.04,59.981,1497264304,"201051344000867","219011344069620",27.45,19.80,0,298.17,368.50,9.1,6.8,0.035,724146.5,724146.5,9580,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264351,2093693.00
06/12/2017 06:45,2,0.340,ACTIVE,212.16,338.44,59.991,1497264304,"201051344001093","219011344069620",27.73,19.80,0,298.47,367.30,9.6,7.4,0.035,728876.4,728876.4,9569,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264352,2093694.00
06/12/2017 06:45,2,0.295,ALERT,212.38,339.34,59.991,1497264304,"201051344000900","219011344069620",27.27,19.00,0,298.77,370.00,8.2,5.9,0.044,745599.1,745599.1,9553,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264354,2093695.00
06/12/2017 06:45,2,0.332,ALERT,212.38,339.04,60.002,1497264304,"201051344000648","219011344069620",27.65,18.70,0,298.17,358.28,9.3,7.1,0.049,734181.3,734181.3,9546,0,0,0,L,1122011218,0,120.88,122.01,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264356,2093696.00
06/12/2017 06:45,2,0.336,ALERT,212.38,339.34,59.996,1497264304,"201051344000569","219011344069620",27.95,19.50,0,299.37,345.36,9.5,7.3,0.044,747821.9,747821.9,9528,0,0,0,L,1122011218,0,120.88,122.01,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264357,2093697.00
06/12/2017 06:45,2,0.350,ALERT,212.38,338.74,59.996,1497264304,"201051344000983","219011344069620",27.51,19.50,0,299.37,368.80,9.8,7.5,0.049,738367.3,738367.3,9550,0,0,0,L,1122011218,0,121.33,121.78,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264359,2093698.00
06/12/2017 06:45,2,0.338,ALERT,212.16,338.14,59.991,1497264304,"201051344001158","219011344069620",27.23,19.00,0,297.87,349.26,9.3,7.1,0.057,723519.4,723519.4,9556,0,0,0,L,1122011218,0,121.10,121.33,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264361,2093699.00
06/12/2017 06:45,2,0.340,ACTIVE,213.06,340.85,60.023,1497264304,"201051344000576","219011344069620",28.07,19.00,0,298.77,369.10,9.7,7.4,0.044,738053.1,738053.1,9552,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264362,2093700.00
06/12/2017 06:45,2,0.287,ALERT,211.48,338.14,59.991,1497264304,"274151322000087","219011344069620",26.16,21.80,0,296.66,349.86,7.6,5.4,0.035,929330.1,929330.1,9642,0,0,0,L,1151911521,0,121.78,122.01,0002,20,0,0,0,0,0,0,33,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497264364,2093701.00
06/12/2017 07:00,2,0.525,ACTIVE,212.16,340.85,59.965,1497265204,"201051344000645","219011344069620",28.25,19.80,0,334.54,347.76,15.0,12.6,0.097,737019.1,737019.1,9541,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265205,2093702.00
06/12/2017 07:00,2,0.467,ACTIVE,211.25,339.95,59.954,1497265204,"274151322000085","219011344069620",27.23,21.50,0,333.93,344.15,12.9,10.5,0.075,952047.7,952047.7,9495,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265206,2093703.00
06/12/2017 07:00,2,0.543,ACTIVE,211.93,342.35,59.959,1497265204,"201051344000633","219011344069620",28.15,19.50,0,333.63,348.66,15.5,13.0,0.106,723642.3,723642.3,9583,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265206,2093704.00
06/12/2017 07:00,2,0.557,ACTIVE,211.93,341.15,60.007,1497265204,"201051344000469","219011344069620",27.79,19.00,0,333.63,347.16,15.7,13.2,0.110,726779.3,726779.3,9557,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265207,2093705.00
06/12/2017 07:00,2,0.543,ACTIVE,211.03,338.74,59.965,1497265204,"201051344000646","219011344069620",28.21,19.50,0,330.33,345.36,15.6,13.1,0.102,722421.0,722421.0,9557,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265208,2093706.00
06/12/2017 07:00,2,0.508,ACTIVE,210.35,337.24,59.986,1497265204,"274151322000052","219011344069620",27.69,22.00,0,333.63,344.45,14.2,11.8,0.080,989016.4,989016.4,9500,0,0,0,L,1151911521,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265209,2093707.00
06/12/2017 07:00,2,0.562,ACTIVE,211.70,338.74,59.975,1497265204,"201051344000585","219011344069620",28.69,19.80,0,331.83,345.96,16.4,13.9,0.110,734559.2,734559.2,9557,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265210,2093708.00
06/12/2017 07:00,2,0.547,ACTIVE,211.03,337.54,59.965,1497265204,"201051344001230","219011344069620",27.93,19.80,0,330.93,344.76,15.5,13.0,0.093,727094.2,727094.2,9564,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265211,2093709.00
06/12/2017 07:00,2,0.537,ACTIVE,211.48,339.04,59.928,1497265204,"201051344000582","219011344069620",28.43,19.50,0,332.43,345.66,15.5,13.1,0.102,716600.3,716600.3,9546,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265212,2093710.00
06/12/2017 07:00,2,0.566,ACTIVE,211.03,338.44,59.965,1497265204,"201051344000955","219011344069620",28.71,19.80,0,330.63,344.76,16.5,14.0,0.106,735772.4,735772.4,9567,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265213,2093711.00
06/12/2017 07:00,2,0.322,ACTIVE,211.03,401.26,59.954,1497265204,"274151322000094","219011344069620",37.71,21.80,0,334.84,425.31,12.3,9.9,0.075,811753.4,811753.4,9744,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265214,2093712.00
06/12/2017 07:00,2,0.600,ACTIVE,211.48,340.25,59.965,1497265204,"201051344000579","219011344069620",28.01,20.00,0,333.63,347.16,17.1,14.5,0.110,744966.5,744966.5,9548,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265215,2093713.00
06/12/2017 07:00,2,0.574,ACTIVE,211.48,339.04,59.965,1497265204,"201051344000890","219011344069620",28.59,20.00,0,331.23,346.26,16.7,14.2,0.106,729754.2,729754.2,9559,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265215,2093714.00
06/12/2017 07:00,2,0.557,ACTIVE,211.48,339.34,59.965,1497265204,"201051344000438","219011344069620",29.02,19.50,0,332.43,345.96,16.4,13.9,0.110,732456.4,732456.4,9555,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265216,2093715.00
06/12/2017 07:00,2,0.590,ACTIVE,211.48,337.84,59.965,1497265204,"201051344000417","219011344069620",18.57,19.80,0,332.13,343.25,11.1,8.8,0.066,671586.4,671586.4,9584,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265217,2093716.00
06/12/2017 07:00,2,0.514,ACTIVE,211.03,339.04,59.938,1497265204,"274151322000083","219011344069620",27.67,21.80,0,333.63,344.45,14.4,12.0,0.093,979005.8,979005.8,9502,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265218,2093717.00
06/12/2017 07:00,2,0.541,ACTIVE,211.70,339.95,59.959,1497265204,"274151322000076","219011344069620",27.97,21.80,0,334.54,345.36,15.4,12.9,0.093,1044251.1,1044251.1,9493,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265219,2093718.00
06/12/2017 07:00,2,0.586,ACTIVE,211.48,339.95,59.959,1497265204,"201051344000868","219011344069620",28.53,19.50,0,332.43,346.86,17.0,14.5,0.115,725264.6,725264.6,9562,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265220,2093719.00
06/12/2017 07:00,2,0.527,ACTIVE,210.80,339.65,59.959,1497265204,"274151322000095","219011344069620",28.09,21.30,0,333.33,344.15,15.0,12.6,0.084,1034133.5,1034133.5,9508,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265221,2093720.00
06/12/2017 07:00,2,0.580,ACTIVE,211.70,340.55,59.970,1497265204,"201051344000988","219011344069620",18.15,19.50,0,331.83,345.66,10.7,8.4,0.066,644701.7,644701.7,9573,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265222,2093721.00
06/12/2017 07:00,2,0.590,ACTIVE,211.25,338.14,59.933,1497265204,"201051344001025","219011344069620",28.37,19.50,0,332.13,346.26,17.0,14.5,0.115,732065.3,732065.3,9568,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265223,2093722.00
06/12/2017 07:00,2,0.574,ACTIVE,211.70,340.25,59.959,1497265204,"201051344000458","219011344069620",28.94,20.00,0,333.63,346.86,16.9,14.4,0.115,737166.1,737166.1,9539,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265223,2093723.00
06/12/2017 07:00,2,0.588,ACTIVE,212.16,342.05,59.965,1497265204,"201051344000853","219011344069620",28.41,19.50,0,334.84,348.66,16.9,14.4,0.115,737901.7,737901.7,9552,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265224,2093724.00
06/12/2017 07:00,2,0.561,ACTIVE,211.70,339.95,59.959,1497265204,"201051344000685","219011344069620",28.19,19.80,0,331.23,346.86,16.1,13.6,0.119,732470.6,732470.6,9571,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265225,2093725.00
06/12/2017 07:00,2,0.572,ACTIVE,211.70,340.25,59.970,1497265204,"201051344000917","219011344069620",28.45,20.30,0,331.83,346.56,16.5,14.0,0.115,729076.2,729076.2,9556,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265226,2093726.00
06/12/2017 07:00,2,0.570,ACTIVE,211.70,339.95,59.991,1497265204,"201051344001145","219011344069620",28.65,19.50,0,333.33,346.56,16.6,14.1,0.110,737100.3,737100.3,9551,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265227,2093727.00
06/12/2017 07:00,2,0.576,ACTIVE,211.48,339.34,59.912,1497265204,"201051344000651","219011344069620",28.78,19.00,0,332.43,346.56,16.9,14.4,0.115,725582.6,725582.6,9560,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265228,2093728.00
06/12/2017 07:00,2,0.506,ACTIVE,210.57,339.65,59.959,1497265204,"274151322000088","219011344069620",27.81,21.50,0,332.73,343.55,14.3,11.9,0.088,938759.3,938759.3,9503,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265229,2093729.00
06/12/2017 07:00,2,0.371,ACTIVE,211.48,402.46,59.959,1497265204,"274151322000068","219011344069620",37.97,22.50,0,335.74,416.59,14.2,11.8,0.075,812232.5,812232.5,9759,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265230,2093730.00
06/12/2017 07:00,2,0.607,ACTIVE,211.25,338.44,59.965,1497265204,"201051344001135","219011344069620",28.61,19.50,0,330.93,345.66,17.6,15.1,0.110,721029.9,721029.9,9547,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265231,2093731.00
06/12/2017 07:00,2,0.596,ACTIVE,211.25,339.95,59.959,1497265204,"201051344000594","219011344069620",28.78,20.00,0,332.13,346.86,17.4,14.9,0.119,739945.2,739945.2,9551,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265232,2093732.00
06/12/2017 07:00,2,0.598,ACTIVE,211.70,339.04,59.954,1497265204,"201051344001203","219011344069620",28.37,19.80,0,332.43,347.16,17.2,14.7,0.119,730339.4,730339.4,9580,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265233,2093733.00
06/12/2017 07:00,2,0.537,ACTIVE,210.57,339.65,59.944,1497265204,"274151322000054","219011344069620",27.33,21.80,0,333.33,344.76,14.9,12.5,0.080,955998.3,955998.3,9487,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265234,2093734.00
06/12/2017 07:00,2,0.602,ACTIVE,212.16,340.25,59.965,1497265204,"201051344000867","219011344069620",28.29,20.30,0,333.33,347.46,17.3,14.8,0.115,724148.9,724148.9,9581,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265235,2093735.00
06/12/2017 07:00,2,0.596,ACTIVE,211.70,339.65,59.965,1497265204,"201051344001093","219011344069620",28.73,20.00,0,332.13,346.86,17.4,14.8,0.110,728878.8,728878.8,9570,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265236,2093736.00
06/12/2017 07:00,2,0.555,ACTIVE,211.70,341.45,59.970,1497265204,"201051344000900","219011344069620",28.55,19.50,0,333.03,347.46,16.1,13.6,0.110,745601.2,745601.2,9555,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265237,2093737.00
06/12/2017 07:00,2,0.578,ACTIVE,212.16,340.85,59.970,1497265204,"201051344000648","219011344069620",28.75,19.30,0,333.63,347.76,16.9,14.4,0.110,734183.6,734183.6,9548,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265238,2093738.00
06/12/2017 07:00,2,0.590,ACTIVE,211.70,340.85,59.965,1497265204,"201051344000569","219011344069620",28.67,19.80,0,333.63,347.76,17.2,14.6,0.119,747824.3,747824.3,9530,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265239,2093739.00
06/12/2017 07:00,2,0.592,ACTIVE,211.93,340.55,59.965,1497265204,"201051344000983","219011344069620",28.49,19.80,0,332.13,348.06,17.1,14.6,0.115,738369.7,738369.7,9552,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265240,2093740.00
06/12/2017 07:00,2,0.580,ACTIVE,211.93,340.85,59.970,1497265204,"201051344001158","219011344069620",28.35,19.30,0,332.43,347.76,16.7,14.2,0.119,723521.7,723521.7,9558,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265240,2093741.00
06/12/2017 07:00,2,0.572,ACTIVE,212.16,341.45,59.965,1497265204,"201051344000576","219011344069620",28.77,19.30,0,334.24,348.36,16.7,14.2,0.110,738055.4,738055.4,9553,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265241,2093742.00
06/12/2017 07:00,2,0.535,ACTIVE,210.80,338.44,59.954,1497265204,"274151322000087","219011344069620",27.63,22.80,0,333.33,345.06,15.0,12.5,0.080,929331.9,929331.9,9644,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497265242,2093743.00
06/12/2017 07:15,2,0.613,ACTIVE,211.93,341.15,60.002,1497266103,"201051344000645","219011344069620",28.01,20.00,0,333.03,354.07,17.4,14.9,0.119,737022.1,737022.1,9542,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266104,2093744.00
06/12/2017 07:15,2,0.557,ACTIVE,211.03,338.14,59.965,1497266103,"274151322000085","219011344069620",27.47,22.00,0,332.13,348.36,15.5,13.0,0.093,952050.3,952050.3,9496,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266105,2093745.00
06/12/2017 07:15,2,0.611,ACTIVE,212.16,342.35,59.970,1497266103,"201051344000633","219011344069620",28.77,19.80,0,331.83,355.58,17.8,15.3,0.124,723645.4,723645.4,9584,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266106,2093746.00
06/12/2017 07:15,2,0.621,ACTIVE,211.70,340.85,59.970,1497266103,"201051344000469","219011344069620",28.59,19.00,0,331.53,354.07,18.0,15.5,0.128,726782.5,726782.5,9558,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266107,2093747.00
06/12/2017 07:15,2,0.621,ACTIVE,211.48,340.25,59.986,1497266103,"201051344000646","219011344069620",28.23,20.00,0,330.93,352.87,17.8,15.3,0.128,722424.1,722424.1,9558,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266108,2093748.00
06/12/2017 07:15,2,0.584,ACTIVE,210.35,340.55,59.970,1497266103,"274151322000052","219011344069620",27.97,22.50,0,331.53,349.56,16.6,14.1,0.102,989019.2,989019.2,9501,0,0,0,L,1151911521,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266109,2093749.00
06/12/2017 07:15,2,0.627,ACTIVE,211.70,340.55,59.970,1497266103,"201051344000585","219011344069620",28.86,20.00,0,330.93,353.77,18.4,15.8,0.128,734562.4,734562.4,9558,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266110,2093750.00
06/12/2017 07:15,2,0.596,ACTIVE,211.70,339.65,59.975,1497266103,"201051344001230","219011344069620",28.59,20.00,0,329.43,351.37,17.3,14.8,0.115,727097.2,727097.2,9565,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266111,2093751.00
06/12/2017 07:15,2,0.596,ACTIVE,212.16,340.55,59.944,1497266103,"201051344000582","219011344069620",28.35,19.80,0,330.93,353.17,17.1,14.6,0.119,716603.3,716603.3,9547,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266111,2093752.00
06/12/2017 07:15,2,0.619,ACTIVE,211.25,339.95,59.996,1497266103,"201051344000955","219011344069620",28.92,20.30,0,329.43,351.97,18.1,15.6,0.128,735775.7,735775.7,9568,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266112,2093753.00
06/12/2017 07:15,2,0.357,ACTIVE,210.57,403.37,59.965,1497266103,"274151322000094","219011344069620",38.03,22.80,0,335.44,419.90,13.9,11.5,0.084,811755.7,811755.7,9745,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266113,2093754.00
06/12/2017 07:15,2,0.627,ACTIVE,211.93,340.25,59.970,1497266103,"201051344000579","219011344069620",28.69,20.30,0,332.43,354.07,18.3,15.7,0.119,744969.8,744969.8,9549,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266114,2093755.00
06/12/2017 07:15,2,0.615,ACTIVE,211.48,339.04,59.986,1497266103,"201051344000890","219011344069620",28.59,20.70,0,330.33,352.87,17.9,15.3,0.115,729757.4,729757.4,9560,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266115,2093756.00
06/12/2017 07:15,2,0.580,ACTIVE,211.93,339.95,59.944,1497266103,"201051344000438","219011344069620",29.52,20.00,0,331.23,353.47,17.4,14.9,0.115,732459.5,732459.5,9556,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266116,2093757.00
06/12/2017 07:15,2,0.623,ACTIVE,211.93,338.74,59.981,1497266103,"201051344000417","219011344069620",18.43,20.00,0,330.03,348.06,11.7,9.3,0.071,671588.4,671588.4,9585,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266117,2093758.00
06/12/2017 07:15,2,0.545,ACTIVE,210.35,338.74,59.981,1497266103,"274151322000083","219011344069620",27.63,22.00,0,332.13,349.26,15.3,12.8,0.084,979008.4,979008.4,9503,0,0,0,L,1151911521,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266118,2093759.00
06/12/2017 07:15,2,0.555,ACTIVE,210.12,336.94,59.986,1497266103,"274151322000076","219011344069620",28.75,22.30,0,332.73,350.17,16.2,13.7,0.106,1044254.0,1044254.0,9494,0,0,0,L,1151911521,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266119,2093760.00
06/12/2017 07:15,2,0.586,ACTIVE,210.80,338.74,59.991,1497266103,"201051344000868","219011344069620",28.59,19.50,0,331.83,353.77,17.0,14.5,0.115,725267.7,725267.7,9563,0,0,0,L,1122011218,0,119.97,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266120,2093761.00
06/12/2017 07:15,2,0.527,ACTIVE,210.12,339.95,59.986,1497266103,"274151322000095","219011344069620",28.49,21.80,0,331.23,348.96,15.2,12.8,0.097,1034136.2,1034136.2,9509,0,0,0,L,1151911521,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266121,2093762.00
06/12/2017 07:15,2,0.553,ACTIVE,211.03,339.04,59.981,1497266103,"201051344000988","219011344069620",18.61,19.80,0,331.83,350.47,10.4,8.1,0.075,644703.5,644703.5,9574,0,0,0,L,1122011218,0,120.20,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266122,2093763.00
06/12/2017 07:15,2,0.574,ACTIVE,211.25,338.14,60.002,1497266103,"201051344001025","219011344069620",28.39,19.80,0,331.23,353.77,16.5,14.0,0.110,732068.4,732068.4,9569,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266123,2093764.00
06/12/2017 07:15,2,0.555,ACTIVE,211.70,339.65,59.991,1497266103,"201051344000458","219011344069620",28.78,20.70,0,332.13,353.77,16.2,13.7,0.106,737169.2,737169.2,9540,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266124,2093765.00
06/12/2017 07:15,2,0.562,ACTIVE,211.93,341.15,59.991,1497266103,"201051344000853","219011344069620",28.31,19.80,0,333.63,354.97,16.1,13.6,0.106,737904.8,737904.8,9553,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266125,2093766.00
06/12/2017 07:15,2,0.529,ACTIVE,211.48,339.95,59.991,1497266103,"201051344000685","219011344069620",28.71,20.00,0,330.93,353.17,15.4,13.0,0.110,732473.5,732473.5,9572,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266125,2093767.00
06/12/2017 07:15,2,0.545,ACTIVE,211.93,340.25,59.991,1497266103,"201051344000917","219011344069620",28.41,20.70,0,330.33,353.47,15.7,13.2,0.106,729079.2,729079.2,9557,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266126,2093768.00
06/12/2017 07:15,2,0.529,ACTIVE,211.93,339.95,59.970,1497266103,"201051344001145","219011344069620",29.04,19.80,0,332.43,353.47,15.6,13.1,0.102,737103.3,737103.3,9552,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266127,2093769.00
06/12/2017 07:15,2,0.551,ACTIVE,211.70,339.65,59.986,1497266103,"201051344000651","219011344069620",28.61,19.50,0,331.23,353.77,16.0,13.5,0.102,725585.7,725585.7,9561,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266128,2093770.00
06/12/2017 07:15,2,0.482,ACTIVE,210.57,338.74,59.986,1497266103,"274151322000088","219011344069620",27.27,22.00,0,330.63,348.66,13.3,11.0,0.080,938761.8,938761.8,9504,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266129,2093771.00
06/12/2017 07:15,2,0.344,ACTIVE,211.03,397.35,59.991,1497266103,"274151322000068","219011344069620",37.41,23.50,0,335.74,421.10,13.3,10.9,0.071,812234.9,812234.9,9760,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266130,2093772.00
06/12/2017 07:15,2,0.564,ACTIVE,211.25,339.04,59.986,1497266103,"201051344001135","219011344069620",28.80,19.80,0,330.93,352.27,16.5,14.0,0.106,721033.1,721033.1,9548,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266131,2093773.00
06/12/2017 07:15,2,0.561,ACTIVE,211.48,339.65,59.991,1497266103,"201051344000594","219011344069620",28.73,20.70,0,330.63,353.47,16.3,13.8,0.106,739948.3,739948.3,9552,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266132,2093774.00
06/12/2017 07:15,2,0.561,ACTIVE,211.70,339.34,59.986,1497266103,"201051344001203","219011344069620",28.39,20.00,0,330.63,354.07,16.1,13.6,0.106,730342.5,730342.5,9581,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266133,2093775.00
06/12/2017 07:15,2,0.488,ACTIVE,210.57,338.44,60.002,1497266103,"274151322000054","219011344069620",27.79,22.30,0,331.23,348.96,13.8,11.3,0.084,956000.9,956000.9,9488,0,0,0,L,1151911521,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266134,2093776.00
06/12/2017 07:15,2,0.564,ACTIVE,211.93,339.65,59.991,1497266103,"201051344000867","219011344069620",28.55,20.30,0,332.43,353.47,16.3,13.8,0.106,724152.0,724152.0,9582,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266134,2093777.00
06/12/2017 07:15,2,0.562,ACTIVE,211.93,339.95,59.981,1497266103,"201051344001093","219011344069620",28.23,20.70,0,331.23,353.17,16.1,13.6,0.102,728881.9,728881.9,9571,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266136,2093778.00
06/12/2017 07:15,2,0.523,ACTIVE,211.48,340.25,59.938,1497266103,"201051344000900","219011344069620",28.59,19.50,0,332.43,353.77,15.2,12.7,0.110,745604.0,745604.0,9556,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266137,2093779.00
06/12/2017 07:15,2,0.564,ACTIVE,211.70,339.95,59.986,1497266103,"201051344000648","219011344069620",28.39,19.50,0,333.33,353.77,16.3,13.8,0.110,734186.8,734186.8,9549,0,0,0,L,1122011218,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266138,2093780.00
06/12/2017 07:15,2,0.574,ACTIVE,211.70,340.25,59.986,1497266103,"201051344000569","219011344069620",28.31,20.00,0,332.43,354.07,16.5,14.0,0.115,747827.5,747827.5,9531,0,0,0,L,1122011218,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266138,2093781.00
06/12/2017 07:15,2,0.576,ACTIVE,211.70,339.34,59.991,1497266103,"201051344000983","219011344069620",28.51,20.00,0,332.13,354.07,16.6,14.1,0.115,738372.9,738372.9,9553,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266139,2093782.00
06/12/2017 07:15,2,0.557,ACTIVE,211.48,339.65,59.986,1497266103,"201051344001158","219011344069620",28.67,19.50,0,332.13,354.07,16.2,13.7,0.110,723524.7,723524.7,9559,0,0,0,L,1122011218,0,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266140,2093783.00
06/12/2017 07:15,2,0.572,ACTIVE,212.16,341.45,59.959,1497266103,"201051344000576","219011344069620",28.27,19.50,0,333.03,354.67,16.4,13.9,0.110,738058.5,738058.5,9554,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266141,2093784.00
06/12/2017 07:15,2,0.508,ACTIVE,210.80,338.44,59.986,1497266103,"274151322000087","219011344069620",27.71,24.00,0,331.53,348.36,14.3,11.9,0.075,929334.5,929334.5,9645,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497266142,2093785.00
06/12/2017 07:30,2,0.592,ACTIVE,213.06,342.05,59.991,1497267004,"201051344000645","219011344069620",28.37,20.30,0,332.73,352.27,17.0,14.5,0.115,737025.5,737025.5,9543,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267005,2093786.00
06/12/2017 07:30,2,0.537,ACTIVE,211.48,339.95,59.991,1497267004,"274151322000085","219011344069620",27.59,22.30,0,333.33,347.76,15.0,12.6,0.088,952053.3,952053.3,9497,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267006,2093787.00
06/12/2017 07:30,2,0.594,ACTIVE,212.83,343.55,59.991,1497267004,"201051344000633","219011344069620",28.73,20.00,0,332.43,353.77,17.3,14.8,0.124,723648.9,723648.9,9585,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267007,2093788.00
06/12/2017 07:30,2,0.611,ACTIVE,212.61,342.35,59.991,1497267004,"201051344000469","219011344069620",28.09,19.00,0,331.83,351.97,17.4,14.9,0.124,726786.0,726786.0,9559,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267008,2093789.00
06/12/2017 07:30,2,0.594,ACTIVE,211.70,339.65,59.986,1497267004,"201051344000646","219011344069620",28.61,20.30,0,330.63,351.07,17.2,14.7,0.119,722427.6,722427.6,9559,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267009,2093790.00
06/12/2017 07:30,2,0.572,ACTIVE,211.03,341.15,59.981,1497267004,"274151322000052","219011344069620",27.47,22.80,0,331.83,348.36,15.9,13.5,0.106,989022.4,989022.4,9502,0,0,0,L,1151911521,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267010,2093791.00
06/12/2017 07:30,2,0.623,ACTIVE,212.38,340.55,59.949,1497267004,"201051344000585","219011344069620",28.27,20.30,0,331.83,351.07,17.9,15.3,0.119,734566.2,734566.2,9559,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267011,2093792.00
06/12/2017 07:30,2,0.578,ACTIVE,211.93,339.34,59.954,1497267004,"201051344001230","219011344069620",28.63,20.30,0,330.33,349.26,16.8,14.3,0.110,727100.7,727100.7,9566,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267012,2093793.00
06/12/2017 07:30,2,0.584,ACTIVE,212.61,340.25,59.996,1497267004,"201051344000582","219011344069620",28.25,20.00,0,332.13,351.97,16.7,14.2,0.115,716606.7,716606.7,9548,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267013,2093794.00
06/12/2017 07:30,2,0.609,ACTIVE,211.48,338.74,59.981,1497267004,"201051344000955","219011344069620",28.61,20.30,0,330.03,349.86,17.6,15.1,0.119,735779.4,735779.4,9569,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267014,2093795.00
06/12/2017 07:30,2,0.334,ACTIVE,211.48,407.87,59.986,1497267004,"274151322000094","219011344069620",38.53,23.30,0,335.74,426.81,13.2,10.8,0.080,811758.3,811758.3,9746,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267015,2093796.00
06/12/2017 07:30,2,0.615,ACTIVE,212.61,341.75,59.996,1497267004,"201051344000579","219011344069620",28.86,20.70,0,332.43,351.97,18.0,15.5,0.115,744973.6,744973.6,9550,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267016,2093797.00
06/12/2017 07:30,2,0.598,ACTIVE,211.70,339.04,59.981,1497267004,"201051344000890","219011344069620",28.90,21.00,0,330.03,350.47,17.6,15.0,0.115,729761.1,729761.1,9561,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267017,2093798.00
06/12/2017 07:30,2,0.590,ACTIVE,212.38,339.65,59.986,1497267004,"201051344000438","219011344069620",28.73,20.30,0,331.23,351.37,17.2,14.7,0.115,732463.1,732463.1,9557,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267018,2093799.00
06/12/2017 07:30,2,0.615,ACTIVE,212.38,338.74,59.938,1497267004,"201051344000417","219011344069620",18.43,20.30,0,331.53,346.56,11.5,9.2,0.071,671590.6,671590.6,9586,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267019,2093800.00
06/12/2017 07:30,2,0.541,ACTIVE,211.25,342.05,59.981,1497267004,"274151322000083","219011344069620",27.63,22.50,0,332.43,348.06,15.2,12.7,0.088,979011.5,979011.5,9504,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267019,2093801.00
06/12/2017 07:30,2,0.566,ACTIVE,211.93,342.95,59.975,1497267004,"274151322000076","219011344069620",28.35,22.50,0,333.03,348.96,16.2,13.8,0.106,1044257.3,1044257.3,9495,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267020,2093802.00
06/12/2017 07:30,2,0.605,ACTIVE,212.38,341.45,59.986,1497267004,"201051344000868","219011344069620",28.21,19.80,0,330.33,352.27,17.3,14.8,0.115,725271.3,725271.3,9564,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267021,2093803.00
06/12/2017 07:30,2,0.562,ACTIVE,211.25,340.55,59.938,1497267004,"274151322000095","219011344069620",27.65,22.30,0,331.83,348.06,15.8,13.3,0.102,1034139.4,1034139.4,9510,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267022,2093804.00
06/12/2017 07:30,2,0.582,ACTIVE,212.16,341.75,59.986,1497267004,"201051344000988","219011344069620",18.45,19.80,0,331.23,349.26,10.9,8.6,0.071,644705.5,644705.5,9575,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267023,2093805.00
06/12/2017 07:30,2,0.600,ACTIVE,212.16,339.04,59.954,1497267004,"201051344001025","219011344069620",28.25,20.00,0,331.53,351.07,17.2,14.7,0.119,732072.0,732072.0,9570,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267024,2093806.00
06/12/2017 07:30,2,0.586,ACTIVE,212.38,341.15,59.981,1497267004,"201051344000458","219011344069620",28.45,20.70,0,331.83,351.67,16.9,14.4,0.115,737172.7,737172.7,9541,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267025,2093807.00
06/12/2017 07:30,2,0.596,ACTIVE,213.06,343.25,59.981,1497267004,"201051344000853","219011344069620",27.99,20.00,0,332.73,353.17,16.9,14.4,0.115,737908.3,737908.3,9554,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267026,2093808.00
06/12/2017 07:30,2,0.559,ACTIVE,212.38,340.85,60.002,1497267004,"201051344000685","219011344069620",28.61,20.30,0,331.53,351.67,16.2,13.7,0.119,732476.9,732476.9,9573,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267027,2093809.00
06/12/2017 07:30,2,0.570,ACTIVE,212.16,339.95,59.981,1497267004,"201051344000917","219011344069620",28.65,21.30,0,330.93,350.77,16.6,14.0,0.115,729082.6,729082.6,9558,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267028,2093810.00
06/12/2017 07:30,2,0.580,ACTIVE,211.93,339.95,59.981,1497267004,"201051344001145","219011344069620",28.15,20.00,0,332.73,351.37,16.6,14.0,0.106,737106.7,737106.7,9553,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267028,2093811.00
06/12/2017 07:30,2,0.582,ACTIVE,212.38,340.25,59.944,1497267004,"201051344000651","219011344069620",28.45,19.50,0,331.83,351.07,16.8,14.3,0.106,725589.2,725589.2,9562,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267029,2093812.00
06/12/2017 07:30,2,0.510,ACTIVE,210.80,339.95,59.981,1497267004,"274151322000088","219011344069620",27.57,22.30,0,333.33,347.46,14.2,11.8,0.088,938764.6,938764.6,9505,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267030,2093813.00
06/12/2017 07:30,2,0.359,ACTIVE,211.93,409.68,59.965,1497267004,"274151322000068","219011344069620",38.45,24.30,0,336.64,421.40,14.1,11.7,0.084,812237.7,812237.7,9761,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267031,2093814.00
06/12/2017 07:30,2,0.607,ACTIVE,211.70,338.44,59.975,1497267004,"201051344001135","219011344069620",28.47,20.00,0,331.23,350.77,17.6,15.0,0.110,721036.8,721036.8,9549,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267032,2093815.00
06/12/2017 07:30,2,0.592,ACTIVE,212.16,341.15,59.975,1497267004,"201051344000594","219011344069620",28.77,21.00,0,330.63,351.07,17.3,14.8,0.115,739951.9,739951.9,9553,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267033,2093816.00
06/12/2017 07:30,2,0.600,ACTIVE,212.16,339.34,59.975,1497267004,"201051344001203","219011344069620",28.03,20.30,0,331.83,352.57,17.0,14.5,0.115,730346.1,730346.1,9582,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267034,2093817.00
06/12/2017 07:30,2,0.533,ACTIVE,211.48,342.35,59.970,1497267004,"274151322000054","219011344069620",27.49,22.50,0,333.33,347.76,14.9,12.4,0.093,956003.9,956003.9,9489,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267035,2093818.00
06/12/2017 07:30,2,0.605,ACTIVE,212.83,341.45,59.975,1497267004,"201051344000867","219011344069620",28.23,20.70,0,331.83,351.37,17.3,14.8,0.115,724155.6,724155.6,9583,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267036,2093819.00
06/12/2017 07:30,2,0.594,ACTIVE,212.38,340.85,59.970,1497267004,"201051344001093","219011344069620",28.57,20.70,0,331.83,350.77,17.2,14.7,0.106,728885.4,728885.4,9572,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267037,2093820.00
06/12/2017 07:30,2,0.564,ACTIVE,212.38,341.75,59.965,1497267004,"201051344000900","219011344069620",28.29,19.80,0,332.13,351.67,16.2,13.7,0.119,745607.3,745607.3,9557,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267038,2093821.00
06/12/2017 07:30,2,0.594,ACTIVE,212.83,342.05,59.981,1497267004,"201051344000648","219011344069620",28.43,19.80,0,332.13,352.27,17.1,14.6,0.115,734190.3,734190.3,9550,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267039,2093822.00
06/12/2017 07:30,2,0.604,ACTIVE,212.38,341.45,59.970,1497267004,"201051344000569","219011344069620",28.55,20.30,0,332.43,352.27,17.5,14.9,0.119,747831.1,747831.1,9532,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267039,2093823.00
06/12/2017 07:30,2,0.602,ACTIVE,212.38,341.15,59.933,1497267004,"201051344000983","219011344069620",28.59,20.00,0,333.03,351.67,17.4,14.9,0.119,738376.5,738376.5,9554,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267040,2093824.00
06/12/2017 07:30,2,0.594,ACTIVE,212.61,341.75,59.928,1497267004,"201051344001158","219011344069620",28.11,19.80,0,331.23,351.97,17.0,14.5,0.124,723528.2,723528.2,9560,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267041,2093825.00
06/12/2017 07:30,2,0.580,ACTIVE,212.83,342.65,59.970,1497267004,"201051344000576","219011344069620",28.82,19.80,0,332.73,352.57,17.0,14.5,0.115,738062.0,738062.0,9555,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267042,2093826.00
06/12/2017 07:30,2,0.539,ACTIVE,211.48,339.34,59.965,1497267004,"274151322000087","219011344069620",27.71,24.80,0,333.93,347.76,15.1,12.6,0.084,929337.5,929337.5,9646,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267043,2093827.00
