ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 07:45,2,1.002,ACTIVE,212.83,345.96,59.975,1497267903,"201051344000645","219011344069620",29.04,20.70,0,334.84,362.79,29.5,26.6,0.230,737030.7,737030.7,9544,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267904,2093828.00
06/12/2017 07:45,2,0.979,ACTIVE,211.25,344.45,59.986,1497267903,"274151322000085","219011344069620",27.77,22.80,0,331.23,354.97,27.5,24.6,0.168,952057.9,952057.9,9498,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267905,2093829.00
06/12/2017 07:45,2,1.033,ACTIVE,212.61,346.86,59.975,1497267903,"201051344000633","219011344069620",28.80,20.30,0,333.33,364.59,30.1,27.2,0.243,723654.1,723654.1,9586,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267906,2093830.00
06/12/2017 07:45,2,1.035,ACTIVE,212.38,345.96,60.007,1497267903,"201051344000469","219011344069620",28.82,19.50,0,332.73,363.39,30.3,27.3,0.243,726791.3,726791.3,9560,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267907,2093831.00
06/12/2017 07:45,2,1.014,ACTIVE,211.70,344.15,60.023,1497267903,"201051344000646","219011344069620",29.06,21.00,0,330.03,361.29,29.9,26.9,0.234,722432.8,722432.8,9560,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267908,2093832.00
06/12/2017 07:45,2,1.012,ACTIVE,210.57,343.85,59.975,1497267903,"274151322000052","219011344069620",28.37,23.50,0,330.63,355.88,29.1,26.2,0.199,989027.4,989027.4,9503,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267909,2093833.00
06/12/2017 07:45,2,1.037,ACTIVE,212.38,345.36,59.970,1497267903,"201051344000585","219011344069620",29.20,21.00,0,331.53,361.59,30.7,27.7,0.234,734571.5,734571.5,9560,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267910,2093834.00
06/12/2017 07:45,2,1.006,ACTIVE,212.16,343.85,59.975,1497267903,"201051344001230","219011344069620",28.82,21.00,0,329.73,359.78,29.4,26.5,0.234,727105.8,727105.8,9567,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267911,2093835.00
06/12/2017 07:45,2,0.996,ACTIVE,212.83,344.76,59.933,1497267903,"201051344000582","219011344069620",28.92,20.30,0,331.53,361.59,29.2,26.3,0.225,716611.8,716611.8,9549,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267912,2093836.00
06/12/2017 07:45,2,1.039,ACTIVE,211.70,343.85,59.970,1497267903,"201051344000955","219011344069620",29.24,20.70,0,330.03,360.99,30.7,27.7,0.247,735784.8,735784.8,9570,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267913,2093837.00
06/12/2017 07:45,2,0.664,ACTIVE,211.48,406.67,59.986,1497267903,"274151322000094","219011344069620",37.85,24.00,0,331.83,429.22,25.3,22.5,0.164,811762.5,811762.5,9747,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267913,2093838.00
06/12/2017 07:45,2,1.037,ACTIVE,212.38,345.66,59.965,1497267903,"201051344000579","219011344069620",29.28,21.30,0,334.24,363.09,30.8,27.8,0.230,744979.1,744979.1,9551,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267914,2093839.00
06/12/2017 07:45,2,1.039,ACTIVE,212.16,343.85,59.981,1497267903,"201051344000890","219011344069620",28.90,21.50,0,330.93,361.29,30.4,27.4,0.230,729766.5,729766.5,9562,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267915,2093840.00
06/12/2017 07:45,2,1.021,ACTIVE,212.61,344.76,59.986,1497267903,"201051344000438","219011344069620",28.86,21.00,0,330.93,362.19,29.9,26.9,0.230,732468.4,732468.4,9558,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267916,2093841.00
06/12/2017 07:45,2,1.014,ACTIVE,212.38,341.75,59.981,1497267903,"201051344000417","219011344069620",19.08,21.00,0,331.53,353.47,19.6,17.0,0.146,671594.0,671594.0,9587,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267917,2093842.00
06/12/2017 07:45,2,0.951,ACTIVE,211.03,344.45,59.975,1497267903,"274151322000083","219011344069620",28.55,23.00,0,331.23,355.58,27.5,24.6,0.190,979016.3,979016.3,9505,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267918,2093843.00
06/12/2017 07:45,2,1.008,ACTIVE,212.16,346.56,59.986,1497267903,"274151322000076","219011344069620",29.34,23.30,0,331.83,357.68,30.0,27.0,0.208,1044262.6,1044262.6,9496,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267919,2093844.00
06/12/2017 07:45,2,0.986,ACTIVE,212.16,344.76,59.986,1497267903,"201051344000868","219011344069620",29.02,20.00,0,333.03,362.49,29.1,26.1,0.212,725276.7,725276.7,9565,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267920,2093845.00
06/12/2017 07:45,2,0.982,ACTIVE,211.03,346.26,59.981,1497267903,"274151322000095","219011344069620",28.82,22.80,0,331.83,355.88,28.7,25.8,0.186,1034144.5,1034144.5,9511,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267921,2093846.00
06/12/2017 07:45,2,0.971,ACTIVE,212.38,344.45,59.991,1497267903,"201051344000988","219011344069620",18.79,20.00,0,333.03,357.08,18.5,15.9,0.146,644708.8,644708.8,9576,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267922,2093847.00
06/12/2017 07:45,2,0.975,ACTIVE,211.93,343.25,60.034,1497267903,"201051344001025","219011344069620",28.75,20.70,0,331.83,361.89,28.5,25.6,0.212,732077.3,732077.3,9571,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267923,2093848.00
06/12/2017 07:45,2,0.932,ACTIVE,212.38,344.76,59.986,1497267903,"201051344000458","219011344069620",28.96,21.30,0,333.03,362.19,27.3,24.4,0.221,737177.9,737177.9,9542,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267923,2093849.00
06/12/2017 07:45,2,0.912,ACTIVE,213.06,346.26,59.981,1497267903,"201051344000853","219011344069620",29.44,20.30,0,334.54,363.69,27.2,24.4,0.212,737913.5,737913.5,9555,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267924,2093850.00
06/12/2017 07:45,2,0.918,ACTIVE,212.38,343.85,59.981,1497267903,"201051344000685","219011344069620",28.67,20.70,0,331.53,361.59,26.7,23.9,0.217,732481.9,732481.9,9574,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267925,2093851.00
06/12/2017 07:45,2,0.898,ACTIVE,212.38,343.85,59.991,1497267903,"201051344000917","219011344069620",28.88,21.50,0,330.93,360.99,26.4,23.5,0.203,729087.6,729087.6,9559,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267926,2093852.00
06/12/2017 07:45,2,0.908,ACTIVE,212.61,344.45,59.986,1497267903,"201051344001145","219011344069620",28.78,20.30,0,332.13,361.29,26.5,23.6,0.199,737111.8,737111.8,9554,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267927,2093853.00
06/12/2017 07:45,2,0.914,ACTIVE,212.38,344.15,59.986,1497267903,"201051344000651","219011344069620",28.80,19.80,0,332.43,361.89,26.7,23.9,0.208,725594.4,725594.4,9563,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267928,2093854.00
06/12/2017 07:45,2,0.848,ACTIVE,211.03,343.55,59.981,1497267903,"274151322000088","219011344069620",27.93,22.80,0,330.33,354.97,23.9,21.2,0.159,938769.2,938769.2,9506,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267929,2093855.00
06/12/2017 07:45,2,0.604,ACTIVE,211.48,400.36,59.981,1497267903,"274151322000068","219011344069620",37.55,25.00,0,332.73,432.52,22.9,20.2,0.146,812242.1,812242.1,9762,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267930,2093856.00
06/12/2017 07:45,2,0.945,ACTIVE,212.16,343.25,59.991,1497267903,"201051344001135","219011344069620",28.57,20.70,0,331.23,360.99,27.4,24.5,0.203,721042.2,721042.2,9550,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267931,2093857.00
06/12/2017 07:45,2,0.992,ACTIVE,211.93,344.76,59.996,1497267903,"201051344000594","219011344069620",29.10,21.50,0,332.43,362.49,29.2,26.3,0.225,739957.3,739957.3,9554,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267932,2093858.00
06/12/2017 07:45,2,0.998,ACTIVE,212.16,344.15,59.954,1497267903,"201051344001203","219011344069620",28.59,21.00,0,330.93,362.79,28.9,26.0,0.221,730351.4,730351.4,9583,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267933,2093859.00
06/12/2017 07:45,2,0.904,ACTIVE,210.80,345.66,59.986,1497267903,"274151322000054","219011344069620",28.13,23.00,0,331.23,355.28,25.8,23.0,0.172,956008.6,956008.6,9490,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267934,2093860.00
06/12/2017 07:45,2,0.936,ACTIVE,212.61,344.76,60.028,1497267903,"201051344000867","219011344069620",28.88,21.00,0,333.93,362.49,27.4,24.5,0.203,724160.9,724160.9,9584,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267935,2093861.00
06/12/2017 07:45,2,0.930,ACTIVE,212.38,344.15,59.991,1497267903,"201051344001093","219011344069620",28.86,21.30,0,332.43,362.19,27.2,24.4,0.194,728890.8,728890.8,9573,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267936,2093862.00
06/12/2017 07:45,2,0.838,ACTIVE,212.16,344.15,59.986,1497267903,"201051344000900","219011344069620",28.88,20.00,0,333.33,362.19,24.5,21.7,0.186,745612.5,745612.5,9558,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267937,2093863.00
06/12/2017 07:45,2,0.852,ACTIVE,212.38,344.15,60.028,1497267903,"201051344000648","219011344069620",28.77,19.80,0,334.24,362.49,24.9,22.1,0.190,734195.5,734195.5,9551,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267938,2093864.00
06/12/2017 07:45,2,0.844,ACTIVE,212.38,344.15,59.986,1497267903,"201051344000569","219011344069620",28.82,20.70,0,333.03,362.49,24.7,21.9,0.186,747836.4,747836.4,9533,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267939,2093865.00
06/12/2017 07:45,2,0.830,ACTIVE,212.16,343.25,60.012,1497267903,"201051344000983","219011344069620",29.14,20.70,0,332.73,362.49,24.5,21.7,0.190,738381.8,738381.8,9555,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267940,2093866.00
06/12/2017 07:45,2,0.822,ACTIVE,212.16,343.55,59.991,1497267903,"201051344001158","219011344069620",28.69,20.00,0,333.63,363.09,23.9,21.2,0.186,723533.5,723533.5,9561,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267941,2093867.00
06/12/2017 07:45,2,0.826,ACTIVE,212.83,344.76,59.991,1497267903,"201051344000576","219011344069620",28.31,20.00,0,334.24,362.79,23.7,21.0,0.177,738067.2,738067.2,9556,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267941,2093868.00
06/12/2017 07:45,2,0.768,ACTIVE,211.25,342.65,59.991,1497267903,"274151322000087","219011344069620",27.87,26.00,0,330.63,354.67,21.6,18.9,0.124,929342.3,929342.3,9647,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497267942,2093869.00
06/12/2017 08:00,2,1.021,ACTIVE,212.83,345.66,59.970,1497268803,"201051344000645","219011344069620",28.78,21.00,0,334.54,362.79,29.8,26.9,0.234,737036.5,737036.5,9545,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268804,2093870.00
06/12/2017 08:00,2,0.967,ACTIVE,211.48,345.96,59.965,1497268803,"274151322000085","219011344069620",28.01,23.30,0,331.53,354.97,27.5,24.6,0.177,952063.2,952063.2,9499,0,0,0,L,1151911521,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268805,2093871.00
06/12/2017 08:00,2,1.039,ACTIVE,212.83,347.46,59.949,1497268803,"201051344000633","219011344069620",28.75,21.00,0,333.63,363.69,30.3,27.3,0.243,723660.1,723660.1,9587,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268806,2093872.00
06/12/2017 08:00,2,1.039,ACTIVE,212.83,346.26,59.959,1497268803,"201051344000469","219011344069620",29.00,19.80,0,332.13,362.49,30.6,27.6,0.243,726797.3,726797.3,9561,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268807,2093873.00
06/12/2017 08:00,2,1.016,ACTIVE,212.38,345.36,59.975,1497268803,"201051344000646","219011344069620",29.22,21.50,0,332.13,361.89,30.1,27.1,0.234,722438.7,722438.7,9561,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268808,2093874.00
06/12/2017 08:00,2,1.023,ACTIVE,210.80,346.86,59.959,1497268803,"274151322000052","219011344069620",27.83,24.00,0,330.93,356.18,28.9,26.0,0.190,989033.0,989033.0,9504,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268809,2093875.00
06/12/2017 08:00,2,1.061,ACTIVE,213.06,346.26,59.975,1497268803,"201051344000585","219011344069620",29.12,21.30,0,332.73,362.49,31.3,28.3,0.243,734577.7,734577.7,9561,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268810,2093876.00
06/12/2017 08:00,2,1.008,ACTIVE,212.61,344.45,59.975,1497268803,"201051344001230","219011344069620",29.16,21.30,0,331.53,360.38,29.8,26.8,0.234,727111.5,727111.5,9568,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268811,2093877.00
06/12/2017 08:00,2,1.027,ACTIVE,213.06,345.96,59.970,1497268803,"201051344000582","219011344069620",28.75,20.70,0,333.03,362.49,29.9,27.0,0.230,716617.6,716617.6,9550,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268812,2093878.00
06/12/2017 08:00,2,1.064,ACTIVE,212.38,345.36,59.922,1497268803,"201051344000955","219011344069620",29.26,21.30,0,331.83,360.99,31.6,28.6,0.247,735790.8,735790.8,9571,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268813,2093879.00
06/12/2017 08:00,2,0.668,ACTIVE,211.25,404.87,59.959,1497268803,"274151322000094","219011344069620",38.13,24.80,0,336.04,428.61,25.9,23.1,0.168,811767.3,811767.3,9748,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268814,2093880.00
06/12/2017 08:00,2,1.096,ACTIVE,212.16,345.66,59.959,1497268803,"201051344000579","219011344069620",29.32,21.50,0,334.24,363.69,32.6,29.6,0.252,744985.3,744985.3,9552,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268815,2093881.00
06/12/2017 08:00,2,1.090,ACTIVE,212.61,345.36,59.970,1497268803,"201051344000890","219011344069620",28.90,22.00,0,331.53,361.59,32.0,29.0,0.243,729772.5,729772.5,9563,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268815,2093882.00
06/12/2017 08:00,2,1.078,ACTIVE,212.83,345.96,59.944,1497268803,"201051344000438","219011344069620",29.16,21.50,0,333.63,362.49,31.9,28.8,0.256,732474.4,732474.4,9559,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268816,2093883.00
06/12/2017 08:00,2,1.105,ACTIVE,212.61,342.95,59.970,1497268803,"201051344000417","219011344069620",18.69,21.50,0,332.73,354.07,21.0,18.3,0.159,671597.7,671597.7,9588,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268817,2093884.00
06/12/2017 08:00,2,1.016,ACTIVE,211.48,341.75,59.965,1497268803,"274151322000083","219011344069620",28.51,23.80,0,331.23,355.58,29.4,26.4,0.203,979021.7,979021.7,9506,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268818,2093885.00
06/12/2017 08:00,2,1.096,ACTIVE,212.38,345.36,59.991,1497268803,"274151322000076","219011344069620",29.08,23.80,0,332.73,357.68,32.3,29.3,0.225,1044268.5,1044268.5,9497,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268819,2093886.00
06/12/2017 08:00,2,1.113,ACTIVE,212.16,345.66,59.917,1497268803,"201051344000868","219011344069620",29.08,20.00,0,333.03,362.49,32.8,29.8,0.252,725282.7,725282.7,9566,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268820,2093887.00
06/12/2017 08:00,2,1.076,ACTIVE,211.03,340.85,59.954,1497268803,"274151322000095","219011344069620",29.14,23.30,0,331.53,356.48,31.8,28.7,0.208,1034150.2,1034150.2,9512,0,0,0,L,1151911521,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268821,2093888.00
06/12/2017 08:00,2,1.113,ACTIVE,212.83,345.06,59.917,1497268803,"201051344000988","219011344069620",18.94,20.30,0,333.03,357.08,21.4,18.7,0.172,644712.5,644712.5,9577,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268822,2093889.00
06/12/2017 08:00,2,1.115,ACTIVE,212.61,345.06,59.959,1497268803,"201051344001025","219011344069620",29.14,21.00,0,333.03,362.79,33.0,29.9,0.252,732083.3,732083.3,9572,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268823,2093890.00
06/12/2017 08:00,2,1.104,ACTIVE,212.38,345.66,59.954,1497268803,"201051344000458","219011344069620",28.90,21.50,0,333.93,362.49,32.3,29.3,0.265,737183.8,737183.8,9543,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268824,2093891.00
06/12/2017 08:00,2,1.115,ACTIVE,213.29,347.76,59.917,1497268803,"201051344000853","219011344069620",28.98,20.70,0,335.74,363.69,32.8,29.7,0.261,737919.4,737919.4,9556,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268824,2093892.00
06/12/2017 08:00,2,1.086,ACTIVE,212.61,346.56,59.965,1497268803,"201051344000685","219011344069620",28.77,21.30,0,331.83,362.49,31.6,28.6,0.265,732487.6,732487.6,9575,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268825,2093893.00
06/12/2017 08:00,2,1.078,ACTIVE,212.83,346.86,59.954,1497268803,"201051344000917","219011344069620",28.96,21.80,0,332.13,361.59,31.6,28.6,0.256,729093.3,729093.3,9560,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268826,2093894.00
06/12/2017 08:00,2,1.084,ACTIVE,213.06,346.26,59.959,1497268803,"201051344001145","219011344069620",29.20,21.00,0,333.63,361.89,32.1,29.1,0.247,737117.5,737117.5,9555,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268827,2093895.00
06/12/2017 08:00,2,1.119,ACTIVE,212.83,346.86,60.007,1497268803,"201051344000651","219011344069620",28.92,20.30,0,333.93,362.19,32.8,29.7,0.256,725600.3,725600.3,9564,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268828,2093896.00
06/12/2017 08:00,2,1.031,ACTIVE,210.80,346.86,59.965,1497268803,"274151322000088","219011344069620",28.29,23.50,0,331.53,354.67,29.6,26.6,0.199,938774.4,938774.4,9507,0,0,0,L,1151911521,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268829,2093897.00
06/12/2017 08:00,2,0.727,ACTIVE,212.16,415.69,59.959,1497268803,"274151322000068","219011344069620",38.74,25.80,0,336.34,434.02,28.4,25.5,0.181,812247.1,812247.1,9763,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268830,2093898.00
06/12/2017 08:00,2,1.146,ACTIVE,212.38,345.36,59.965,1497268803,"201051344001135","219011344069620",28.84,21.00,0,332.73,361.59,33.5,30.4,0.265,721048.2,721048.2,9551,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268831,2093899.00
06/12/2017 08:00,2,1.143,ACTIVE,212.16,345.96,59.928,1497268803,"201051344000594","219011344069620",29.06,21.80,0,332.13,362.19,33.6,30.5,0.265,739963.3,739963.3,9555,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268832,2093900.00
06/12/2017 08:00,2,1.137,ACTIVE,213.06,346.56,60.023,1497268803,"201051344001203","219011344069620",28.96,21.30,0,333.33,363.39,33.3,30.2,0.265,730357.3,730357.3,9584,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268833,2093901.00
06/12/2017 08:00,2,1.062,ACTIVE,211.25,344.76,59.965,1497268803,"274151322000054","219011344069620",28.35,23.50,0,330.33,355.88,30.5,27.5,0.212,956013.9,956013.9,9491,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268833,2093902.00
06/12/2017 08:00,2,1.154,ACTIVE,212.61,345.06,59.959,1497268803,"201051344000867","219011344069620",28.77,21.30,0,333.03,362.19,33.6,30.6,0.261,724166.9,724166.9,9585,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268834,2093903.00
06/12/2017 08:00,2,1.115,ACTIVE,212.83,346.26,59.949,1497268803,"201051344001093","219011344069620",29.34,21.50,0,333.63,361.89,33.2,30.1,0.252,728896.7,728896.7,9574,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268835,2093904.00
06/12/2017 08:00,2,1.105,ACTIVE,212.61,346.56,59.965,1497268803,"201051344000900","219011344069620",29.24,20.30,0,333.03,362.79,32.8,29.7,0.270,745618.2,745618.2,9559,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268836,2093905.00
06/12/2017 08:00,2,1.115,ACTIVE,212.38,345.96,59.959,1497268803,"201051344000648","219011344069620",29.14,20.30,0,333.93,362.79,32.9,29.8,0.270,734201.4,734201.4,9552,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268837,2093906.00
06/12/2017 08:00,2,1.127,ACTIVE,212.61,346.86,59.959,1497268803,"201051344000569","219011344069620",29.30,21.00,0,334.54,362.79,33.4,30.3,0.265,747842.4,747842.4,9534,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268838,2093907.00
06/12/2017 08:00,2,1.119,ACTIVE,212.61,346.56,59.917,1497268803,"201051344000983","219011344069620",29.54,21.00,0,332.73,362.49,33.5,30.4,0.278,738387.8,738387.8,9556,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268839,2093908.00
06/12/2017 08:00,2,1.135,ACTIVE,212.38,345.96,59.949,1497268803,"201051344001158","219011344069620",28.92,20.70,0,333.03,362.79,33.2,30.2,0.270,723539.4,723539.4,9562,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268840,2093909.00
06/12/2017 08:00,2,1.127,ACTIVE,212.83,347.76,59.949,1497268803,"201051344000576","219011344069620",28.71,20.30,0,334.54,362.79,32.8,29.8,0.261,738073.1,738073.1,9557,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268841,2093910.00
06/12/2017 08:00,2,1.066,ACTIVE,211.93,345.66,59.949,1497268803,"274151322000087","219011344069620",28.37,27.00,0,329.73,354.97,30.7,27.7,0.177,929347.6,929347.6,9648,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497268842,2093911.00
06/12/2017 08:15,2,2.078,ACTIVE,213.96,355.88,59.944,1497269703,"201051344000645","219011344069620",29.26,21.50,0,334.24,383.23,61.6,57.5,0.499,737046.2,737046.2,9546,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269704,2093912.00
06/12/2017 08:15,2,1.934,ACTIVE,211.93,353.17,59.965,1497269703,"274151322000085","219011344069620",28.92,24.30,0,333.63,369.70,56.6,52.7,0.384,952072.1,952072.1,9500,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269705,2093913.00
06/12/2017 08:15,2,2.104,ACTIVE,213.51,356.78,60.018,1497269703,"201051344000633","219011344069620",29.42,21.80,0,333.63,383.83,62.7,58.6,0.539,723670.0,723670.0,9588,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269706,2093914.00
06/12/2017 08:15,2,2.131,ACTIVE,213.74,357.38,59.954,1497269703,"201051344000469","219011344069620",29.62,20.30,0,333.33,384.13,64.0,59.8,0.544,726807.3,726807.3,9562,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269707,2093915.00
06/12/2017 08:15,2,2.018,ACTIVE,212.61,354.37,60.044,1497269703,"201051344000646","219011344069620",29.56,22.30,0,332.73,381.12,60.4,56.4,0.513,722448.4,722448.4,9562,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269708,2093916.00
06/12/2017 08:15,2,2.020,ACTIVE,211.48,347.16,59.954,1497269703,"274151322000052","219011344069620",29.30,25.50,0,333.33,370.60,60.0,56.0,0.415,989042.5,989042.5,9505,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269709,2093917.00
06/12/2017 08:15,2,1.957,ACTIVE,213.29,354.07,60.039,1497269703,"201051344000585","219011344069620",29.60,22.30,0,332.43,380.22,58.7,54.7,0.486,734587.3,734587.3,9562,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269709,2093918.00
06/12/2017 08:15,2,2.098,ACTIVE,212.83,354.07,59.949,1497269703,"201051344001230","219011344069620",29.24,22.50,0,332.13,381.42,62.1,58.0,0.517,727121.3,727121.3,9569,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269710,2093919.00
06/12/2017 08:15,2,1.967,ACTIVE,213.29,354.67,60.023,1497269703,"201051344000582","219011344069620",29.66,21.80,0,333.93,382.03,59.1,55.1,0.486,716627.1,716627.1,9551,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269712,2093920.00
06/12/2017 08:15,2,2.148,ACTIVE,212.38,354.97,60.023,1497269703,"201051344000955","219011344069620",29.62,22.30,0,333.03,382.93,64.5,60.3,0.544,735801.1,735801.1,9572,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269713,2093921.00
06/12/2017 08:15,2,1.334,ACTIVE,211.70,419.00,59.981,1497269703,"274151322000094","219011344069620",38.68,25.80,0,332.73,444.85,52.5,48.8,0.371,811775.6,811775.6,9749,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269714,2093922.00
06/12/2017 08:15,2,2.088,ACTIVE,213.96,357.08,59.991,1497269703,"201051344000579","219011344069620",29.82,22.30,0,332.43,384.13,63.1,59.0,0.521,744995.5,744995.5,9553,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269715,2093923.00
06/12/2017 08:15,2,2.100,ACTIVE,212.61,354.07,59.991,1497269703,"201051344000890","219011344069620",29.74,23.00,0,332.43,382.93,63.3,59.2,0.508,729782.7,729782.7,9564,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269715,2093924.00
06/12/2017 08:15,2,2.072,ACTIVE,212.83,354.67,59.986,1497269703,"201051344000438","219011344069620",29.74,22.30,0,333.33,383.53,62.4,58.3,0.521,732484.5,732484.5,9560,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269716,2093925.00
06/12/2017 08:15,2,2.070,ACTIVE,213.06,348.96,59.975,1497269703,"201051344000417","219011344069620",19.16,22.50,0,332.43,367.30,40.2,36.9,0.327,671604.1,671604.1,9589,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269717,2093926.00
06/12/2017 08:15,2,1.893,ACTIVE,211.93,345.66,59.986,1497269703,"274151322000083","219011344069620",29.04,24.80,0,333.63,369.40,55.7,51.8,0.407,979030.8,979030.8,9507,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269718,2093927.00
06/12/2017 08:15,2,2.098,ACTIVE,212.38,351.67,59.981,1497269703,"274151322000076","219011344069620",29.84,25.50,0,334.24,374.51,63.4,59.3,0.446,1044278.9,1044278.9,9498,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269719,2093928.00
06/12/2017 08:15,2,1.713,ACTIVE,212.83,351.37,59.986,1497269703,"201051344000868","219011344069620",29.06,21.00,0,333.03,383.23,50.4,46.8,0.402,725292.8,725292.8,9567,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269720,2093929.00
06/12/2017 08:15,2,1.846,ACTIVE,211.70,357.38,59.975,1497269703,"274151322000095","219011344069620",29.56,24.50,0,333.33,371.51,55.2,51.4,0.367,1034160.2,1034160.2,9513,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269721,2093930.00
06/12/2017 08:15,2,1.494,ACTIVE,212.83,347.76,59.991,1497269703,"201051344000988","219011344069620",19.34,21.30,0,332.73,373.61,29.3,26.4,0.234,644719.0,644719.0,9578,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269722,2093931.00
06/12/2017 08:15,2,1.525,ACTIVE,212.16,348.66,59.996,1497269703,"201051344001025","219011344069620",29.38,22.00,0,333.33,382.03,45.4,41.9,0.362,732093.2,732093.2,9573,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269723,2093932.00
06/12/2017 08:15,2,1.248,ACTIVE,213.06,346.86,60.002,1497269703,"201051344000458","219011344069620",28.98,22.30,0,333.93,381.42,36.6,33.4,0.301,737193.4,737193.4,9544,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269724,2093933.00
06/12/2017 08:15,2,1.084,ACTIVE,213.06,346.86,59.986,1497269703,"201051344000853","219011344069620",29.22,21.30,0,335.74,385.93,32.1,29.1,0.252,737929.2,737929.2,9557,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269725,2093934.00
06/12/2017 08:15,2,1.295,ACTIVE,212.38,347.46,59.986,1497269703,"201051344000685","219011344069620",29.44,22.30,0,333.33,381.73,38.6,35.4,0.323,732497.3,732497.3,9576,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269725,2093935.00
06/12/2017 08:15,2,1.090,ACTIVE,212.61,345.66,60.002,1497269703,"201051344000917","219011344069620",29.18,22.80,0,332.43,381.12,32.2,29.2,0.252,729102.9,729102.9,9561,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269726,2093936.00
06/12/2017 08:15,2,1.041,ACTIVE,212.16,344.15,59.986,1497269703,"201051344001145","219011344069620",29.10,22.00,0,334.24,380.52,30.7,27.7,0.230,737127.1,737127.1,9556,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269727,2093937.00
06/12/2017 08:15,2,0.936,ACTIVE,212.16,343.55,59.991,1497269703,"201051344000651","219011344069620",28.73,21.50,0,332.73,382.33,27.2,24.3,0.212,725610.2,725610.2,9565,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269728,2093938.00
06/12/2017 08:15,2,0.861,ACTIVE,211.03,344.76,59.986,1497269703,"274151322000088","219011344069620",28.37,24.50,0,333.03,370.60,24.8,22.0,0.159,938783.5,938783.5,9508,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269729,2093939.00
06/12/2017 08:15,2,0.562,ACTIVE,212.16,412.08,59.991,1497269703,"274151322000068","219011344069620",38.70,27.00,0,333.63,448.45,22.1,19.4,0.137,812255.6,812255.6,9764,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269730,2093940.00
06/12/2017 08:15,2,0.922,ACTIVE,211.70,341.75,59.975,1497269703,"201051344001135","219011344069620",28.63,21.80,0,333.33,381.42,26.8,23.9,0.194,721058.2,721058.2,9552,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269731,2093941.00
06/12/2017 08:15,2,0.926,ACTIVE,212.16,343.55,59.996,1497269703,"201051344000594","219011344069620",28.51,22.50,0,332.13,382.63,26.7,23.9,0.208,739973.4,739973.4,9556,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269732,2093942.00
06/12/2017 08:15,2,0.893,ACTIVE,212.38,342.35,60.034,1497269703,"201051344001203","219011344069620",29.06,22.50,0,333.93,384.73,26.4,23.5,0.208,730367.5,730367.5,9585,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269733,2093943.00
06/12/2017 08:15,2,0.820,ACTIVE,210.80,340.25,59.986,1497269703,"274151322000054","219011344069620",27.91,24.50,0,332.73,369.70,23.2,20.5,0.155,956023.1,956023.1,9492,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269734,2093944.00
06/12/2017 08:15,2,1.059,ACTIVE,212.61,344.45,59.959,1497269703,"201051344000867","219011344069620",28.55,22.00,0,333.33,382.63,30.7,27.7,0.239,724177.0,724177.0,9586,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269735,2093945.00
06/12/2017 08:15,2,0.996,ACTIVE,212.38,344.15,60.002,1497269703,"201051344001093","219011344069620",29.12,22.50,0,334.24,385.33,29.4,26.5,0.217,728907.0,728907.0,9575,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269736,2093946.00
06/12/2017 08:15,2,1.061,ACTIVE,212.38,345.66,59.959,1497269703,"201051344000900","219011344069620",28.59,21.00,0,333.33,382.63,30.8,27.8,0.247,745628.1,745628.1,9560,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269736,2093947.00
06/12/2017 08:15,2,1.146,ACTIVE,212.83,346.26,59.996,1497269703,"201051344000648","219011344069620",28.29,21.00,0,333.93,382.33,32.9,29.8,0.278,734211.2,734211.2,9553,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269737,2093948.00
06/12/2017 08:15,2,1.430,ACTIVE,213.06,348.96,60.018,1497269703,"201051344000569","219011344069620",29.38,21.50,0,333.63,382.33,42.6,39.2,0.349,747852.2,747852.2,9535,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269738,2093949.00
06/12/2017 08:15,2,1.449,ACTIVE,212.83,349.86,59.991,1497269703,"201051344000983","219011344069620",29.48,21.50,0,333.93,382.03,43.3,39.9,0.358,738397.6,738397.6,9557,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269739,2093950.00
06/12/2017 08:15,2,1.582,ACTIVE,213.06,350.47,59.959,1497269703,"201051344001158","219011344069620",28.98,21.50,0,333.03,383.53,46.5,42.9,0.384,723549.4,723549.4,9563,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269740,2093951.00
06/12/2017 08:15,2,1.615,ACTIVE,213.74,352.87,60.012,1497269703,"201051344000576","219011344069620",29.36,21.30,0,333.93,385.03,48.1,44.5,0.398,738082.8,738082.8,9558,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269741,2093952.00
06/12/2017 08:15,2,1.320,ACTIVE,211.48,345.96,59.986,1497269703,"274151322000087","219011344069620",28.51,29.50,0,332.73,367.60,38.2,35.0,0.230,929356.6,929356.6,9649,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497269742,2093953.00
06/12/2017 08:30,2,2.088,ACTIVE,213.96,356.48,59.954,1497270603,"201051344000645","219011344069620",29.22,22.50,0,335.44,382.03,61.8,57.8,0.504,737059.1,737059.1,9547,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270604,2093954.00
06/12/2017 08:30,2,1.971,ACTIVE,211.93,354.67,59.954,1497270603,"274151322000085","219011344069620",28.43,25.50,0,332.73,368.20,56.7,52.8,0.389,952084.0,952084.0,9501,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270605,2093955.00
06/12/2017 08:30,2,2.127,ACTIVE,213.96,357.68,59.959,1497270603,"201051344000633","219011344069620",29.14,23.00,0,334.54,383.53,62.9,58.7,0.526,723683.2,723683.2,9589,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270606,2093956.00
06/12/2017 08:30,2,2.135,ACTIVE,213.96,357.68,59.986,1497270603,"201051344000469","219011344069620",29.56,21.50,0,333.33,383.53,64.0,59.8,0.544,726820.8,726820.8,9563,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270607,2093957.00
06/12/2017 08:30,2,2.041,ACTIVE,212.83,354.97,59.986,1497270603,"201051344000646","219011344069620",29.34,23.50,0,332.73,379.92,60.7,56.7,0.504,722461.1,722461.1,9563,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270608,2093958.00
06/12/2017 08:30,2,2.047,ACTIVE,211.48,346.26,59.986,1497270603,"274151322000052","219011344069620",28.92,27.30,0,332.43,370.30,60.0,56.0,0.415,989055.1,989055.1,9506,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270609,2093959.00
06/12/2017 08:30,2,1.982,ACTIVE,213.29,354.97,59.981,1497270603,"201051344000585","219011344069620",29.66,23.50,0,333.63,379.02,59.6,55.6,0.486,734599.8,734599.8,9563,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270610,2093960.00
06/12/2017 08:30,2,2.104,ACTIVE,212.83,355.28,59.959,1497270603,"201051344001230","219011344069620",29.44,24.50,0,332.13,379.92,62.7,58.6,0.526,727134.5,727134.5,9570,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270611,2093961.00
06/12/2017 08:30,2,2.043,ACTIVE,213.96,356.48,59.928,1497270603,"201051344000582","219011344069620",28.94,22.50,0,334.24,380.52,59.9,55.9,0.486,716639.6,716639.6,9552,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270612,2093962.00
06/12/2017 08:30,2,2.172,ACTIVE,212.61,354.97,59.981,1497270603,"201051344000955","219011344069620",29.50,23.50,0,333.33,382.03,64.9,60.7,0.539,735814.7,735814.7,9573,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270613,2093963.00
06/12/2017 08:30,2,1.381,ACTIVE,211.25,409.08,59.944,1497270603,"274151322000094","219011344069620",37.71,27.00,0,334.24,448.45,53.0,49.2,0.358,811786.5,811786.5,9750,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270614,2093964.00
06/12/2017 08:30,2,2.148,ACTIVE,213.96,357.68,59.965,1497270603,"201051344000579","219011344069620",29.42,23.50,0,335.44,383.53,64.0,59.8,0.530,745008.9,745008.9,9554,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270615,2093965.00
06/12/2017 08:30,2,2.154,ACTIVE,213.06,355.58,60.028,1497270603,"201051344000890","219011344069620",29.32,24.50,0,332.13,381.42,64.0,59.9,0.521,729796.1,729796.1,9565,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270616,2093966.00
06/12/2017 08:30,2,2.131,ACTIVE,213.06,354.97,59.970,1497270603,"201051344000438","219011344069620",29.40,23.50,0,333.33,382.63,63.4,59.3,0.535,732497.7,732497.7,9561,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270617,2093967.00
06/12/2017 08:30,2,2.113,ACTIVE,213.29,350.47,59.922,1497270603,"201051344000417","219011344069620",19.02,24.00,0,332.73,366.70,40.7,37.4,0.336,671612.4,671612.4,9590,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270617,2093968.00
06/12/2017 08:30,2,1.945,ACTIVE,211.93,345.36,59.965,1497270603,"274151322000083","219011344069620",28.78,26.00,0,332.73,367.60,56.7,52.8,0.402,979042.5,979042.5,9508,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270618,2093969.00
06/12/2017 08:30,2,2.193,ACTIVE,212.16,361.29,59.959,1497270603,"274151322000076","219011344069620",29.80,26.80,0,333.03,373.61,66.1,61.9,0.473,1044292.7,1044292.7,9499,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270619,2093970.00
