ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 08:30,2,2.164,ACTIVE,213.29,355.88,59.949,1497270603,"201051344000868","219011344069620",29.12,22.00,0,333.03,382.03,63.8,59.7,0.521,725306.2,725306.2,9568,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270620,2093971.00
06/12/2017 08:30,2,2.090,ACTIVE,211.48,359.18,59.970,1497270603,"274151322000095","219011344069620",29.52,26.00,0,331.83,370.30,62.6,58.5,0.429,1034173.2,1034173.2,9514,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270621,2093972.00
06/12/2017 08:30,2,2.180,ACTIVE,213.29,352.27,59.954,1497270603,"201051344000988","219011344069620",19.16,22.00,0,333.63,370.60,42.3,38.9,0.354,644727.7,644727.7,9579,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270622,2093973.00
06/12/2017 08:30,2,2.088,ACTIVE,213.51,354.97,59.933,1497270603,"201051344001025","219011344069620",29.38,23.50,0,333.03,380.82,62.2,58.1,0.504,732106.2,732106.2,9574,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270623,2093974.00
06/12/2017 08:30,2,2.016,ACTIVE,213.96,356.18,59.981,1497270603,"201051344000458","219011344069620",29.48,23.00,0,333.93,380.82,60.2,56.2,0.508,737205.9,737205.9,9545,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270624,2093975.00
06/12/2017 08:30,2,2.023,ACTIVE,214.19,357.08,59.965,1497270603,"201051344000853","219011344069620",29.76,22.30,0,334.84,384.43,61.0,57.0,0.517,737942.0,737942.0,9558,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270625,2093976.00
06/12/2017 08:30,2,2.062,ACTIVE,213.06,355.28,59.938,1497270603,"201051344000685","219011344069620",29.28,23.30,0,331.53,380.52,61.2,57.1,0.530,732510.0,732510.0,9577,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270626,2093977.00
06/12/2017 08:30,2,2.049,ACTIVE,213.74,356.78,59.944,1497270603,"201051344000917","219011344069620",29.10,23.80,0,331.83,380.22,60.4,56.4,0.508,729115.5,729115.5,9562,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270626,2093978.00
06/12/2017 08:30,2,1.992,ACTIVE,213.06,355.28,59.896,1497270603,"201051344001145","219011344069620",29.64,23.30,0,332.73,379.62,59.8,55.8,0.491,737139.5,737139.5,9557,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270627,2093979.00
06/12/2017 08:30,2,2.062,ACTIVE,213.51,356.48,59.922,1497270603,"201051344000651","219011344069620",29.60,22.50,0,332.13,381.42,61.8,57.8,0.504,725623.1,725623.1,9566,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270628,2093980.00
06/12/2017 08:30,2,1.998,ACTIVE,211.93,358.58,59.965,1497270603,"274151322000088","219011344069620",28.63,26.00,0,331.23,369.10,58.0,54.0,0.384,938795.6,938795.6,9509,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270629,2093981.00
06/12/2017 08:30,2,1.342,ACTIVE,212.16,418.39,59.949,1497270603,"274151322000068","219011344069620",39.28,28.50,0,334.54,451.76,53.2,49.4,0.354,812266.6,812266.6,9765,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270630,2093982.00
06/12/2017 08:30,2,2.059,ACTIVE,213.29,354.37,59.965,1497270603,"201051344001135","219011344069620",29.62,23.00,0,331.23,380.22,61.8,57.7,0.508,721071.2,721071.2,9553,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270631,2093983.00
06/12/2017 08:30,2,2.123,ACTIVE,213.29,356.48,59.991,1497270603,"201051344000594","219011344069620",29.56,24.00,0,331.83,382.33,63.6,59.4,0.517,739986.8,739986.8,9557,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270632,2093984.00
06/12/2017 08:30,2,2.186,ACTIVE,213.29,355.58,59.991,1497270603,"201051344001203","219011344069620",29.18,23.50,0,332.73,383.53,64.6,60.4,0.535,730381.1,730381.1,9586,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270633,2093985.00
06/12/2017 08:30,2,2.002,ACTIVE,211.48,351.07,59.959,1497270603,"274151322000054","219011344069620",28.41,25.80,0,332.13,368.80,57.6,53.7,0.393,956035.1,956035.1,9493,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270634,2093986.00
06/12/2017 08:30,2,2.146,ACTIVE,213.74,356.18,59.986,1497270603,"201051344000867","219011344069620",29.42,23.00,0,331.83,381.42,64.0,59.8,0.521,724190.5,724190.5,9587,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270635,2093987.00
06/12/2017 08:30,2,2.254,ACTIVE,213.51,357.08,59.970,1497270603,"201051344001093","219011344069620",29.28,23.50,0,331.83,384.13,66.9,62.6,0.544,728921.1,728921.1,9576,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270636,2093988.00
06/12/2017 08:30,2,2.123,ACTIVE,213.74,357.68,59.949,1497270603,"201051344000900","219011344069620",29.48,21.80,0,332.43,382.63,63.5,59.3,0.526,745641.4,745641.4,9561,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270637,2093989.00
06/12/2017 08:30,2,2.064,ACTIVE,213.51,354.97,59.965,1497270603,"201051344000648","219011344069620",29.44,22.00,0,333.93,381.73,61.6,57.5,0.517,734224.1,734224.1,9554,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270638,2093990.00
06/12/2017 08:30,2,2.029,ACTIVE,213.74,356.78,59.886,1497270603,"201051344000569","219011344069620",29.80,22.50,0,333.93,380.82,61.3,57.2,0.504,747865.0,747865.0,9536,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270639,2093991.00
06/12/2017 08:30,2,2.051,ACTIVE,213.96,356.48,59.970,1497270603,"201051344000983","219011344069620",29.58,22.50,0,333.93,381.12,61.4,57.3,0.521,738410.5,738410.5,9558,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270640,2093992.00
06/12/2017 08:30,2,2.145,ACTIVE,213.96,357.08,59.970,1497270603,"201051344001158","219011344069620",29.16,22.80,0,334.54,382.63,63.4,59.2,0.535,723562.7,723562.7,9564,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270641,2093993.00
06/12/2017 08:30,2,2.070,ACTIVE,213.96,356.78,59.965,1497270603,"201051344000576","219011344069620",29.44,22.00,0,334.54,383.83,61.8,57.8,0.508,738095.8,738095.8,9559,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270642,2093994.00
06/12/2017 08:30,2,1.936,ACTIVE,211.70,344.76,59.944,1497270603,"274151322000087","219011344069620",28.88,32.20,0,331.23,367.00,56.6,52.7,0.336,929368.5,929368.5,9650,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497270643,2093995.00
06/12/2017 08:45,2,2.592,ACTIVE,213.96,360.69,59.981,1497271503,"201051344000645","219011344069620",29.20,23.50,0,336.34,390.44,76.7,72.1,0.632,737075.4,737075.4,9548,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271504,2093996.00
06/12/2017 08:45,2,2.453,ACTIVE,211.25,347.46,59.965,1497271503,"274151322000085","219011344069620",28.21,27.30,0,333.93,374.51,70.1,65.7,0.495,952098.8,952098.8,9502,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271505,2093997.00
06/12/2017 08:45,2,2.605,ACTIVE,213.29,361.59,59.981,1497271503,"201051344000633","219011344069620",29.40,24.30,0,335.14,391.04,77.6,73.0,0.676,723699.7,723699.7,9590,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271506,2093998.00
06/12/2017 08:45,2,2.633,ACTIVE,213.96,361.59,59.954,1497271503,"201051344000469","219011344069620",29.62,22.30,0,334.24,392.25,79.0,74.3,0.667,726837.6,726837.6,9564,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271507,2093999.00
06/12/2017 08:45,2,2.521,ACTIVE,212.83,359.78,59.996,1497271503,"201051344000646","219011344069620",29.44,25.30,0,334.24,388.94,75.2,70.7,0.645,722477.0,722477.0,9564,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271508,2094000.00
06/12/2017 08:45,2,2.529,ACTIVE,211.48,352.87,59.959,1497271503,"274151322000052","219011344069620",28.90,29.30,0,333.63,376.31,74.1,69.6,0.517,989070.7,989070.7,9507,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271508,2094001.00
06/12/2017 08:45,2,2.502,ACTIVE,213.74,359.78,59.991,1497271503,"201051344000585","219011344069620",29.38,25.50,0,334.24,388.34,74.4,69.9,0.623,734615.5,734615.5,9564,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271509,2094002.00
06/12/2017 08:45,2,2.637,ACTIVE,212.61,358.28,59.996,1497271503,"201051344001230","219011344069620",29.00,26.50,0,333.33,388.64,77.5,72.8,0.654,727150.9,727150.9,9571,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271510,2094003.00
06/12/2017 08:45,2,2.543,ACTIVE,213.96,360.38,59.975,1497271503,"201051344000582","219011344069620",28.90,23.80,0,336.04,390.14,74.5,69.9,0.614,716655.3,716655.3,9553,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271511,2094004.00
06/12/2017 08:45,2,2.707,ACTIVE,212.83,359.78,59.970,1497271503,"201051344000955","219011344069620",28.98,25.00,0,333.63,390.44,79.5,74.8,0.667,735831.7,735831.7,9574,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271512,2094005.00
06/12/2017 08:45,2,1.664,ACTIVE,211.03,428.31,59.938,1497271503,"274151322000094","219011344069620",39.04,28.50,0,392.25,457.17,65.8,61.6,0.446,811800.3,811800.3,9751,0,0,0,L,1151911521,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271513,2094006.00
06/12/2017 08:45,2,2.635,ACTIVE,213.96,361.29,59.965,1497271503,"201051344000579","219011344069620",29.42,24.80,0,336.64,391.34,78.5,73.9,0.650,745025.5,745025.5,9555,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271514,2094007.00
06/12/2017 08:45,2,2.658,ACTIVE,212.83,359.18,59.970,1497271503,"201051344000890","219011344069620",29.14,26.50,0,333.63,390.74,78.6,73.9,0.645,729812.8,729812.8,9566,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271515,2094008.00
06/12/2017 08:45,2,2.639,ACTIVE,213.29,360.99,59.970,1497271503,"201051344000438","219011344069620",29.12,25.30,0,333.63,391.64,77.9,73.2,0.658,732514.2,732514.2,9562,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271516,2094009.00
06/12/2017 08:45,2,2.627,ACTIVE,213.29,353.17,59.970,1497271503,"201051344000417","219011344069620",18.79,25.50,0,334.24,373.01,50.0,46.3,0.420,671622.8,671622.8,9591,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271517,2094010.00
06/12/2017 08:45,2,2.441,ACTIVE,211.25,361.89,59.981,1497271503,"274151322000083","219011344069620",28.71,27.80,0,333.33,373.91,70.9,66.5,0.513,979057.3,979057.3,9509,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271518,2094011.00
06/12/2017 08:45,2,2.701,ACTIVE,211.48,350.77,59.944,1497271503,"274151322000076","219011344069620",29.76,29.50,0,334.54,379.32,81.5,76.7,0.318,1044309.9,1044309.9,9500,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271519,2094012.00
06/12/2017 08:45,2,2.695,ACTIVE,213.06,360.38,59.970,1497271503,"201051344000868","219011344069620",28.84,23.00,0,335.14,390.44,78.8,74.1,0.650,725322.9,725322.9,9569,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271519,2094013.00
06/12/2017 08:45,2,2.609,ACTIVE,211.03,347.46,60.002,1497271503,"274151322000095","219011344069620",29.54,28.30,0,333.33,377.22,78.0,73.4,0.548,1034189.6,1034189.6,9515,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271520,2094014.00
06/12/2017 08:45,2,2.686,ACTIVE,213.74,355.58,59.981,1497271503,"201051344000988","219011344069620",19.18,23.00,0,335.74,376.62,52.1,48.4,0.442,644738.5,644738.5,9580,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271521,2094015.00
06/12/2017 08:45,2,2.617,ACTIVE,213.29,359.48,60.002,1497271503,"201051344001025","219011344069620",29.06,25.30,0,335.74,390.44,77.0,72.4,0.632,732122.4,732122.4,9575,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271522,2094016.00
06/12/2017 08:45,2,2.535,ACTIVE,213.51,359.78,60.012,1497271503,"201051344000458","219011344069620",29.26,24.30,0,336.34,389.54,75.1,70.6,0.650,737221.7,737221.7,9546,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271523,2094017.00
06/12/2017 08:45,2,2.545,ACTIVE,214.41,361.29,59.954,1497271503,"201051344000853","219011344069620",29.64,23.30,0,337.84,395.25,76.5,71.9,0.650,737958.1,737958.1,9559,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271524,2094018.00
06/12/2017 08:45,2,2.580,ACTIVE,213.29,360.38,59.949,1497271503,"201051344000685","219011344069620",29.06,24.80,0,334.24,389.54,76.0,71.4,0.663,732526.0,732526.0,9578,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271525,2094019.00
06/12/2017 08:45,2,2.551,ACTIVE,213.29,359.18,59.975,1497271503,"201051344000917","219011344069620",29.14,24.50,0,334.24,389.84,75.3,70.7,0.641,729131.3,729131.3,9563,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271526,2094020.00
06/12/2017 08:45,2,2.518,ACTIVE,213.29,359.18,59.928,1497271503,"201051344001145","219011344069620",29.26,24.50,0,334.54,388.64,74.6,70.1,0.619,737155.2,737155.2,9558,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271527,2094021.00
06/12/2017 08:45,2,2.596,ACTIVE,213.74,360.69,59.917,1497271503,"201051344000651","219011344069620",29.22,24.00,0,336.04,391.04,76.8,72.2,0.632,725639.3,725639.3,9567,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271528,2094022.00
06/12/2017 08:45,2,2.498,ACTIVE,211.03,351.07,59.959,1497271503,"274151322000088","219011344069620",28.59,27.80,0,333.63,375.11,72.3,67.9,0.495,938810.7,938810.7,9510,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271529,2094023.00
06/12/2017 08:45,2,1.697,ACTIVE,211.70,428.91,59.959,1497271503,"274151322000068","219011344069620",38.74,30.30,0,397.96,453.56,66.2,61.9,0.455,812280.4,812280.4,9766,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271530,2094024.00
06/12/2017 08:45,2,2.605,ACTIVE,213.29,358.88,59.965,1497271503,"201051344001135","219011344069620",29.08,24.00,0,335.44,389.84,76.7,72.1,0.645,721087.4,721087.4,9554,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271531,2094025.00
06/12/2017 08:45,2,2.652,ACTIVE,212.83,359.18,60.007,1497271503,"201051344000594","219011344069620",29.20,25.50,0,333.33,390.74,78.4,73.7,0.650,740003.4,740003.4,9558,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271531,2094026.00
06/12/2017 08:45,2,2.668,ACTIVE,213.74,360.38,59.907,1497271503,"201051344001203","219011344069620",29.50,25.30,0,335.14,392.85,79.8,75.0,0.667,730397.9,730397.9,9587,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271532,2094027.00
06/12/2017 08:45,2,2.496,ACTIVE,211.03,347.46,59.970,1497271503,"274151322000054","219011344069620",28.35,27.50,0,333.63,375.11,71.6,67.2,0.495,956050.2,956050.2,9494,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271533,2094028.00
06/12/2017 08:45,2,2.652,ACTIVE,213.74,359.48,59.975,1497271503,"201051344000867","219011344069620",29.34,24.30,0,335.74,390.14,78.9,74.2,0.641,724207.2,724207.2,9588,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271534,2094029.00
06/12/2017 08:45,2,2.738,ACTIVE,213.74,349.86,59.917,1497271503,"201051344001093","219011344069620",29.44,25.80,0,334.54,391.64,81.7,76.9,0.371,728938.4,728938.4,9577,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271535,2094030.00
06/12/2017 08:45,2,2.635,ACTIVE,213.74,360.08,59.970,1497271503,"201051344000900","219011344069620",29.54,22.80,0,335.14,391.34,78.8,74.2,0.654,745658.0,745658.0,9562,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271536,2094031.00
06/12/2017 08:45,2,2.566,ACTIVE,213.96,360.08,60.012,1497271503,"201051344000648","219011344069620",29.26,23.30,0,335.44,390.74,76.1,71.5,0.636,734240.1,734240.1,9555,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271537,2094032.00
06/12/2017 08:45,2,2.553,ACTIVE,213.96,360.99,59.996,1497271503,"201051344000569","219011344069620",29.52,23.50,0,336.34,389.84,76.3,71.7,0.645,747881.1,747881.1,9537,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271538,2094033.00
06/12/2017 08:45,2,2.547,ACTIVE,214.19,361.29,59.970,1497271503,"201051344000983","219011344069620",29.66,23.50,0,336.04,390.14,76.5,71.9,0.658,738426.6,738426.6,9559,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271539,2094034.00
06/12/2017 08:45,2,2.680,ACTIVE,213.96,360.08,59.970,1497271503,"201051344001158","219011344069620",28.77,23.80,0,335.74,391.34,78.1,73.5,0.658,723579.2,723579.2,9565,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271540,2094035.00
06/12/2017 08:45,2,2.566,ACTIVE,214.19,361.89,59.959,1497271503,"201051344000576","219011344069620",29.56,23.00,0,336.04,393.45,76.9,72.3,0.636,738112.0,738112.0,9560,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271541,2094036.00
06/12/2017 08:45,2,2.441,ACTIVE,211.48,360.99,60.002,1497271503,"274151322000087","219011344069620",28.65,34.50,0,333.63,372.71,70.9,66.5,0.451,929383.3,929383.3,9651,0,0,0,L,1151911521,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497271542,2094037.00
06/12/2017 09:00,2,3.111,ACTIVE,215.32,350.77,59.991,1497272403,"201051344000645","219011344069620",28.84,26.80,0,336.64,391.64,90.9,85.8,0.424,737095.2,737095.2,9549,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272405,2094038.00
06/12/2017 09:00,2,2.945,ACTIVE,212.38,347.16,59.965,1497272403,"274151322000085","219011344069620",27.87,30.80,0,333.93,380.22,83.1,78.3,0.305,952116.9,952116.9,9503,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272405,2094039.00
06/12/2017 09:00,2,3.115,ACTIVE,215.32,351.97,59.986,1497272403,"201051344000633","219011344069620",29.06,27.80,0,333.63,393.15,91.7,86.6,0.438,723719.7,723719.7,9591,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272406,2094040.00
06/12/2017 09:00,2,3.145,ACTIVE,215.54,351.67,60.018,1497272403,"201051344000469","219011344069620",29.24,25.00,0,334.84,394.05,93.2,88.0,0.451,726858.0,726858.0,9565,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272407,2094041.00
06/12/2017 09:00,2,3.037,ACTIVE,213.74,348.66,59.981,1497272403,"201051344000646","219011344069620",29.00,28.50,0,333.33,391.34,89.2,84.2,0.433,722496.4,722496.4,9565,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272408,2094042.00
06/12/2017 09:00,2,3.049,ACTIVE,212.38,343.85,59.991,1497272403,"274151322000052","219011344069620",28.35,33.80,0,333.33,380.22,87.5,82.6,0.340,989089.8,989089.8,9508,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272409,2094043.00
06/12/2017 09:00,2,2.994,ACTIVE,214.64,349.86,59.981,1497272403,"201051344000585","219011344069620",29.26,29.00,0,334.24,391.34,88.8,83.8,0.415,734634.8,734634.8,9565,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272410,2094044.00
06/12/2017 09:00,2,3.105,ACTIVE,213.74,348.66,59.981,1497272403,"201051344001230","219011344069620",29.06,31.30,0,329.13,396.45,91.5,86.3,0.424,727170.8,727170.8,9572,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272411,2094045.00
06/12/2017 09:00,2,3.027,ACTIVE,215.09,350.17,59.981,1497272403,"201051344000582","219011344069620",28.82,26.80,0,334.54,392.85,88.4,83.4,0.402,716674.5,716674.5,9554,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272412,2094046.00
06/12/2017 09:00,2,3.162,ACTIVE,213.74,349.26,60.028,1497272403,"201051344000955","219011344069620",29.14,28.80,0,334.24,391.64,93.3,88.2,0.451,735852.0,735852.0,9575,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272413,2094047.00
06/12/2017 09:00,2,2.014,ACTIVE,212.38,430.12,59.981,1497272403,"274151322000094","219011344069620",38.74,30.50,0,389.84,456.87,78.8,74.2,0.539,811817.2,811817.2,9752,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272414,2094048.00
06/12/2017 09:00,2,3.148,ACTIVE,215.54,351.67,59.975,1497272403,"201051344000579","219011344069620",28.96,28.50,0,335.74,395.25,92.3,87.1,0.429,745045.7,745045.7,9556,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272415,2094049.00
06/12/2017 09:00,2,3.133,ACTIVE,213.96,349.26,59.975,1497272403,"201051344000890","219011344069620",28.98,30.80,0,333.63,391.94,92.0,86.9,0.424,729832.9,729832.9,9567,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272416,2094050.00
06/12/2017 09:00,2,3.072,ACTIVE,214.19,349.56,59.981,1497272403,"201051344000438","219011344069620",29.36,28.30,0,334.24,392.55,91.4,86.3,0.433,732534.2,732534.2,9563,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272417,2094051.00
06/12/2017 09:00,2,3.078,ACTIVE,213.96,354.67,59.944,1497272403,"201051344000417","219011344069620",18.79,27.80,0,335.14,377.82,58.6,54.6,0.499,671635.5,671635.5,9592,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272417,2094052.00
06/12/2017 09:00,2,2.926,ACTIVE,212.16,352.27,59.975,1497272403,"274151322000083","219011344069620",28.51,31.50,0,329.43,381.42,84.4,79.5,0.336,979075.6,979075.6,9510,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272418,2094053.00
06/12/2017 09:00,2,3.225,ACTIVE,213.06,353.17,59.975,1497272403,"274151322000076","219011344069620",29.24,34.30,0,334.84,364.29,95.4,90.2,0.362,1044330.8,1044330.8,9501,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272419,2094054.00
06/12/2017 09:00,2,3.197,ACTIVE,214.64,350.17,59.981,1497272403,"201051344000868","219011344069620",28.69,25.80,0,334.24,392.85,92.9,87.8,0.433,725343.1,725343.1,9570,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272420,2094055.00
06/12/2017 09:00,2,3.139,ACTIVE,212.16,348.96,59.970,1497272403,"274151322000095","219011344069620",29.04,32.80,0,327.02,382.93,92.3,87.2,0.349,1034209.7,1034209.7,9516,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272421,2094056.00
06/12/2017 09:00,2,3.229,ACTIVE,215.32,357.98,59.970,1497272403,"201051344000988","219011344069620",18.71,24.50,0,334.84,382.03,61.2,57.2,0.513,644751.7,644751.7,9581,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272422,2094057.00
06/12/2017 09:00,2,3.086,ACTIVE,214.41,348.36,59.996,1497272403,"201051344001025","219011344069620",29.18,29.80,0,333.63,391.64,91.2,86.1,0.415,732142.3,732142.3,9576,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272423,2094058.00
06/12/2017 09:00,2,3.025,ACTIVE,215.32,351.07,59.975,1497272403,"201051344000458","219011344069620",29.10,27.30,0,334.84,391.94,89.2,84.1,0.429,737241.1,737241.1,9547,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272424,2094059.00
06/12/2017 09:00,2,3.057,ACTIVE,216.00,351.97,59.975,1497272403,"201051344000853","219011344069620",29.36,26.30,0,336.64,396.15,90.9,85.8,0.429,737977.7,737977.7,9560,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272425,2094060.00
06/12/2017 09:00,2,3.076,ACTIVE,214.19,349.86,59.970,1497272403,"201051344000685","219011344069620",28.77,28.00,0,334.24,391.34,89.7,84.6,0.442,732545.5,732545.5,9579,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272426,2094061.00
06/12/2017 09:00,2,3.020,ACTIVE,214.64,350.17,59.970,1497272403,"201051344000917","219011344069620",29.28,27.80,0,333.63,391.34,89.6,84.5,0.420,729150.7,729150.7,9564,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272427,2094062.00
06/12/2017 09:00,2,3.027,ACTIVE,214.41,349.86,59.944,1497272403,"201051344001145","219011344069620",28.94,27.50,0,334.54,391.34,88.8,83.8,0.411,737174.4,737174.4,9559,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272428,2094063.00
06/12/2017 09:00,2,3.088,ACTIVE,215.09,350.77,59.986,1497272403,"201051344000651","219011344069620",29.08,26.80,0,335.14,393.75,90.9,85.8,0.420,725659.0,725659.0,9568,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272428,2094064.00
06/12/2017 09:00,2,2.988,ACTIVE,212.16,342.65,59.975,1497272403,"274151322000088","219011344069620",28.23,31.30,0,332.73,380.22,85.5,80.6,0.314,938829.2,938829.2,9511,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272429,2094065.00
06/12/2017 09:00,2,1.969,ACTIVE,213.06,437.33,59.975,1497272403,"274151322000068","219011344069620",39.24,32.20,0,396.75,454.16,78.5,73.9,0.548,812297.4,812297.4,9767,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272430,2094066.00
06/12/2017 09:00,2,3.100,ACTIVE,214.41,348.96,59.986,1497272403,"201051344001135","219011344069620",28.90,27.50,0,334.54,391.34,90.8,85.7,0.424,721107.1,721107.1,9555,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272431,2094067.00
06/12/2017 09:00,2,3.125,ACTIVE,214.41,349.56,59.981,1497272403,"201051344000594","219011344069620",29.24,29.00,0,333.33,391.04,92.7,87.5,0.429,740023.5,740023.5,9559,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272432,2094068.00
06/12/2017 09:00,2,3.195,ACTIVE,214.87,349.86,59.954,1497272403,"201051344001203","219011344069620",29.04,29.00,0,335.14,393.75,94.0,88.8,0.446,730418.4,730418.4,9588,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272433,2094069.00
06/12/2017 09:00,2,2.982,ACTIVE,212.16,354.37,59.975,1497272403,"274151322000054","219011344069620",28.07,31.30,0,330.93,381.12,84.8,79.9,0.318,956068.5,956068.5,9495,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272434,2094070.00
06/12/2017 09:00,2,3.164,ACTIVE,215.32,349.56,59.981,1497272403,"201051344000867","219011344069620",29.06,27.80,0,333.93,391.04,93.1,88.0,0.429,724227.4,724227.4,9589,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272435,2094071.00
06/12/2017 09:00,2,3.217,ACTIVE,214.64,351.37,59.975,1497272403,"201051344001093","219011344069620",29.34,28.50,0,333.93,371.81,95.6,90.4,0.442,728959.3,728959.3,9578,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272436,2094072.00
06/12/2017 09:00,2,3.143,ACTIVE,215.09,351.37,59.970,1497272403,"201051344000900","219011344069620",29.38,25.50,0,334.54,392.25,93.5,88.3,0.438,745678.2,745678.2,9563,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272437,2094073.00
06/12/2017 09:00,2,3.057,ACTIVE,215.32,351.37,59.996,1497272403,"201051344000648","219011344069620",29.10,26.30,0,335.44,392.25,90.1,85.0,0.424,734259.6,734259.6,9556,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272438,2094074.00
06/12/2017 09:00,2,3.066,ACTIVE,215.32,350.77,60.002,1497272403,"201051344000569","219011344069620",29.22,26.50,0,335.44,391.94,90.8,85.7,0.424,747900.8,747900.8,9538,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272438,2094075.00
06/12/2017 09:00,2,3.072,ACTIVE,215.32,350.47,59.975,1497272403,"201051344000983","219011344069620",29.26,26.50,0,334.84,391.64,91.0,86.0,0.442,738446.4,738446.4,9560,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272439,2094076.00
06/12/2017 09:00,2,3.166,ACTIVE,215.32,350.17,59.970,1497272403,"201051344001158","219011344069620",28.75,27.30,0,335.14,393.15,92.2,87.0,0.429,723599.3,723599.3,9566,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272440,2094077.00
06/12/2017 09:00,2,3.104,ACTIVE,215.77,351.67,59.970,1497272403,"201051344000576","219011344069620",29.02,26.30,0,335.14,392.25,91.2,86.1,0.433,738131.8,738131.8,9561,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272441,2094078.00
06/12/2017 09:00,2,2.922,ACTIVE,212.38,347.76,59.965,1497272403,"274151322000087","219011344069620",28.53,38.80,0,333.63,379.32,84.4,79.5,0.287,929401.5,929401.5,9652,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497272442,2094079.00
06/12/2017 09:15,2,3.623,ACTIVE,215.77,353.17,59.981,1497273304,"201051344000645","219011344069620",28.75,28.30,0,337.84,378.12,105.5,99.9,0.486,737118.5,737118.5,9550,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273305,2094080.00
06/12/2017 09:15,2,3.432,ACTIVE,212.61,348.06,59.970,1497273304,"274151322000085","219011344069620",27.73,33.30,0,334.54,369.40,96.4,91.1,0.367,952138.1,952138.1,9504,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273306,2094081.00
06/12/2017 09:15,2,3.637,ACTIVE,215.32,353.17,59.965,1497273304,"201051344000633","219011344069620",28.77,29.80,0,335.44,379.62,106.0,100.4,0.513,723743.1,723743.1,9592,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273306,2094082.00
06/12/2017 09:15,2,3.592,ACTIVE,215.77,352.27,59.975,1497273304,"201051344000469","219011344069620",29.58,26.30,0,334.54,383.83,107.7,102.0,0.517,726881.8,726881.8,9566,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273307,2094083.00
06/12/2017 09:15,2,3.568,ACTIVE,214.19,352.27,59.975,1497273304,"201051344000646","219011344069620",28.55,31.30,0,333.93,377.52,103.2,97.7,0.491,722519.2,722519.2,9566,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273308,2094084.00
06/12/2017 09:15,2,3.498,ACTIVE,212.16,352.87,59.965,1497273304,"274151322000052","219011344069620",28.61,37.50,0,333.93,374.51,101.3,95.8,0.384,989112.2,989112.2,9509,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273309,2094085.00
06/12/2017 09:15,2,3.516,ALERT,215.32,350.77,59.975,1497273304,"201051344000585","219011344069620",28.94,31.30,0,294.86,390.74,103.1,97.6,0.486,734657.4,734657.4,9566,0,0,0,L,1122011218,0,122.91,122.68,0002,26,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273311,2094086.00
06/12/2017 09:15,2,3.629,ACTIVE,214.19,349.56,59.970,1497273304,"201051344001230","219011344069620",28.73,32.80,0,333.63,374.81,105.6,100.0,0.486,727194.2,727194.2,9573,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273312,2094087.00
06/12/2017 09:15,2,3.527,ACTIVE,215.09,351.67,59.996,1497273304,"201051344000582","219011344069620",28.67,28.00,0,334.24,375.11,102.5,97.0,0.473,716697.1,716697.1,9555,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273313,2094088.00
06/12/2017 09:15,2,3.676,ACTIVE,214.19,348.96,59.954,1497273304,"201051344000955","219011344069620",28.78,30.30,0,333.63,375.11,107.2,101.5,0.499,735875.8,735875.8,9576,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273314,2094089.00
06/12/2017 09:15,2,2.266,ACTIVE,212.38,424.11,59.970,1497273304,"274151322000094","219011344069620",39.48,35.40,0,397.35,455.37,90.3,85.2,0.358,811837.3,811837.3,9753,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273315,2094090.00
06/12/2017 09:15,2,3.609,ACTIVE,215.54,352.57,59.965,1497273304,"201051344000579","219011344069620",29.14,30.50,0,336.04,382.93,106.6,100.9,0.504,745069.3,745069.3,9557,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273316,2094091.00
06/12/2017 09:15,2,3.627,ACTIVE,214.19,348.96,59.970,1497273304,"201051344000890","219011344069620",28.86,33.00,0,333.33,376.01,106.0,100.4,0.486,729856.3,729856.3,9568,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273317,2094092.00
06/12/2017 09:15,2,3.586,ACTIVE,214.64,352.57,59.959,1497273304,"201051344000438","219011344069620",29.02,30.50,0,334.54,376.92,105.4,99.8,0.499,732557.5,732557.5,9564,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273318,2094093.00
06/12/2017 09:15,2,3.551,ACTIVE,214.41,357.08,59.965,1497273304,"201051344000417","219011344069620",18.81,29.80,0,333.93,383.53,67.7,63.4,0.583,671650.3,671650.3,9593,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273319,2094094.00
06/12/2017 09:15,2,3.359,ACTIVE,212.38,356.78,59.981,1497273304,"274151322000083","219011344069620",28.75,35.20,0,333.93,368.80,97.8,92.5,0.402,979097.1,979097.1,9511,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273319,2094095.00
06/12/2017 09:15,2,3.729,ACTIVE,213.06,359.18,59.959,1497273304,"274151322000076","219011344069620",29.14,37.50,0,334.24,371.81,110.0,104.3,0.438,1044355.2,1044355.2,9502,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273320,2094096.00
06/12/2017 09:15,2,3.645,ACTIVE,214.87,351.97,59.965,1497273304,"201051344000868","219011344069620",29.10,28.00,0,334.24,379.32,107.5,101.8,0.504,725366.8,725366.8,9571,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273321,2094097.00
06/12/2017 09:15,2,3.643,ACTIVE,212.16,343.55,59.949,1497273304,"274151322000095","219011344069620",28.98,36.00,0,334.24,375.11,106.9,101.2,0.407,1034233.3,1034233.3,9517,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273322,2094098.00
06/12/2017 09:15,2,3.707,ACTIVE,215.77,360.38,59.970,1497273304,"201051344000988","219011344069620",18.92,25.30,0,335.74,388.94,71.0,66.6,0.601,644767.2,644767.2,9582,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273323,2094099.00
06/12/2017 09:15,2,3.613,ACTIVE,214.87,351.37,59.954,1497273304,"201051344001025","219011344069620",28.96,31.50,0,315.90,399.76,106.0,100.4,0.486,732165.6,732165.6,9577,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273324,2094100.00
06/12/2017 09:15,2,3.531,ACTIVE,215.77,351.67,59.970,1497273304,"201051344000458","219011344069620",29.08,28.80,0,336.94,377.22,104.0,98.5,0.499,737263.9,737263.9,9548,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273325,2094101.00
06/12/2017 09:15,2,3.553,ACTIVE,216.22,353.47,59.944,1497273304,"201051344000853","219011344069620",29.34,27.80,0,339.04,381.42,105.5,100.0,0.499,738000.9,738000.9,9561,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273326,2094102.00
06/12/2017 09:15,2,3.545,ACTIVE,214.41,351.07,59.970,1497273304,"201051344000685","219011344069620",28.92,30.00,0,334.24,374.51,103.9,98.4,0.508,732568.4,732568.4,9580,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273327,2094103.00
06/12/2017 09:15,2,3.533,ACTIVE,214.87,351.37,59.959,1497273304,"201051344000917","219011344069620",29.08,30.00,0,333.63,376.01,104.0,98.5,0.486,729173.6,729173.6,9565,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273327,2094104.00
06/12/2017 09:15,2,3.490,ACTIVE,214.41,350.77,59.965,1497273304,"201051344001145","219011344069620",29.16,29.50,0,335.14,375.11,103.2,97.6,0.477,737197.0,737197.0,9560,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273328,2094105.00
06/12/2017 09:15,2,3.578,ACTIVE,214.87,350.77,59.965,1497273304,"201051344000651","219011344069620",29.08,28.80,0,334.54,375.41,105.3,99.8,0.486,725682.2,725682.2,9569,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273329,2094106.00
06/12/2017 09:15,2,3.479,ACTIVE,211.70,351.37,59.954,1497273304,"274151322000088","219011344069620",28.07,34.30,0,334.24,374.51,98.8,93.5,0.376,938851.0,938851.0,9512,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273330,2094107.00
06/12/2017 09:15,2,2.318,ACTIVE,212.83,422.90,59.959,1497273304,"274151322000068","219011344069620",39.14,37.30,0,395.85,454.46,92.3,87.2,0.349,812317.5,812317.5,9768,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273331,2094108.00
06/12/2017 09:15,2,3.570,ACTIVE,214.64,350.17,59.965,1497273304,"201051344001135","219011344069620",28.98,29.00,0,334.84,376.01,104.8,99.3,0.491,721130.2,721130.2,9556,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273332,2094109.00
06/12/2017 09:15,2,3.660,ACTIVE,214.41,349.86,59.965,1497273304,"201051344000594","219011344069620",28.75,31.80,0,333.33,378.42,106.6,100.9,0.499,740047.1,740047.1,9560,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273333,2094110.00
06/12/2017 09:15,2,3.633,ALERT,215.09,351.37,59.954,1497273304,"201051344001203","219011344069620",29.36,31.00,0,301.47,393.15,108.0,102.3,0.508,730442.2,730442.2,9589,0,0,0,L,1122011218,0,123.59,122.23,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273335,2094111.00
06/12/2017 09:15,2,3.438,ACTIVE,212.38,355.28,59.949,1497273304,"274151322000054","219011344069620",27.99,34.30,0,333.33,375.11,97.4,92.1,0.371,956090.0,956090.0,9496,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273336,2094112.00
06/12/2017 09:15,2,3.658,ACTIVE,215.09,350.77,59.954,1497273304,"201051344000867","219011344069620",28.94,29.50,0,334.54,376.01,107.3,101.6,0.491,724251.1,724251.1,9590,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273337,2094113.00
