ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 09:15,2,3.723,ALERT,214.87,351.97,59.965,1497273304,"201051344001093","219011344069620",29.04,31.00,0,301.47,392.55,109.5,103.7,0.504,728983.5,728983.5,9579,0,0,0,L,1122011218,0,122.91,122.23,0002,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273339,2094114.00
06/12/2017 09:15,2,3.682,ACTIVE,215.32,352.57,59.959,1497273304,"201051344000900","219011344069620",29.00,26.50,0,334.84,378.12,108.1,102.4,0.499,745702.1,745702.1,9564,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273339,2094115.00
06/12/2017 09:15,2,3.549,ACTIVE,215.32,351.97,59.959,1497273304,"201051344000648","219011344069620",29.06,27.00,0,336.34,378.42,104.5,98.9,0.491,734282.7,734282.7,9557,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273340,2094116.00
06/12/2017 09:15,2,3.584,ACTIVE,215.54,351.97,59.986,1497273304,"201051344000569","219011344069620",29.06,28.00,0,334.54,381.12,105.5,99.9,0.499,747924.0,747924.0,9539,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273341,2094117.00
06/12/2017 09:15,2,3.523,ACTIVE,215.54,352.27,59.959,1497273304,"201051344000983","219011344069620",29.52,28.30,0,335.44,376.62,105.4,99.8,0.508,738469.6,738469.6,9561,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273342,2094118.00
06/12/2017 09:15,2,3.629,ACTIVE,215.54,352.57,59.959,1497273304,"201051344001158","219011344069620",28.92,28.50,0,335.14,383.53,106.4,100.7,0.504,723622.8,723622.8,9567,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273343,2094119.00
06/12/2017 09:15,2,3.586,ACTIVE,215.54,352.87,59.954,1497273304,"201051344000576","219011344069620",29.08,27.00,0,337.54,382.03,105.7,100.1,0.499,738155.1,738155.1,9562,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273344,2094120.00
06/12/2017 09:15,2,3.414,ACTIVE,212.61,352.27,59.965,1497273304,"274151322000087","219011344069620",28.31,44.00,0,333.93,369.10,97.8,92.4,0.354,929423.1,929423.1,9653,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497273345,2094121.00
06/12/2017 09:30,2,4.156,ACTIVE,216.45,354.97,59.965,1497274203,"201051344000645","219011344069620",28.61,28.80,0,337.84,382.93,120.4,114.3,0.552,737145.2,737145.2,9551,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274204,2094122.00
06/12/2017 09:30,2,3.900,ACTIVE,212.38,354.07,59.959,1497274203,"274151322000085","219011344069620",27.73,35.00,0,333.93,368.80,109.5,103.8,0.415,952162.4,952162.4,9505,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274205,2094123.00
06/12/2017 09:30,2,4.094,ACTIVE,215.54,354.97,59.959,1497274203,"201051344000633","219011344069620",29.12,31.30,0,336.94,381.73,120.9,114.8,0.583,723769.9,723769.9,9593,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274206,2094124.00
06/12/2017 09:30,2,4.176,ACTIVE,216.45,354.97,59.970,1497274203,"201051344000469","219011344069620",29.08,26.80,0,336.94,382.03,123.0,116.8,0.588,726909.1,726909.1,9567,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274207,2094125.00
06/12/2017 09:30,2,4.041,ACTIVE,214.41,353.17,59.975,1497274203,"201051344000646","219011344069620",28.90,32.60,0,333.33,379.02,118.3,112.3,0.570,722545.4,722545.4,9567,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274208,2094126.00
06/12/2017 09:30,2,4.025,ACTIVE,212.16,355.28,59.965,1497274203,"274151322000052","219011344069620",28.35,40.00,0,333.63,370.90,115.6,109.6,0.460,989137.8,989137.8,9510,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274209,2094127.00
06/12/2017 09:30,2,4.057,ACTIVE,215.77,354.07,59.970,1497274203,"201051344000585","219011344069620",28.88,32.00,0,334.24,379.02,118.7,112.6,0.561,734683.6,734683.6,9568,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274209,2094128.00
06/12/2017 09:30,2,4.102,ACTIVE,214.41,351.97,59.938,1497274203,"201051344001230","219011344069620",28.98,34.50,0,333.63,379.02,120.5,114.3,0.561,727220.9,727220.9,9574,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274210,2094129.00
06/12/2017 09:30,2,4.000,ACTIVE,215.54,354.37,59.959,1497274203,"201051344000582","219011344069620",28.92,29.80,0,333.63,380.22,117.1,111.1,0.544,716723.0,716723.0,9556,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274211,2094130.00
06/12/2017 09:30,2,4.145,ACTIVE,214.64,352.87,59.959,1497274203,"201051344000955","219011344069620",29.04,32.40,0,333.63,379.32,121.9,115.8,0.583,735902.8,735902.8,9577,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274212,2094131.00
06/12/2017 09:30,2,2.609,ACTIVE,212.61,421.40,59.965,1497274203,"274151322000094","219011344069620",39.70,38.40,0,399.16,448.45,104.9,99.3,0.402,811860.4,811860.4,9754,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274213,2094132.00
06/12/2017 09:30,2,4.131,ACTIVE,216.22,354.67,59.970,1497274203,"201051344000579","219011344069620",29.02,31.80,0,337.24,383.83,121.4,115.3,0.570,745096.2,745096.2,9558,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274214,2094133.00
06/12/2017 09:30,2,4.137,ACTIVE,214.64,352.27,59.959,1497274203,"201051344000890","219011344069620",28.80,35.40,0,333.93,379.62,120.8,114.6,0.557,729883.1,729883.1,9569,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274215,2094134.00
06/12/2017 09:30,2,4.094,ACTIVE,215.09,353.17,59.970,1497274203,"201051344000438","219011344069620",29.00,31.80,0,334.54,380.52,120.2,114.1,0.570,732584.1,732584.1,9565,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274216,2094135.00
06/12/2017 09:30,2,4.049,ACTIVE,214.64,358.28,59.965,1497274203,"201051344000417","219011344069620",18.81,31.50,0,333.33,390.14,77.1,72.5,0.658,671667.2,671667.2,9594,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274217,2094136.00
06/12/2017 09:30,2,3.912,ACTIVE,212.16,350.47,59.965,1497274203,"274151322000083","219011344069620",28.39,37.50,0,333.93,369.40,112.5,106.6,0.451,979121.9,979121.9,9512,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274218,2094137.00
06/12/2017 09:30,2,4.258,ACTIVE,213.06,360.08,59.965,1497274203,"274151322000076","219011344069620",29.08,40.00,0,333.63,371.81,125.3,119.1,0.486,1044383.0,1044383.0,9503,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274218,2094138.00
06/12/2017 09:30,2,4.152,ACTIVE,215.09,353.47,59.949,1497274203,"201051344000868","219011344069620",29.12,28.00,0,333.63,380.82,122.6,116.4,0.561,725394.0,725394.0,9572,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274219,2094139.00
06/12/2017 09:30,2,4.146,ACTIVE,212.16,359.48,59.970,1497274203,"274151322000095","219011344069620",29.08,38.60,0,333.93,371.51,122.1,115.9,0.460,1034260.3,1034260.3,9518,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274220,2094140.00
06/12/2017 09:30,2,4.246,ACTIVE,216.22,351.97,59.970,1497274203,"201051344000988","219011344069620",18.71,26.00,0,335.44,398.26,80.5,75.7,0.380,644784.8,644784.8,9583,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274221,2094141.00
06/12/2017 09:30,2,4.074,ACTIVE,215.09,353.17,59.981,1497274203,"201051344001025","219011344069620",29.20,33.00,0,334.24,379.92,120.5,114.4,0.552,732192.3,732192.3,9578,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274222,2094142.00
06/12/2017 09:30,2,4.010,ACTIVE,216.22,353.17,59.970,1497274203,"201051344000458","219011344069620",29.24,29.80,0,337.84,382.63,118.7,112.7,0.570,737290.2,737290.2,9549,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274223,2094143.00
06/12/2017 09:30,2,4.082,ACTIVE,216.67,354.97,59.975,1497274203,"201051344000853","219011344069620",29.06,28.50,0,337.84,384.43,120.2,114.1,0.566,738027.6,738027.6,9562,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274224,2094144.00
06/12/2017 09:30,2,4.064,ACTIVE,214.64,353.17,59.970,1497274203,"201051344000685","219011344069620",28.78,31.00,0,333.63,379.32,118.5,112.5,0.583,732594.7,732594.7,9581,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274225,2094145.00
06/12/2017 09:30,2,4.004,ACTIVE,215.54,353.77,59.965,1497274203,"201051344000917","219011344069620",29.20,31.30,0,333.63,379.62,118.4,112.4,0.552,729199.8,729199.8,9566,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274226,2094146.00
06/12/2017 09:30,2,4.006,ACTIVE,214.87,352.27,59.975,1497274203,"201051344001145","219011344069620",29.02,30.50,0,334.84,378.72,117.7,111.7,0.548,737223.1,737223.1,9561,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274227,2094147.00
06/12/2017 09:30,2,4.102,ACTIVE,215.54,352.87,59.975,1497274203,"201051344000651","219011344069620",28.88,29.80,0,334.84,381.12,120.0,113.9,0.557,725708.8,725708.8,9570,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274228,2094148.00
06/12/2017 09:30,2,3.938,ACTIVE,212.16,357.38,59.970,1497274203,"274151322000088","219011344069620",28.23,36.50,0,333.63,370.00,112.6,106.7,0.429,938875.9,938875.9,9513,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274229,2094149.00
06/12/2017 09:30,2,2.600,ACTIVE,213.06,432.22,59.981,1497274203,"274151322000068","219011344069620",39.80,39.80,0,395.85,450.56,103.3,97.8,0.393,812340.5,812340.5,9769,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274229,2094150.00
06/12/2017 09:30,2,4.094,ACTIVE,215.09,352.87,59.975,1497274203,"201051344001135","219011344069620",28.78,30.30,0,333.93,379.02,119.4,113.3,0.557,721156.6,721156.6,9557,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274230,2094151.00
06/12/2017 09:30,2,4.164,ACTIVE,214.87,352.57,59.975,1497274203,"201051344000594","219011344069620",28.71,33.50,0,332.43,380.22,121.0,114.9,0.566,740074.0,740074.0,9561,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274231,2094152.00
06/12/2017 09:30,2,4.191,ACTIVE,215.77,353.77,59.965,1497274203,"201051344001203","219011344069620",28.86,32.40,0,336.34,382.33,122.5,116.3,0.575,730469.5,730469.5,9591,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274232,2094153.00
06/12/2017 09:30,2,3.963,ACTIVE,212.38,344.76,59.959,1497274203,"274151322000054","219011344069620",27.73,36.00,0,333.63,370.30,111.2,105.4,0.424,956114.7,956114.7,9497,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274233,2094154.00
06/12/2017 09:30,2,4.182,ACTIVE,215.77,353.17,59.975,1497274203,"201051344000867","219011344069620",28.65,30.30,0,334.54,380.52,121.3,115.2,0.557,724278.2,724278.2,9591,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274234,2094155.00
06/12/2017 09:30,2,4.160,ACTIVE,215.54,355.28,59.970,1497274203,"201051344001093","219011344069620",29.30,32.20,0,334.24,381.42,123.4,117.2,0.570,729011.0,729011.0,9581,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274235,2094156.00
06/12/2017 09:30,2,4.135,ACTIVE,215.77,354.67,59.986,1497274203,"201051344000900","219011344069620",29.36,27.80,0,334.84,384.43,123.0,116.8,0.566,745729.4,745729.4,9565,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274236,2094157.00
06/12/2017 09:30,2,4.066,ACTIVE,215.77,353.77,59.970,1497274203,"201051344000648","219011344069620",28.82,28.00,0,337.54,381.12,118.7,112.6,0.566,734309.0,734309.0,9558,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274237,2094158.00
06/12/2017 09:30,2,4.086,ACTIVE,216.00,354.07,59.981,1497274203,"201051344000569","219011344069620",29.04,29.00,0,335.44,381.42,120.3,114.2,0.566,747950.6,747950.6,9540,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274238,2094159.00
06/12/2017 09:30,2,4.068,ACTIVE,216.22,354.37,60.002,1497274203,"201051344000983","219011344069620",29.16,28.50,0,336.94,382.93,120.1,114.0,0.575,738496.3,738496.3,9562,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274239,2094160.00
06/12/2017 09:30,2,4.137,ACTIVE,216.00,353.47,59.986,1497274203,"201051344001158","219011344069620",28.80,29.80,0,336.64,383.23,120.6,114.4,0.570,723649.6,723649.6,9568,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274239,2094161.00
06/12/2017 09:30,2,4.072,ACTIVE,216.45,355.88,59.981,1497274203,"201051344000576","219011344069620",29.18,28.00,0,337.54,384.43,120.3,114.2,0.561,738181.8,738181.8,9563,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274240,2094162.00
06/12/2017 09:30,2,3.871,ACTIVE,212.61,346.26,59.981,1497274203,"274151322000087","219011344069620",28.47,47.80,0,333.63,368.20,111.7,105.9,0.411,929447.8,929447.8,9654,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497274241,2094163.00
06/12/2017 09:45,2,4.580,ALERT,216.45,356.18,59.991,1497275103,"201051344000645","219011344069620",28.71,29.50,0,301.77,393.15,133.2,126.6,0.605,737175.3,737175.3,9552,0,0,0,L,1122011218,0,123.36,123.59,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275105,2094164.00
06/12/2017 09:45,2,4.393,ACTIVE,212.83,354.97,59.975,1497275103,"274151322000085","219011344069620",27.31,36.80,0,322.21,372.71,121.5,115.3,0.468,952189.9,952189.9,9506,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275106,2094165.00
06/12/2017 09:45,2,4.578,ACTIVE,216.00,357.08,59.991,1497275103,"201051344000633","219011344069620",28.73,32.60,0,327.92,388.64,133.2,126.6,0.632,723800.1,723800.1,9594,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275107,2094166.00
06/12/2017 09:45,2,4.662,ACTIVE,216.67,357.08,59.991,1497275103,"201051344000469","219011344069620",28.77,28.00,0,327.92,389.54,135.8,129.2,0.650,726939.9,726939.9,9568,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275108,2094167.00
06/12/2017 09:45,2,4.500,ACTIVE,214.87,355.88,59.975,1497275103,"201051344000646","219011344069620",28.82,34.00,0,322.51,386.23,131.3,124.9,0.628,722575.1,722575.1,9568,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275108,2094168.00
06/12/2017 09:45,2,4.496,ACTIVE,212.61,350.47,59.986,1497275103,"274151322000052","219011344069620",28.21,42.00,0,321.91,373.61,128.5,122.1,0.508,989166.8,989166.8,9511,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275109,2094169.00
06/12/2017 09:45,2,4.498,ACTIVE,215.77,356.18,59.991,1497275103,"201051344000585","219011344069620",28.86,33.30,0,326.42,386.53,131.4,124.9,0.614,734713.3,734713.3,9569,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275110,2094170.00
06/12/2017 09:45,2,4.586,ACTIVE,214.64,353.77,59.996,1497275103,"201051344001230","219011344069620",28.75,35.40,0,322.81,386.23,133.5,126.9,0.632,727251.0,727251.0,9575,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275111,2094171.00
06/12/2017 09:45,2,4.475,ACTIVE,215.77,355.28,59.959,1497275103,"201051344000582","219011344069620",28.75,30.80,0,326.42,386.53,130.2,123.8,0.601,716752.4,716752.4,9557,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275112,2094172.00
06/12/2017 09:45,2,4.627,ACTIVE,214.64,354.07,59.949,1497275103,"201051344000955","219011344069620",28.77,32.60,0,322.21,386.23,134.9,128.3,0.645,735933.4,735933.4,9578,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275113,2094173.00
06/12/2017 09:45,2,2.891,ACTIVE,212.61,427.71,59.991,1497275103,"274151322000094","219011344069620",39.52,39.50,0,396.15,448.75,115.6,109.7,0.455,811886.8,811886.8,9755,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275114,2094174.00
06/12/2017 09:45,2,4.566,ACTIVE,216.67,356.78,59.986,1497275103,"201051344000579","219011344069620",28.92,32.60,0,328.82,388.64,133.8,127.2,0.623,745126.5,745126.5,9559,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275115,2094175.00
06/12/2017 09:45,2,4.629,ACTIVE,214.64,354.07,59.991,1497275103,"201051344000890","219011344069620",28.43,36.30,0,322.21,386.23,133.2,126.7,0.614,729913.3,729913.3,9570,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275116,2094176.00
06/12/2017 09:45,2,4.568,ACTIVE,215.32,355.28,60.007,1497275103,"201051344000438","219011344069620",28.75,33.30,0,326.12,386.23,133.0,126.4,0.632,732614.2,732614.2,9566,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275117,2094177.00
06/12/2017 09:45,2,4.510,ACTIVE,214.87,349.56,59.991,1497275103,"201051344000417","219011344069620",18.69,34.80,0,324.02,392.55,85.5,80.6,0.407,671686.3,671686.3,9595,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275118,2094178.00
06/12/2017 09:45,2,4.410,ACTIVE,212.38,343.85,59.981,1497275103,"274151322000083","219011344069620",28.03,40.20,0,321.91,373.01,125.0,118.8,0.499,979150.1,979150.1,9513,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275119,2094179.00
06/12/2017 09:45,2,4.744,ACTIVE,213.29,358.88,59.991,1497275103,"274151322000076","219011344069620",28.90,42.80,0,321.31,376.01,138.9,132.1,0.539,1044414.4,1044414.4,9504,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275120,2094180.00
06/12/2017 09:45,2,4.641,ACTIVE,215.54,354.67,59.996,1497275103,"201051344000868","219011344069620",28.77,29.00,0,323.11,387.74,135.1,128.5,0.623,725424.7,725424.7,9573,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275121,2094181.00
06/12/2017 09:45,2,4.674,ACTIVE,212.61,353.17,59.965,1497275103,"274151322000095","219011344069620",28.61,40.40,0,321.01,377.22,135.4,128.7,0.526,1034290.9,1034290.9,9519,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275122,2094182.00
06/12/2017 09:45,2,4.684,ACTIVE,216.45,353.17,59.981,1497275103,"201051344000988","219011344069620",18.65,28.80,0,327.02,375.41,88.5,83.5,0.415,644804.8,644804.8,9584,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275123,2094183.00
06/12/2017 09:45,2,4.611,ACTIVE,215.54,355.28,59.944,1497275103,"201051344001025","219011344069620",28.65,34.50,0,327.02,386.53,133.7,127.2,0.614,732222.6,732222.6,9579,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275124,2094184.00
06/12/2017 09:45,2,4.553,ACTIVE,216.67,355.28,59.981,1497275103,"201051344000458","219011344069620",28.45,30.50,0,329.43,388.04,131.1,124.6,0.632,737320.0,737320.0,9550,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275124,2094185.00
06/12/2017 09:45,2,4.578,ACTIVE,216.90,358.88,59.996,1497275103,"201051344000853","219011344069620",28.71,29.30,0,317.70,401.56,133.0,126.4,0.628,738057.8,738057.8,9563,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275125,2094186.00
06/12/2017 09:45,2,4.521,ACTIVE,214.87,354.37,59.991,1497275103,"201051344000685","219011344069620",28.77,32.20,0,323.72,385.63,131.8,125.3,0.645,732624.5,732624.5,9582,0,0,0,L,1122011218,0,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275126,2094187.00
06/12/2017 09:45,2,4.477,ACTIVE,215.54,355.58,59.991,1497275103,"201051344000917","219011344069620",28.96,32.20,0,326.12,386.53,131.2,124.7,0.619,729229.6,729229.6,9567,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275127,2094188.00
06/12/2017 09:45,2,4.447,ACTIVE,214.64,353.77,59.996,1497275103,"201051344001145","219011344069620",28.94,32.40,0,326.72,385.63,130.3,123.9,0.601,737252.6,737252.6,9562,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275128,2094189.00
06/12/2017 09:45,2,4.594,ACTIVE,215.77,355.58,59.981,1497275103,"201051344000651","219011344069620",28.55,31.30,0,327.62,387.44,132.8,126.2,0.619,725738.9,725738.9,9571,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275129,2094190.00
06/12/2017 09:45,2,4.436,ACTIVE,212.38,363.09,59.991,1497275103,"274151322000088","219011344069620",27.85,38.20,0,321.61,373.31,125.0,118.8,0.477,938904.2,938904.2,9514,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275130,2094191.00
06/12/2017 09:45,2,3.020,ACTIVE,213.29,412.38,59.991,1497275103,"274151322000068","219011344069620",37.83,41.80,0,394.05,449.35,116.1,110.1,0.446,812366.7,812366.7,9770,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275131,2094192.00
06/12/2017 09:45,2,4.549,ACTIVE,215.09,354.07,59.986,1497275103,"201051344001135","219011344069620",28.67,31.80,0,322.81,386.53,132.2,125.6,0.619,721186.6,721186.6,9558,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275132,2094193.00
06/12/2017 09:45,2,4.596,ACTIVE,215.32,355.28,59.991,1497275103,"201051344000594","219011344069620",28.77,35.20,0,322.51,386.83,133.9,127.3,0.623,740104.4,740104.4,9562,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275133,2094194.00
06/12/2017 09:45,2,4.637,ACTIVE,215.54,354.37,59.986,1497275103,"201051344001203","219011344069620",28.86,34.00,0,327.32,386.83,135.6,128.9,0.645,730500.3,730500.3,9592,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275134,2094195.00
06/12/2017 09:45,2,4.438,ACTIVE,212.61,351.07,59.981,1497275103,"274151322000054","219011344069620",27.47,38.00,0,321.61,374.51,123.5,117.2,0.468,956142.6,956142.6,9498,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275135,2094196.00
06/12/2017 09:45,2,4.650,ACTIVE,216.00,355.58,59.986,1497275103,"201051344000867","219011344069620",28.57,31.50,0,327.62,386.83,134.6,128.0,0.614,724308.8,724308.8,9592,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275135,2094197.00
06/12/2017 09:45,2,4.670,ACTIVE,215.77,356.18,59.996,1497275103,"201051344001093","219011344069620",28.84,33.30,0,326.12,389.24,136.5,129.8,0.623,729042.1,729042.1,9582,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275136,2094198.00
06/12/2017 09:45,2,4.631,ACTIVE,216.22,356.78,59.981,1497275103,"201051344000900","219011344069620",29.02,28.50,0,328.22,389.24,136.2,129.5,0.632,745760.4,745760.4,9566,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275137,2094199.00
06/12/2017 09:45,2,4.496,ACTIVE,216.22,356.48,59.986,1497275103,"201051344000648","219011344069620",28.82,29.80,0,326.72,392.55,131.3,124.9,0.619,734338.8,734338.8,9559,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275138,2094200.00
06/12/2017 09:45,2,4.533,ALERT,216.67,357.38,59.986,1497275103,"201051344000569","219011344069620",29.00,30.00,0,302.98,398.86,133.2,126.7,0.628,747980.8,747980.8,9541,0,0,0,L,1122011218,0,122.91,123.81,0002,24,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275140,2094201.00
06/12/2017 09:45,2,4.490,ACTIVE,216.45,355.88,59.975,1497275103,"201051344000983","219011344069620",29.24,29.80,0,328.52,387.44,133.0,126.4,0.636,738526.5,738526.5,9563,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275141,2094202.00
06/12/2017 09:45,2,4.643,ACTIVE,216.67,357.08,59.991,1497275103,"201051344001158","219011344069620",28.31,31.30,0,328.22,388.34,133.1,126.5,0.605,723679.9,723679.9,9569,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275142,2094203.00
06/12/2017 09:45,2,4.584,ACTIVE,216.67,356.18,59.996,1497275103,"201051344000576","219011344069620",28.71,29.00,0,319.81,398.56,133.2,126.7,0.623,738212.1,738212.1,9564,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275143,2094204.00
06/12/2017 09:45,2,4.363,ACTIVE,212.61,360.99,59.986,1497275103,"274151322000087","219011344069620",28.09,51.00,0,321.01,370.90,124.2,117.9,0.464,929475.9,929475.9,9655,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497275144,2094205.00
06/12/2017 10:00,2,5.010,ACTIVE,216.90,357.98,59.986,1497276003,"201051344000645","219011344069620",28.49,31.30,0,334.24,393.15,144.6,137.6,0.663,737208.3,737208.3,9554,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276004,2094206.00
06/12/2017 10:00,2,4.828,ACTIVE,213.29,363.09,60.002,1497276003,"274151322000085","219011344069620",26.88,38.40,0,332.73,373.91,131.4,124.9,0.504,952219.9,952219.9,9507,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276005,2094207.00
06/12/2017 10:00,2,5.043,ACTIVE,216.67,357.98,59.996,1497276003,"201051344000633","219011344069620",28.39,34.00,0,337.24,392.55,144.8,137.9,0.689,723833.2,723833.2,9595,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276006,2094208.00
06/12/2017 10:00,2,5.080,ACTIVE,217.35,359.78,59.991,1497276003,"201051344000469","219011344069620",28.75,29.30,0,315.90,422.90,147.9,140.9,0.703,726973.6,726973.6,9569,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276007,2094209.00
06/12/2017 10:00,2,4.936,ACTIVE,215.09,356.18,59.986,1497276003,"201051344000646","219011344069620",28.63,35.20,0,332.43,387.14,143.1,136.2,0.681,722607.6,722607.6,9569,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276008,2094210.00
06/12/2017 10:00,2,4.879,ACTIVE,213.06,348.66,59.991,1497276003,"274151322000052","219011344069620",28.13,43.80,0,332.43,376.01,139.0,132.2,0.548,989198.5,989198.5,9512,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276009,2094211.00
06/12/2017 10:00,2,4.875,ACTIVE,216.22,356.48,59.996,1497276003,"201051344000585","219011344069620",29.02,34.50,0,326.42,392.25,143.4,136.5,0.667,734745.9,734745.9,9570,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276010,2094212.00
06/12/2017 10:00,2,4.996,ACTIVE,214.87,354.67,59.996,1497276003,"201051344001230","219011344069620",28.65,37.80,0,332.73,386.53,144.9,138.0,0.681,727284.0,727284.0,9576,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276011,2094213.00
06/12/2017 10:00,2,4.938,ACTIVE,216.45,359.48,59.996,1497276003,"201051344000582","219011344069620",28.37,31.80,0,337.24,391.34,141.8,134.9,0.658,716784.6,716784.6,9558,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276012,2094214.00
06/12/2017 10:00,2,5.049,ACTIVE,215.32,355.58,60.002,1497276003,"201051344000955","219011344069620",28.53,34.30,0,331.23,387.14,145.9,138.9,0.694,735966.7,735966.7,9579,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276013,2094215.00
06/12/2017 10:00,2,3.213,ACTIVE,212.83,428.01,59.981,1497276003,"274151322000094","219011344069620",39.18,41.50,0,393.15,449.95,128.1,121.7,0.491,811915.6,811915.6,9756,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276013,2094216.00
06/12/2017 10:00,2,5.068,ACTIVE,217.13,357.38,59.975,1497276003,"201051344000579","219011344069620",28.31,34.80,0,338.44,392.55,145.3,138.3,0.685,745159.7,745159.7,9560,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276014,2094217.00
06/12/2017 10:00,2,5.047,ACTIVE,215.32,354.97,60.039,1497276003,"201051344000890","219011344069620",28.31,38.40,0,333.33,387.14,144.8,137.8,0.672,729946.3,729946.3,9571,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276015,2094218.00
06/12/2017 10:00,2,4.943,ACTIVE,215.77,357.38,60.007,1497276003,"201051344000438","219011344069620",28.78,34.30,0,333.93,390.44,144.2,137.3,0.685,732647.2,732647.2,9567,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276016,2094219.00
06/12/2017 10:00,2,4.994,ACTIVE,215.54,351.67,59.981,1497276003,"201051344000417","219011344069620",18.31,36.30,0,334.24,372.41,92.7,87.5,0.442,671707.3,671707.3,9596,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276017,2094220.00
06/12/2017 10:00,2,4.820,ACTIVE,212.61,361.59,59.996,1497276003,"274151322000083","219011344069620",27.87,42.30,0,332.73,375.11,136.0,129.4,0.548,979181.1,979181.1,9514,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276018,2094221.00
06/12/2017 10:00,2,5.180,ACTIVE,213.51,362.79,59.986,1497276003,"274151322000076","219011344069620",28.65,45.30,0,333.03,378.12,150.0,142.9,0.579,1044448.7,1044448.7,9505,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276019,2094222.00
06/12/2017 10:00,2,5.178,ACTIVE,216.00,357.68,59.975,1497276003,"201051344000868","219011344069620",27.99,29.80,0,337.24,391.64,146.8,139.7,0.676,725458.3,725458.3,9574,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276020,2094223.00
06/12/2017 10:00,2,5.094,ACTIVE,212.61,367.00,59.986,1497276003,"274151322000095","219011344069620",28.47,43.40,0,332.73,377.52,146.6,139.6,0.561,1034324.4,1034324.4,9520,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276021,2094224.00
06/12/2017 10:00,2,5.113,ACTIVE,217.13,354.37,59.996,1497276003,"201051344000988","219011344069620",18.49,30.50,0,338.44,377.82,95.8,90.6,0.455,644826.6,644826.6,9585,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276022,2094225.00
06/12/2017 10:00,2,5.039,ACTIVE,216.00,355.58,60.028,1497276003,"201051344001025","219011344069620",28.51,35.60,0,333.33,388.34,145.5,138.5,0.663,732255.8,732255.8,9580,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276022,2094226.00
06/12/2017 10:00,2,4.924,ACTIVE,217.13,356.18,59.991,1497276003,"201051344000458","219011344069620",28.63,32.20,0,323.11,397.35,142.8,135.9,0.685,737352.6,737352.6,9551,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276023,2094227.00
06/12/2017 10:00,2,4.992,ACTIVE,217.35,359.18,60.002,1497276003,"201051344000853","219011344069620",28.71,30.80,0,338.44,391.64,145.1,138.1,0.689,738090.9,738090.9,9564,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276024,2094228.00
06/12/2017 10:00,2,4.998,ACTIVE,215.09,356.18,60.002,1497276003,"201051344000685","219011344069620",28.19,33.00,0,333.33,386.83,142.7,135.8,0.698,732657.0,732657.0,9583,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276025,2094229.00
06/12/2017 10:00,2,4.930,ACTIVE,216.22,357.68,59.991,1497276003,"201051344000917","219011344069620",28.61,33.30,0,334.24,390.74,142.8,135.9,0.672,729262.1,729262.1,9568,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276026,2094230.00
06/12/2017 10:00,2,4.934,ACTIVE,215.09,355.58,60.002,1497276003,"201051344001145","219011344069620",28.37,33.00,0,333.63,388.34,141.7,134.8,0.663,737284.9,737284.9,9563,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276027,2094231.00
06/12/2017 10:00,2,4.992,ACTIVE,216.45,356.78,59.965,1497276003,"201051344000651","219011344069620",28.55,32.40,0,337.54,391.34,144.2,137.3,0.667,725771.8,725771.8,9572,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276028,2094232.00
06/12/2017 10:00,2,4.834,ACTIVE,212.83,357.38,60.002,1497276003,"274151322000088","219011344069620",27.75,40.00,0,332.43,375.11,135.8,129.2,0.517,938935.1,938935.1,9515,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276029,2094233.00
06/12/2017 10:00,2,3.254,ACTIVE,213.51,423.50,59.986,1497276003,"274151322000068","219011344069620",38.53,43.20,0,391.94,450.26,126.5,120.2,0.491,812395.6,812395.6,9771,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276030,2094234.00
06/12/2017 10:00,2,5.051,ACTIVE,215.77,355.88,59.986,1497276003,"201051344001135","219011344069620",28.03,32.40,0,334.24,387.44,143.3,136.4,0.672,721219.4,721219.4,9559,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276031,2094235.00
06/12/2017 10:00,2,5.027,ACTIVE,215.77,357.08,59.991,1497276003,"201051344000594","219011344069620",28.51,37.00,0,332.73,388.64,145.2,138.2,0.676,740137.6,740137.6,9563,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276031,2094236.00
06/12/2017 10:00,2,5.102,ACTIVE,216.22,357.38,59.986,1497276003,"201051344001203","219011344069620",28.51,35.80,0,337.54,391.64,147.3,140.2,0.689,730533.9,730533.9,9593,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276033,2094237.00
06/12/2017 10:00,2,4.799,ACTIVE,212.61,360.99,60.018,1497276003,"274151322000054","219011344069620",27.47,39.30,0,331.83,375.41,133.4,126.8,0.504,956173.1,956173.1,9499,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276033,2094238.00
06/12/2017 10:00,2,5.092,ACTIVE,216.45,358.58,59.991,1497276003,"201051344000867","219011344069620",28.35,32.80,0,337.84,391.04,146.1,139.1,0.689,724342.1,724342.1,9593,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276034,2094239.00
06/12/2017 10:00,2,5.105,ACTIVE,216.22,357.98,59.986,1497276003,"201051344001093","219011344069620",28.63,34.50,0,334.54,392.85,148.0,141.0,0.681,729075.9,729075.9,9583,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276036,2094240.00
06/12/2017 10:00,2,5.070,ACTIVE,216.90,360.38,60.002,1497276003,"201051344000900","219011344069620",28.86,29.50,0,326.72,418.09,148.2,141.1,0.676,745794.2,745794.2,9567,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276037,2094241.00
06/12/2017 10:00,2,4.926,ACTIVE,216.67,357.08,60.007,1497276003,"201051344000648","219011344069620",28.61,31.00,0,339.04,392.55,142.7,135.8,0.672,734371.5,734371.5,9560,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276038,2094242.00
06/12/2017 10:00,2,4.982,ACTIVE,216.67,358.28,59.996,1497276003,"201051344000569","219011344069620",28.75,31.00,0,337.84,391.94,145.1,138.1,0.681,748013.9,748013.9,9543,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276039,2094243.00
06/12/2017 10:00,2,4.998,ACTIVE,217.13,359.48,59.996,1497276003,"201051344000983","219011344069620",28.59,31.30,0,329.73,394.65,144.6,137.6,0.689,738559.5,738559.5,9564,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276040,2094244.00
06/12/2017 10:00,2,5.086,ACTIVE,217.13,356.18,60.002,1497276003,"201051344001158","219011344069620",28.07,32.40,0,339.04,392.25,144.6,137.6,0.676,723712.9,723712.9,9570,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276041,2094245.00
06/12/2017 10:00,2,4.990,ACTIVE,216.90,359.78,60.018,1497276003,"201051344000576","219011344069620",28.69,30.50,0,332.43,393.45,145.0,138.0,0.689,738245.2,738245.2,9565,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276041,2094246.00
06/12/2017 10:00,2,4.771,ACTIVE,213.06,363.39,59.996,1497276003,"274151322000087","219011344069620",27.97,52.50,0,332.13,373.91,135.1,128.4,0.495,929506.6,929506.6,9656,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276042,2094247.00
06/12/2017 10:15,2,5.414,ACTIVE,217.58,360.38,59.933,1497276904,"201051344000645","219011344069620",28.51,32.80,0,339.04,395.25,156.3,148.9,0.716,737244.0,737244.0,9555,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276905,2094248.00
06/12/2017 10:15,2,5.184,ACTIVE,213.06,365.19,59.959,1497276904,"274151322000085","219011344069620",26.70,40.60,0,332.43,376.01,140.2,133.4,0.539,952252.1,952252.1,9508,0,0,0,L,1151911521,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276906,2094249.00
06/12/2017 10:15,2,5.480,ACTIVE,216.67,360.38,59.954,1497276904,"201051344000633","219011344069620",28.09,35.80,0,337.84,396.75,155.8,148.5,0.756,723868.9,723868.9,9596,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276907,2094250.00
06/12/2017 10:15,2,5.398,ACTIVE,217.58,359.78,59.949,1497276904,"201051344000469","219011344069620",29.04,29.80,0,338.44,397.66,158.8,151.3,0.738,727010.0,727010.0,9570,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276908,2094251.00
06/12/2017 10:15,2,5.365,ACTIVE,215.54,357.38,59.965,1497276904,"201051344000646","219011344069620",28.23,37.80,0,333.03,391.34,153.3,146.0,0.734,722642.8,722642.8,9570,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276908,2094252.00
06/12/2017 10:15,2,5.289,ACTIVE,212.61,353.47,59.944,1497276904,"274151322000052","219011344069620",27.83,46.60,0,331.53,378.72,148.9,141.8,0.601,989232.7,989232.7,9513,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276909,2094253.00
06/12/2017 10:15,2,5.361,ACTIVE,216.90,360.08,59.970,1497276904,"201051344000585","219011344069620",28.49,36.50,0,337.84,394.35,154.7,147.3,0.738,734781.4,734781.4,9571,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276910,2094254.00
06/12/2017 10:15,2,5.410,ACTIVE,215.09,356.18,59.959,1497276904,"201051344001230","219011344069620",28.37,38.80,0,320.41,397.35,155.3,148.0,0.738,727319.7,727319.7,9577,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276911,2094255.00
