ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 10:15,2,5.377,ALERT,216.90,359.48,59.944,1497276904,"201051344000582","219011344069620",27.93,33.00,0,303.58,395.25,152.2,144.9,0.707,716819.4,716819.4,9559,0,0,0,L,1122011218,0,124.04,123.14,0002,30,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276913,2094256.00
06/12/2017 10:15,2,5.459,ACTIVE,215.54,357.68,59.954,1497276904,"201051344000955","219011344069620",28.23,35.60,0,333.03,390.74,156.0,148.7,0.747,736002.6,736002.6,9580,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276914,2094257.00
06/12/2017 10:15,2,3.500,ACTIVE,212.83,431.02,59.965,1497276904,"274151322000094","219011344069620",38.59,43.00,0,390.44,449.65,137.0,130.3,0.535,811947.0,811947.0,9757,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276915,2094258.00
06/12/2017 10:15,2,5.438,ACTIVE,217.80,359.78,59.959,1497276904,"201051344000579","219011344069620",28.35,35.60,0,335.74,396.15,156.2,148.8,0.725,745195.5,745195.5,9561,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276916,2094259.00
06/12/2017 10:15,2,5.486,ACTIVE,215.54,357.08,59.991,1497276904,"201051344000890","219011344069620",27.89,39.80,0,319.21,418.70,155.0,147.7,0.716,729981.9,729981.9,9572,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276917,2094260.00
06/12/2017 10:15,2,5.387,ACTIVE,216.22,357.68,59.917,1497276904,"201051344000438","219011344069620",28.35,35.60,0,337.54,394.95,154.6,147.3,0.729,732682.6,732682.6,9568,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276917,2094261.00
06/12/2017 10:15,2,5.330,ACTIVE,216.00,352.87,59.970,1497276904,"201051344000417","219011344069620",18.39,38.40,0,335.44,376.92,99.3,93.9,0.473,671729.9,671729.9,9597,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276918,2094262.00
06/12/2017 10:15,2,5.150,ACTIVE,212.61,351.97,59.954,1497276904,"274151322000083","219011344069620",27.99,44.50,0,332.43,378.12,146.0,139.0,0.579,979214.6,979214.6,9515,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276919,2094263.00
06/12/2017 10:15,2,5.605,ACTIVE,213.51,357.98,59.954,1497276904,"274151322000076","219011344069620",28.25,48.30,0,332.73,380.22,160.4,152.9,0.632,1044485.5,1044485.5,9506,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276920,2094264.00
06/12/2017 10:15,2,5.523,ACTIVE,216.67,358.58,59.965,1497276904,"201051344000868","219011344069620",28.39,31.50,0,337.84,395.85,158.7,151.3,0.720,725494.6,725494.6,9575,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276921,2094265.00
06/12/2017 10:15,2,5.502,ACTIVE,212.38,364.89,59.954,1497276904,"274151322000095","219011344069620",28.29,45.00,0,332.13,380.52,157.4,150.0,0.614,1034360.5,1034360.5,9521,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276922,2094266.00
06/12/2017 10:15,2,5.559,ACTIVE,217.58,355.28,59.938,1497276904,"201051344000988","219011344069620",18.37,31.30,0,337.24,379.62,103.5,98.0,0.486,644850.0,644850.0,9586,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276923,2094267.00
06/12/2017 10:15,2,5.400,ACTIVE,216.45,357.38,59.938,1497276904,"201051344001025","219011344069620",28.69,37.30,0,337.84,394.95,157.0,149.6,0.707,732291.7,732291.7,9581,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276924,2094268.00
06/12/2017 10:15,2,5.369,ACTIVE,217.80,360.99,59.965,1497276904,"201051344000458","219011344069620",28.55,33.30,0,338.74,395.55,155.2,147.9,0.756,737388.0,737388.0,9552,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276925,2094269.00
06/12/2017 10:15,2,5.414,ACTIVE,218.26,360.99,59.959,1497276904,"201051344000853","219011344069620",28.73,32.20,0,338.44,395.25,157.6,150.2,0.747,738126.8,738126.8,9565,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276926,2094270.00
06/12/2017 10:15,2,5.420,ACTIVE,215.77,357.68,59.959,1497276904,"201051344000685","219011344069620",28.09,35.20,0,334.24,393.45,154.2,146.9,0.751,732692.3,732692.3,9584,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276926,2094271.00
06/12/2017 10:15,2,5.371,ACTIVE,216.45,357.68,59.986,1497276904,"201051344000917","219011344069620",28.41,34.00,0,311.69,417.79,154.6,147.3,0.734,729297.4,729297.4,9569,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276927,2094272.00
06/12/2017 10:15,2,5.389,ALERT,215.77,358.58,59.991,1497276904,"201051344001145","219011344069620",28.09,34.50,0,302.37,396.45,153.2,145.9,0.712,737319.9,737319.9,9564,0,0,0,L,1122011218,0,123.59,122.68,0002,33,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276929,2094273.00
06/12/2017 10:15,2,5.498,ACTIVE,216.90,358.88,59.965,1497276904,"201051344000651","219011344069620",27.95,33.80,0,338.74,394.95,155.7,148.3,0.716,725807.4,725807.4,9573,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276930,2094274.00
06/12/2017 10:15,2,5.217,ACTIVE,212.61,357.38,59.954,1497276904,"274151322000088","219011344069620",27.65,41.30,0,332.13,377.82,146.1,139.1,0.557,938968.6,938968.6,9516,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276931,2094275.00
06/12/2017 10:15,2,3.461,ACTIVE,213.74,422.60,59.954,1497276904,"274151322000068","219011344069620",39.16,44.80,0,388.34,448.15,136.9,130.2,0.526,812426.9,812426.9,9772,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276932,2094276.00
06/12/2017 10:15,2,5.408,ACTIVE,216.22,358.28,59.959,1497276904,"201051344001135","219011344069620",28.29,34.00,0,333.93,394.05,154.9,147.6,0.716,721254.9,721254.9,9560,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276933,2094277.00
06/12/2017 10:15,2,5.500,ACTIVE,216.00,357.68,59.949,1497276904,"201051344000594","219011344069620",28.15,38.60,0,332.43,394.05,156.8,149.4,0.712,740173.5,740173.5,9564,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276934,2094278.00
06/12/2017 10:15,2,5.494,ALERT,217.13,359.78,59.928,1497276904,"201051344001203","219011344069620",28.53,37.00,0,299.67,422.60,158.7,151.3,0.751,730570.2,730570.2,9594,0,0,0,L,1122011218,0,124.49,122.91,0002,32,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276935,2094279.00
06/12/2017 10:15,2,5.232,ACTIVE,212.38,348.06,59.954,1497276904,"274151322000054","219011344069620",26.94,41.30,0,332.43,378.42,142.7,135.8,0.548,956205.9,956205.9,9500,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276937,2094280.00
06/12/2017 10:15,2,5.510,ACTIVE,216.67,358.58,59.986,1497276904,"201051344000867","219011344069620",28.29,34.50,0,337.84,395.25,157.8,150.4,0.725,724378.3,724378.3,9594,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276937,2094281.00
06/12/2017 10:15,2,5.451,ALERT,216.67,359.18,59.959,1497276904,"201051344001093","219011344069620",28.84,36.30,0,302.98,427.11,159.2,151.8,0.725,729112.3,729112.3,9584,0,0,0,L,1122011218,0,124.04,122.91,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276939,2094282.00
06/12/2017 10:15,2,5.479,ACTIVE,217.13,359.18,59.959,1497276904,"201051344000900","219011344069620",28.92,31.00,0,336.94,396.75,160.4,152.9,0.765,745831.0,745831.0,9568,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276940,2094283.00
06/12/2017 10:15,2,5.373,ACTIVE,217.35,357.38,59.959,1497276904,"201051344000648","219011344069620",28.45,32.60,0,339.04,396.45,154.8,147.5,0.742,734406.9,734406.9,9561,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276941,2094284.00
06/12/2017 10:15,2,5.436,ACTIVE,217.35,359.48,59.949,1497276904,"201051344000569","219011344069620",28.69,32.00,0,338.14,396.15,157.9,150.4,0.738,748049.9,748049.9,9544,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276942,2094285.00
06/12/2017 10:15,2,5.418,ACTIVE,217.80,360.69,59.959,1497276904,"201051344000983","219011344069620",28.61,32.20,0,337.84,396.15,157.0,149.6,0.738,738595.5,738595.5,9565,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276943,2094286.00
06/12/2017 10:15,2,5.504,ACTIVE,217.58,360.08,59.949,1497276904,"201051344001158","219011344069620",28.03,33.50,0,338.44,395.85,156.3,148.9,0.729,723748.7,723748.7,9571,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276944,2094287.00
06/12/2017 10:15,2,5.443,ACTIVE,217.58,359.18,59.922,1497276904,"201051344000576","219011344069620",28.55,32.00,0,337.84,396.45,157.2,149.9,0.747,738281.2,738281.2,9566,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276945,2094288.00
06/12/2017 10:15,2,5.217,ACTIVE,212.83,365.80,59.949,1497276904,"274151322000087","219011344069620",27.57,55.30,0,332.43,376.92,145.6,138.6,0.535,929540.0,929540.0,9657,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497276946,2094289.00
06/12/2017 10:30,2,5.906,ACTIVE,217.58,361.89,59.949,1497277803,"201051344000645","219011344069620",28.11,33.50,0,337.24,398.86,168.1,160.3,0.765,737282.6,737282.6,9556,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277804,2094290.00
06/12/2017 10:30,2,5.586,ACTIVE,213.51,362.19,59.949,1497277803,"274151322000085","219011344069620",26.46,42.50,0,332.43,378.12,149.8,142.6,0.575,952286.4,952286.4,9509,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277805,2094291.00
06/12/2017 10:30,2,5.891,ACTIVE,217.35,361.29,59.970,1497277803,"201051344000633","219011344069620",28.07,36.00,0,337.54,399.76,167.5,159.7,0.791,723907.4,723907.4,9597,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277806,2094292.00
06/12/2017 10:30,2,5.881,ACTIVE,218.03,362.49,59.970,1497277803,"201051344000469","219011344069620",28.69,30.80,0,337.24,400.96,170.7,162.8,0.804,727049.2,727049.2,9571,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277807,2094293.00
06/12/2017 10:30,2,5.830,ACTIVE,215.77,359.18,59.975,1497277803,"201051344000646","219011344069620",27.83,39.00,0,333.63,397.35,164.3,156.7,0.778,722680.6,722680.6,9571,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277808,2094294.00
06/12/2017 10:30,2,5.664,ACTIVE,213.29,359.18,59.954,1497277803,"274151322000052","219011344069620",27.73,48.00,0,331.83,380.82,159.1,151.6,0.610,989269.3,989269.3,9514,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277809,2094295.00
06/12/2017 10:30,2,5.824,ACTIVE,216.90,359.78,59.981,1497277803,"201051344000585","219011344069620",28.21,37.00,0,337.54,398.26,166.3,158.6,0.782,734819.5,734819.5,9572,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277809,2094296.00
06/12/2017 10:30,2,5.805,ACTIVE,215.54,357.98,59.959,1497277803,"201051344001230","219011344069620",28.39,39.50,0,332.43,393.45,166.9,159.2,0.791,727358.0,727358.0,9578,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277810,2094297.00
06/12/2017 10:30,2,5.707,ACTIVE,217.58,360.69,59.975,1497277803,"201051344000582","219011344069620",28.35,34.50,0,337.84,399.46,164.0,156.4,0.751,716856.9,716856.9,9561,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277811,2094298.00
06/12/2017 10:30,2,5.934,ACTIVE,215.77,358.58,59.922,1497277803,"201051344000955","219011344069620",27.73,37.00,0,333.93,397.66,166.7,158.9,0.795,736041.0,736041.0,9581,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277812,2094299.00
06/12/2017 10:30,2,3.738,ACTIVE,213.29,425.01,59.949,1497277803,"274151322000094","219011344069620",38.65,44.50,0,389.54,449.35,146.6,139.6,0.575,811980.7,811980.7,9758,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277813,2094300.00
06/12/2017 10:30,2,5.814,ACTIVE,218.26,362.19,59.959,1497277803,"201051344000579","219011344069620",28.45,36.80,0,338.44,399.76,167.4,159.7,0.782,745234.0,745234.0,9562,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277814,2094301.00
06/12/2017 10:30,2,5.760,ACTIVE,215.77,359.48,59.928,1497277803,"201051344000890","219011344069620",28.45,41.50,0,333.93,394.05,165.9,158.2,0.760,730020.1,730020.1,9573,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277815,2094302.00
06/12/2017 10:30,2,5.859,ACTIVE,216.45,358.28,59.965,1497277803,"201051344000438","219011344069620",27.89,36.80,0,338.44,398.26,165.5,157.8,0.782,732720.6,732720.6,9569,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277816,2094303.00
06/12/2017 10:30,2,5.740,ACTIVE,216.22,353.17,59.954,1497277803,"201051344000417","219011344069620",18.29,40.00,0,337.24,377.82,106.4,100.8,0.504,671754.1,671754.1,9598,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277817,2094304.00
06/12/2017 10:30,2,5.551,ACTIVE,213.06,364.89,59.965,1497277803,"274151322000083","219011344069620",27.83,46.80,0,332.43,380.22,156.3,149.0,0.628,979250.5,979250.5,9516,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277818,2094305.00
06/12/2017 10:30,2,6.010,ACTIVE,213.96,358.28,59.981,1497277803,"274151322000076","219011344069620",28.07,50.00,0,331.53,382.93,170.8,162.9,0.672,1044524.9,1044524.9,9507,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277819,2094306.00
06/12/2017 10:30,2,5.932,ACTIVE,216.67,360.38,59.970,1497277803,"201051344000868","219011344069620",28.39,32.00,0,338.14,400.06,170.4,162.6,0.782,725533.6,725533.6,9576,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277820,2094307.00
06/12/2017 10:30,2,5.920,ACTIVE,212.61,350.17,59.965,1497277803,"274151322000095","219011344069620",28.05,47.00,0,331.83,383.23,168.3,160.5,0.636,1034399.2,1034399.2,9522,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277821,2094308.00
06/12/2017 10:30,2,5.951,ACTIVE,218.26,357.68,59.975,1497277803,"201051344000988","219011344069620",18.41,32.20,0,338.14,382.03,110.8,105.0,0.517,644875.3,644875.3,9587,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277822,2094309.00
06/12/2017 10:30,2,5.893,ACTIVE,216.67,360.08,59.959,1497277803,"201051344001025","219011344069620",28.21,38.20,0,338.44,398.56,168.3,160.6,0.742,732330.4,732330.4,9582,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277823,2094310.00
06/12/2017 10:30,2,5.775,ACTIVE,217.80,361.59,59.970,1497277803,"201051344000458","219011344069620",28.51,34.00,0,337.84,398.86,166.6,158.9,0.813,737426.2,737426.2,9553,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277824,2094311.00
06/12/2017 10:30,2,5.754,ACTIVE,218.48,363.69,59.970,1497277803,"201051344000853","219011344069620",29.06,32.40,0,337.54,398.86,169.2,161.4,0.800,738165.6,738165.6,9566,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277825,2094312.00
06/12/2017 10:30,2,5.814,ACTIVE,216.00,360.08,59.965,1497277803,"201051344000685","219011344069620",28.01,35.80,0,337.84,397.35,165.0,157.3,0.813,732730.2,732730.2,9585,0,0,0,L,1122011218,0,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277826,2094313.00
06/12/2017 10:30,2,5.801,ACTIVE,216.67,359.18,59.975,1497277803,"201051344000917","219011344069620",28.19,35.80,0,337.84,397.96,165.6,157.9,0.787,729335.5,729335.5,9570,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277827,2094314.00
06/12/2017 10:30,2,5.758,ACTIVE,216.00,358.58,59.965,1497277803,"201051344001145","219011344069620",28.19,35.20,0,338.14,397.05,164.5,156.8,0.756,737357.6,737357.6,9566,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277827,2094315.00
06/12/2017 10:30,2,5.803,ACTIVE,217.35,360.99,59.970,1497277803,"201051344000651","219011344069620",28.35,35.00,0,338.14,398.56,166.5,158.8,0.769,725845.7,725845.7,9574,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277828,2094316.00
06/12/2017 10:30,2,5.564,ACTIVE,212.83,361.59,59.975,1497277803,"274151322000088","219011344069620",27.55,43.40,0,332.43,380.52,155.2,147.9,0.597,939004.3,939004.3,9517,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277829,2094317.00
06/12/2017 10:30,2,3.795,ACTIVE,214.19,415.69,59.970,1497277803,"274151322000068","219011344069620",38.29,47.50,0,387.44,448.75,147.3,140.2,0.561,812460.5,812460.5,9773,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277830,2094318.00
06/12/2017 10:30,2,5.811,ACTIVE,216.90,358.28,59.986,1497277803,"201051344001135","219011344069620",28.15,35.20,0,338.14,397.96,165.7,158.0,0.769,721292.9,721292.9,9561,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277831,2094319.00
06/12/2017 10:30,2,5.900,ACTIVE,216.22,358.88,60.007,1497277803,"201051344000594","219011344069620",28.09,40.80,0,333.63,400.06,167.8,160.1,0.778,740212.0,740212.0,9565,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277832,2094320.00
06/12/2017 10:30,2,5.891,ACTIVE,217.13,360.69,59.970,1497277803,"201051344001203","219011344069620",28.49,38.20,0,338.44,400.36,169.9,162.1,0.818,730609.2,730609.2,9596,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277833,2094321.00
06/12/2017 10:30,2,5.643,ACTIVE,213.06,363.39,59.944,1497277803,"274151322000054","219011344069620",26.56,43.60,0,332.13,380.22,151.9,144.7,0.566,956240.8,956240.8,9501,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277834,2094322.00
06/12/2017 10:30,2,5.895,ACTIVE,216.67,359.18,59.975,1497277803,"201051344000867","219011344069620",28.35,35.20,0,338.14,399.16,169.3,161.5,0.769,724417.1,724417.1,9595,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277835,2094323.00
06/12/2017 10:30,2,5.887,ACTIVE,217.13,360.38,59.970,1497277803,"201051344001093","219011344069620",28.57,36.80,0,338.14,400.66,170.3,162.4,0.787,729151.4,729151.4,9586,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277836,2094324.00
06/12/2017 10:30,2,5.891,ACTIVE,217.58,361.29,59.981,1497277803,"201051344000900","219011344069620",28.88,31.50,0,337.54,400.96,172.3,164.4,0.769,745870.4,745870.4,9569,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277837,2094325.00
06/12/2017 10:30,2,5.766,ACTIVE,217.58,359.48,59.981,1497277803,"201051344000648","219011344069620",28.39,33.50,0,338.14,399.46,165.5,157.8,0.773,734444.8,734444.8,9562,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277838,2094326.00
06/12/2017 10:30,2,5.809,ACTIVE,217.80,363.09,59.975,1497277803,"201051344000569","219011344069620",28.80,32.80,0,337.84,400.06,169.3,161.5,0.791,748088.6,748088.6,9545,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277839,2094327.00
06/12/2017 10:30,2,5.836,ACTIVE,218.03,362.79,60.002,1497277803,"201051344000983","219011344069620",28.51,32.80,0,338.14,400.06,168.3,160.5,0.813,738634.0,738634.0,9566,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277839,2094328.00
06/12/2017 10:30,2,5.889,ACTIVE,218.03,360.99,59.991,1497277803,"201051344001158","219011344069620",28.07,34.50,0,337.84,405.17,167.5,159.7,0.782,723786.9,723786.9,9572,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277840,2094329.00
06/12/2017 10:30,2,5.799,ACTIVE,217.80,361.59,60.007,1497277803,"201051344000576","219011344069620",28.73,32.20,0,337.84,399.46,168.7,160.9,0.804,738319.8,738319.8,9567,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277841,2094330.00
06/12/2017 10:30,2,5.598,ACTIVE,213.29,350.17,59.975,1497277803,"274151322000087","219011344069620",27.49,58.30,0,331.53,379.32,155.9,148.5,0.579,929575.6,929575.6,9658,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497277842,2094331.00
06/12/2017 10:45,2,6.307,ACTIVE,219.61,366.10,59.970,1497278704,"201051344000645","219011344069620",27.87,33.50,0,337.84,410.58,177.9,169.8,0.809,737323.8,737323.8,9557,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278705,2094332.00
06/12/2017 10:45,2,5.936,ACTIVE,215.54,355.88,59.970,1497278704,"274151322000085","219011344069620",26.46,43.40,0,329.73,422.60,159.0,151.5,0.619,952323.2,952323.2,9510,0,0,0,L,1151911521,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278706,2094333.00
06/12/2017 10:45,2,6.240,ACTIVE,218.93,366.70,59.965,1497278704,"201051344000633","219011344069620",28.15,37.00,0,336.94,408.78,177.8,169.7,0.844,723948.6,723948.6,9598,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278707,2094334.00
06/12/2017 10:45,2,6.314,ALERT,220.06,366.70,59.970,1497278704,"201051344000469","219011344069620",28.33,31.00,0,290.95,413.29,181.2,172.9,0.849,727091.0,727091.0,9572,0,0,0,L,1122011218,0,124.49,125.62,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278709,2094335.00
06/12/2017 10:45,2,6.182,ACTIVE,218.03,363.69,59.922,1497278704,"201051344000646","219011344069620",28.07,39.30,0,320.41,409.38,175.7,167.7,0.831,722721.2,722721.2,9572,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278710,2094336.00
06/12/2017 10:45,2,6.043,ACTIVE,215.09,354.97,59.965,1497278704,"274151322000052","219011344069620",27.71,50.00,0,328.22,398.26,169.5,161.7,0.663,989308.5,989308.5,9515,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278710,2094337.00
06/12/2017 10:45,2,6.205,ALERT,219.16,365.80,59.954,1497278704,"201051344000585","219011344069620",28.25,37.50,0,302.98,402.46,177.6,169.5,0.826,734860.4,734860.4,9573,0,0,0,L,1122011218,0,124.94,124.94,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278712,2094338.00
06/12/2017 10:45,2,6.186,ACTIVE,217.58,363.39,59.970,1497278704,"201051344001230","219011344069620",28.33,38.80,0,332.73,401.56,177.5,169.4,0.826,727399.1,727399.1,9579,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278713,2094339.00
06/12/2017 10:45,2,6.055,ACTIVE,219.39,364.29,59.965,1497278704,"201051344000582","219011344069620",28.39,35.40,0,337.84,405.17,174.1,166.1,0.795,716897.3,716897.3,9562,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278714,2094340.00
06/12/2017 10:45,2,6.246,ALERT,218.03,363.69,59.970,1497278704,"201051344000955","219011344069620",28.07,37.50,0,287.35,400.96,177.6,169.5,0.840,736082.0,736082.0,9582,0,0,0,L,1122011218,0,124.49,124.04,0002,33,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278716,2094341.00
06/12/2017 10:45,2,4.078,ACTIVE,215.32,412.98,59.959,1497278704,"274151322000094","219011344069620",38.05,45.80,0,390.14,451.16,157.0,149.6,0.601,812017.1,812017.1,9759,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278717,2094342.00
06/12/2017 10:45,2,6.236,ALERT,220.29,367.60,59.965,1497278704,"201051344000579","219011344069620",28.13,37.50,0,303.28,408.18,177.6,169.5,0.800,745275.2,745275.2,9563,0,0,0,L,1122011218,0,125.17,125.17,0002,32,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278718,2094343.00
06/12/2017 10:45,2,6.188,ACTIVE,218.03,363.69,59.959,1497278704,"201051344000890","219011344069620",28.15,42.00,0,334.24,401.26,176.2,168.2,0.804,730061.1,730061.1,9574,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278719,2094344.00
06/12/2017 10:45,2,6.162,ACTIVE,218.71,364.29,59.965,1497278704,"201051344000438","219011344069620",28.19,38.20,0,337.54,401.86,176.0,167.9,0.822,732761.5,732761.5,9570,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278720,2094345.00
06/12/2017 10:45,2,6.113,ACTIVE,217.80,357.68,59.986,1497278704,"201051344000417","219011344069620",18.27,40.60,0,335.14,382.93,113.2,107.4,0.539,671780.2,671780.2,9599,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278721,2094346.00
06/12/2017 10:45,2,5.975,ACTIVE,215.09,369.10,59.975,1497278704,"274151322000083","219011344069620",27.55,48.80,0,332.43,433.72,166.6,158.9,0.663,979289.2,979289.2,9517,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278722,2094347.00
06/12/2017 10:45,2,6.318,ACTIVE,216.00,357.38,59.965,1497278704,"274151322000076","219011344069620",28.45,50.00,0,331.23,427.71,182.0,173.7,0.685,1044567.1,1044567.1,9508,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278723,2094348.00
06/12/2017 10:45,2,6.297,ACTIVE,218.71,365.80,59.944,1497278704,"201051344000868","219011344069620",28.31,32.40,0,337.84,405.17,180.6,172.3,0.818,725575.7,725575.7,9577,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278724,2094349.00
06/12/2017 10:45,2,6.262,ACTIVE,214.87,379.32,59.970,1497278704,"274151322000095","219011344069620",28.29,48.30,0,332.43,403.07,179.3,171.1,0.672,1034440.8,1034440.8,9523,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278725,2094350.00
06/12/2017 10:45,2,6.201,ACTIVE,220.29,361.59,59.975,1497278704,"201051344000988","219011344069620",18.67,32.40,0,327.92,399.16,117.2,111.2,0.526,644902.5,644902.5,9588,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278726,2094351.00
06/12/2017 10:45,2,6.281,ALERT,218.93,363.69,59.970,1497278704,"201051344001025","219011344069620",28.13,38.80,0,297.26,402.46,178.9,170.8,0.809,732371.7,732371.7,9583,0,0,0,L,1122011218,0,124.94,124.49,0002,34,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278727,2094352.00
06/12/2017 10:45,2,6.203,ACTIVE,220.06,367.60,59.970,1497278704,"201051344000458","219011344069620",28.17,34.30,0,338.44,406.67,176.9,168.8,0.826,737467.3,737467.3,9554,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278728,2094353.00
06/12/2017 10:45,2,6.178,ACTIVE,220.29,368.20,59.970,1497278704,"201051344000853","219011344069620",28.69,32.60,0,337.84,410.88,179.4,171.2,0.840,738207.3,738207.3,9567,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278729,2094354.00
06/12/2017 10:45,2,6.180,ACTIVE,217.80,364.59,59.981,1497278704,"201051344000685","219011344069620",28.11,36.30,0,337.54,400.66,175.8,167.8,0.857,732771.0,732771.0,9586,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278730,2094355.00
06/12/2017 10:45,2,6.180,ALERT,218.71,363.99,59.975,1497278704,"201051344000917","219011344069620",28.13,35.80,0,297.26,401.56,176.1,168.0,0.826,729376.2,729376.2,9571,0,0,0,L,1122011218,0,124.94,124.49,0002,32,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278732,2094356.00
06/12/2017 10:45,2,6.193,ACTIVE,218.03,363.09,59.975,1497278704,"201051344001145","219011344069620",27.91,35.80,0,337.54,400.66,175.2,167.1,0.800,737398.3,737398.3,9567,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278733,2094357.00
06/12/2017 10:45,2,6.156,ALERT,219.39,365.49,59.981,1497278704,"201051344000651","219011344069620",28.41,35.20,0,299.07,406.07,177.1,169.0,0.804,725886.8,725886.8,9575,0,0,0,L,1122011218,0,125.85,124.27,0002,31,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278735,2094358.00
06/12/2017 10:45,2,5.928,ACTIVE,215.09,362.49,59.959,1497278704,"274151322000088","219011344069620",27.55,44.80,0,332.13,427.71,165.3,157.7,0.628,939042.8,939042.8,9518,0,0,0,L,1151911521,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278736,2094359.00
06/12/2017 10:45,2,4.061,ACTIVE,216.22,410.28,59.970,1497278704,"274151322000068","219011344069620",38.13,47.80,0,389.84,457.47,156.7,149.3,0.605,812496.9,812496.9,9774,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278737,2094360.00
06/12/2017 10:45,2,6.160,ACTIVE,218.71,363.39,60.002,1497278704,"201051344001135","219011344069620",28.31,35.80,0,337.84,401.56,176.8,168.7,0.804,721334.0,721334.0,9562,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278738,2094361.00
06/12/2017 10:45,2,6.328,ACTIVE,218.48,365.19,59.970,1497278704,"201051344000594","219011344069620",27.83,41.50,0,336.34,402.46,178.4,170.3,0.822,740253.7,740253.7,9566,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278739,2094362.00
06/12/2017 10:45,2,6.326,ALERT,218.93,366.10,59.949,1497278704,"201051344001203","219011344069620",28.15,38.40,0,296.36,406.67,180.4,172.2,0.840,730651.2,730651.2,9597,0,0,0,L,1122011218,0,125.62,124.04,0002,34,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278741,2094363.00
06/12/2017 10:45,2,5.957,ACTIVE,215.32,367.30,59.959,1497278704,"274151322000054","219011344069620",26.82,43.80,0,332.13,419.00,161.8,154.2,0.605,956278.5,956278.5,9502,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278742,2094364.00
06/12/2017 10:45,2,6.246,ACTIVE,218.93,365.80,59.975,1497278704,"201051344000867","219011344069620",28.39,35.80,0,337.54,405.17,179.7,171.5,0.818,724459.0,724459.0,9596,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278743,2094365.00
06/12/2017 10:45,2,6.174,ALERT,219.16,366.10,59.965,1497278704,"201051344001093","219011344069620",28.77,37.00,0,302.07,406.97,179.8,171.6,0.818,729193.2,729193.2,9587,0,0,0,L,1122011218,0,125.40,124.27,0002,35,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278745,2094366.00
06/12/2017 10:45,2,6.268,ACTIVE,219.61,366.40,59.959,1497278704,"201051344000900","219011344069620",28.82,32.00,0,337.54,409.08,183.1,174.8,0.835,745913.2,745913.2,9570,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278745,2094367.00
06/12/2017 10:45,2,6.127,ACTIVE,219.61,367.00,59.981,1497278704,"201051344000648","219011344069620",28.35,34.00,0,338.74,407.57,175.8,167.8,0.822,734485.9,734485.9,9563,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278746,2094368.00
06/12/2017 10:45,2,6.164,ACTIVE,219.84,366.10,60.007,1497278704,"201051344000569","219011344069620",28.82,33.00,0,337.54,413.29,180.0,171.8,0.849,748130.6,748130.6,9546,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278747,2094369.00
06/12/2017 10:45,2,6.191,ACTIVE,219.84,367.30,59.959,1497278704,"201051344000983","219011344069620",28.51,33.30,0,338.44,408.18,178.7,170.6,0.844,738675.8,738675.8,9567,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278748,2094370.00
06/12/2017 10:45,2,6.191,ALERT,220.29,365.80,59.970,1497278704,"201051344001158","219011344069620",28.25,35.40,0,297.87,406.67,177.1,169.0,0.818,723828.2,723828.2,9573,0,0,0,L,1122011218,0,124.94,125.17,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278750,2094371.00
06/12/2017 10:45,2,6.182,ACTIVE,220.06,367.30,59.954,1497278704,"201051344000576","219011344069620",28.63,32.80,0,337.54,407.87,179.1,171.0,0.835,738361.6,738361.6,9568,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278751,2094372.00
06/12/2017 10:45,2,5.975,ACTIVE,215.32,365.80,59.965,1497278704,"274151322000087","219011344069620",27.41,59.30,0,332.13,428.01,165.8,158.1,0.632,929614.4,929614.4,9659,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497278752,2094373.00
06/12/2017 11:00,2,6.602,ALERT,219.84,366.40,59.975,1497279604,"201051344000645","219011344069620",27.91,34.30,0,308.09,409.68,186.5,178.1,0.844,737367.0,737367.0,9558,0,0,0,L,1122011218,0,125.17,125.40,0002,30,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279606,2094374.00
06/12/2017 11:00,2,6.311,ALERT,214.87,352.57,59.959,1497279604,"274151322000085","219011344069620",25.86,45.50,0,299.07,431.32,165.2,157.5,0.628,952361.3,952361.3,9511,0,0,0,L,1151911521,0,123.81,123.36,0002,40,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279607,2094375.00
06/12/2017 11:00,2,6.576,ACTIVE,218.71,366.10,59.981,1497279604,"201051344000633","219011344069620",27.95,38.40,0,338.74,407.87,186.1,177.7,0.879,723991.9,723991.9,9599,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279608,2094376.00
06/12/2017 11:00,2,6.686,ALERT,219.84,367.30,59.965,1497279604,"201051344000469","219011344069620",28.01,32.00,0,306.88,411.18,189.7,181.2,0.893,727135.2,727135.2,9574,0,0,0,L,1122011218,0,124.49,125.62,0002,27,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279610,2094377.00
06/12/2017 11:00,2,6.469,ALERT,217.58,363.39,60.002,1497279604,"201051344000646","219011344069620",27.97,40.20,0,292.46,403.97,183.3,175.0,0.875,722763.6,722763.6,9573,0,0,0,L,1122011218,0,124.94,123.59,0002,36,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279612,2094378.00
06/12/2017 11:00,2,6.422,ALERT,214.41,353.17,59.959,1497279604,"274151322000052","219011344069620",27.12,50.80,0,294.56,444.54,176.4,168.4,0.698,989349.4,989349.4,9516,0,0,0,L,1151911521,0,122.68,123.81,0002,42,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279614,2094379.00
06/12/2017 11:00,2,6.549,ACTIVE,218.71,366.40,59.954,1497279604,"201051344000585","219011344069620",28.09,38.40,0,338.14,407.57,186.2,177.8,0.871,734903.8,734903.8,9575,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279615,2094380.00
06/12/2017 11:00,2,6.512,ACTIVE,217.35,364.89,59.970,1497279604,"201051344001230","219011344069620",28.13,40.80,0,336.34,403.97,185.4,177.1,0.844,727442.3,727442.3,9580,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279616,2094381.00
06/12/2017 11:00,2,6.477,ALERT,219.16,366.40,60.007,1497279604,"201051344000582","219011344069620",27.79,36.50,0,306.88,407.87,182.3,174.0,0.831,716939.6,716939.6,9563,0,0,0,L,1122011218,0,125.17,124.49,0002,33,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279617,2094382.00
06/12/2017 11:00,2,6.621,ALERT,217.58,364.29,59.975,1497279604,"201051344000955","219011344069620",27.59,38.60,0,307.18,403.37,185.1,176.7,0.875,736125.1,736125.1,9584,0,0,0,L,1122011218,0,124.04,123.81,0002,34,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279619,2094383.00
06/12/2017 11:00,2,4.281,ALERT,214.64,416.89,59.970,1497279604,"274151322000094","219011344069620",38.01,47.50,0,301.17,492.34,164.9,157.2,0.636,812055.0,812055.0,9760,0,0,0,L,1151911521,0,123.14,124.04,0002,41,0,0,0,0,0,0,3,1220,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279621,2094384.00
06/12/2017 11:00,2,6.568,ACTIVE,220.29,367.30,59.965,1497279604,"201051344000579","219011344069620",27.95,39.30,0,338.74,409.68,185.9,177.5,0.849,745318.6,745318.6,9565,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279622,2094385.00
06/12/2017 11:00,2,6.582,ACTIVE,217.35,363.69,59.965,1497279604,"201051344000890","219011344069620",27.71,43.80,0,336.64,403.07,184.8,176.5,0.844,730104.2,730104.2,9575,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279623,2094386.00
06/12/2017 11:00,2,6.514,ACTIVE,218.48,364.89,59.959,1497279604,"201051344000438","219011344069620",27.81,39.50,0,338.44,406.37,183.5,175.2,0.857,732804.4,732804.4,9571,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279624,2094387.00
06/12/2017 11:00,2,6.471,ALERT,217.80,358.58,60.018,1497279604,"201051344000417","219011344069620",17.97,41.50,0,304.18,393.15,117.9,111.9,0.557,671807.5,671807.5,9600,0,0,0,L,1122011218,0,124.49,123.59,0002,38,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279625,2094388.00
06/12/2017 11:00,2,6.318,ALERT,214.19,352.57,59.975,1497279604,"274151322000083","219011344069620",27.19,50.20,0,302.07,433.12,173.9,165.9,0.694,979329.6,979329.6,9518,0,0,0,L,1151911521,0,122.91,123.36,0002,39,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279627,2094389.00
06/12/2017 11:00,2,6.682,ALERT,215.77,365.80,59.959,1497279604,"274151322000076","219011344069620",27.99,51.00,0,294.86,401.26,189.3,180.8,0.751,1044611.3,1044611.3,9509,0,0,0,L,1151911521,0,123.59,124.27,0002,42,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279629,2094390.00
06/12/2017 11:00,2,6.631,ACTIVE,218.48,364.89,59.965,1497279604,"201051344000868","219011344069620",28.15,33.30,0,337.24,406.37,189.1,180.5,0.849,725620.0,725620.0,9578,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279630,2094391.00
06/12/2017 11:00,2,6.605,ALERT,214.41,358.88,59.965,1497279604,"274151322000095","219011344069620",27.97,49.80,0,302.07,395.85,186.9,178.5,0.707,1034484.2,1034484.2,9524,0,0,0,L,1151911521,0,123.36,123.36,0002,40,0,0,0,0,0,0,3,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279632,2094392.00
06/12/2017 11:00,2,6.729,ACTIVE,220.06,362.49,59.975,1497279604,"201051344000988","219011344069620",18.03,33.30,0,343.25,390.44,122.8,116.6,0.566,644931.1,644931.1,9589,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279633,2094393.00
06/12/2017 11:00,2,6.629,ACTIVE,218.48,364.29,59.981,1497279604,"201051344001025","219011344069620",27.91,40.60,0,338.44,405.47,187.5,179.0,0.844,732415.6,732415.6,9585,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279634,2094394.00
06/12/2017 11:00,2,6.566,ALERT,219.61,366.40,59.965,1497279604,"201051344000458","219011344069620",27.87,35.80,0,307.78,409.68,185.3,177.0,0.879,737510.6,737510.6,9555,0,0,0,L,1122011218,0,124.72,125.17,0002,30,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279635,2094395.00
06/12/2017 11:00,2,6.555,ALERT,220.74,370.00,59.959,1497279604,"201051344000853","219011344069620",28.31,33.80,0,299.37,410.28,187.9,179.5,0.888,738251.3,738251.3,9568,0,0,0,L,1122011218,0,125.62,125.40,0002,32,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279637,2094396.00
06/12/2017 11:00,2,6.512,ACTIVE,217.35,365.19,59.959,1497279604,"201051344000685","219011344069620",27.79,37.80,0,337.24,403.07,183.4,175.1,0.879,732814.1,732814.1,9587,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279638,2094397.00
