ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 11:00,2,6.486,ALERT,218.48,364.89,59.975,1497279604,"201051344000917","219011344069620",28.07,37.50,0,287.35,406.37,184.4,176.0,0.862,729419.3,729419.3,9573,0,0,0,L,1122011218,0,124.72,124.27,0002,33,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279640,2094398.00
06/12/2017 11:00,2,6.523,ACTIVE,217.35,363.39,59.986,1497279604,"201051344001145","219011344069620",27.67,37.30,0,337.84,403.07,182.9,174.7,0.840,737441.2,737441.2,9568,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279641,2094399.00
06/12/2017 11:00,2,6.582,ALERT,218.93,365.19,59.949,1497279604,"201051344000651","219011344069620",27.77,36.30,0,302.68,408.18,185.1,176.7,0.840,725930.1,725930.1,9577,0,0,0,L,1122011218,0,125.62,123.81,0002,33,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279643,2094400.00
06/12/2017 11:00,2,6.289,ALERT,214.41,370.90,59.954,1497279604,"274151322000088","219011344069620",27.10,46.40,0,296.66,388.94,172.5,164.6,0.654,939083.0,939083.0,9519,0,0,0,L,1151911521,0,123.81,123.59,0002,38,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279645,2094401.00
06/12/2017 11:00,2,4.336,ALERT,215.32,419.60,59.965,1497279604,"274151322000068","219011344069620",37.21,49.00,0,300.87,493.84,163.0,155.4,0.623,812535.2,812535.2,9775,0,0,0,L,1151911521,0,123.59,123.81,0002,43,0,0,0,0,0,0,1,1241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279646,2094402.00
06/12/2017 11:00,2,6.582,ACTIVE,218.48,364.59,59.933,1497279604,"201051344001135","219011344069620",27.69,37.50,0,338.74,406.67,184.5,176.2,0.849,721377.4,721377.4,9563,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279647,2094403.00
06/12/2017 11:00,2,6.668,ACTIVE,218.03,365.19,59.954,1497279604,"201051344000594","219011344069620",27.65,42.50,0,335.74,404.87,186.8,178.4,0.849,740297.6,740297.6,9567,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279648,2094404.00
06/12/2017 11:00,2,6.689,ALERT,218.71,366.70,59.975,1497279604,"201051344001203","219011344069620",27.81,40.20,0,308.09,408.48,188.5,180.0,0.879,730695.4,730695.4,9599,0,0,0,L,1122011218,0,125.40,123.81,0002,35,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279650,2094405.00
06/12/2017 11:00,2,6.328,ALERT,214.64,363.99,59.959,1497279604,"274151322000054","219011344069620",26.26,46.20,0,299.97,457.77,168.2,160.4,0.641,956317.7,956317.7,9503,0,0,0,L,1151911521,0,123.59,123.36,0002,38,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279652,2094406.00
06/12/2017 11:00,2,6.619,ACTIVE,218.93,364.89,59.965,1497279604,"201051344000867","219011344069620",27.99,36.80,0,336.34,405.77,187.6,179.2,0.857,724503.2,724503.2,9597,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279653,2094407.00
06/12/2017 11:00,2,6.639,ALERT,218.71,366.10,59.975,1497279604,"201051344001093","219011344069620",27.97,38.80,0,303.28,409.08,188.0,179.5,0.849,729237.2,729237.2,9589,0,0,0,L,1122011218,0,125.17,124.04,0002,37,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279655,2094408.00
06/12/2017 11:00,2,6.639,ALERT,219.61,367.60,59.970,1497279604,"201051344000900","219011344069620",28.47,33.30,0,309.89,410.88,191.4,182.8,0.862,745958.2,745958.2,9571,0,0,0,L,1122011218,0,124.94,125.17,0002,29,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279656,2094409.00
06/12/2017 11:00,2,6.521,ALERT,219.16,365.19,59.965,1497279604,"201051344000648","219011344069620",27.83,35.00,0,304.48,409.38,183.8,175.5,0.849,734529.2,734529.2,9564,0,0,0,L,1122011218,0,124.04,125.17,0002,32,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279658,2094410.00
06/12/2017 11:00,2,6.506,ALERT,219.84,367.30,59.975,1497279604,"201051344000569","219011344069620",28.53,34.30,0,295.46,409.68,188.0,179.6,0.871,748174.8,748174.8,9547,0,0,0,L,1122011218,0,124.49,125.40,0002,29,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279660,2094411.00
06/12/2017 11:00,2,6.520,ALERT,219.61,366.10,59.938,1497279604,"201051344000983","219011344069620",28.37,34.50,0,305.98,409.98,187.3,178.9,0.875,738719.9,738719.9,9568,0,0,0,L,1122011218,0,124.72,124.72,0002,31,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279662,2094412.00
06/12/2017 11:00,2,6.598,ACTIVE,219.84,366.70,59.965,1497279604,"201051344001158","219011344069620",27.71,36.30,0,338.74,409.38,185.0,176.6,0.857,723872.1,723872.1,9575,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279663,2094413.00
06/12/2017 11:00,2,6.498,ACTIVE,219.61,366.70,59.965,1497279604,"201051344000576","219011344069620",28.47,33.80,0,339.04,410.28,187.3,178.9,0.866,738405.9,738405.9,9569,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279664,2094414.00
06/12/2017 11:00,2,6.289,ALERT,214.87,354.37,59.954,1497279604,"274151322000087","219011344069620",27.15,60.00,0,301.17,433.42,172.8,164.9,0.632,929654.9,929654.9,9660,0,0,0,L,1151911521,0,123.36,123.81,0002,49,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497279666,2094415.00
06/12/2017 11:15,2,6.957,ACTIVE,219.84,368.20,59.949,1497280503,"201051344000645","219011344069620",27.59,35.20,0,343.25,411.18,194.5,185.8,0.875,737412.3,737412.3,9560,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280504,2094416.00
06/12/2017 11:15,2,6.605,ACTIVE,214.64,351.37,59.954,1497280503,"274151322000085","219011344069620",25.43,47.30,0,338.14,388.34,170.1,162.2,0.645,952401.1,952401.1,9513,0,0,0,L,1151911521,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280505,2094417.00
06/12/2017 11:15,2,6.920,ACTIVE,218.93,367.30,59.938,1497280503,"201051344000633","219011344069620",27.59,40.00,0,342.35,410.88,193.3,184.7,0.915,724036.9,724036.9,9600,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280506,2094418.00
06/12/2017 11:15,2,6.926,ACTIVE,220.29,368.80,59.944,1497280503,"201051344000469","219011344069620",28.19,32.80,0,342.05,413.59,197.7,188.8,0.937,727181.1,727181.1,9576,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280507,2094419.00
06/12/2017 11:15,2,6.891,ACTIVE,218.26,367.30,59.959,1497280503,"201051344000646","219011344069620",27.23,42.50,0,336.34,407.87,190.1,181.6,0.897,722807.8,722807.8,9575,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280508,2094420.00
06/12/2017 11:15,2,6.678,ACTIVE,214.64,369.40,59.986,1497280503,"274151322000052","219011344069620",26.96,53.30,0,336.64,391.34,182.0,173.8,0.725,989391.8,989391.8,9518,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280509,2094421.00
06/12/2017 11:15,2,6.873,ACTIVE,218.93,367.60,59.975,1497280503,"201051344000585","219011344069620",27.73,40.40,0,342.35,410.88,193.0,184.3,0.893,734948.6,734948.6,9576,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280509,2094422.00
06/12/2017 11:15,2,6.865,ACTIVE,217.35,363.39,59.907,1497280503,"201051344001230","219011344069620",27.69,41.80,0,336.04,406.07,192.6,184.0,0.884,727487.1,727487.1,9581,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280510,2094423.00
06/12/2017 11:15,2,6.793,ACTIVE,219.16,365.49,59.970,1497280503,"201051344000582","219011344069620",27.53,38.00,0,342.05,410.88,189.3,180.8,0.862,716983.6,716983.6,9565,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280511,2094424.00
06/12/2017 11:15,2,6.924,ACTIVE,217.80,362.79,59.933,1497280503,"201051344000955","219011344069620",27.29,40.20,0,335.14,405.17,191.2,182.6,0.902,736169.6,736169.6,9586,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280512,2094425.00
06/12/2017 11:15,2,4.422,ACTIVE,214.41,429.82,59.959,1497280503,"274151322000094","219011344069620",38.11,48.50,0,385.33,450.26,171.1,163.2,0.667,812094.6,812094.6,9762,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280513,2094426.00
06/12/2017 11:15,2,6.896,ACTIVE,220.29,367.30,59.954,1497280503,"201051344000579","219011344069620",27.63,40.00,0,343.25,411.48,192.8,184.2,0.888,745363.3,745363.3,9566,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280514,2094427.00
06/12/2017 11:15,2,6.895,ACTIVE,217.58,363.39,59.959,1497280503,"201051344000890","219011344069620",27.37,45.30,0,336.04,405.17,191.1,182.5,0.875,730148.5,730148.5,9576,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280515,2094428.00
06/12/2017 11:15,2,6.838,ACTIVE,218.71,367.00,59.965,1497280503,"201051344000438","219011344069620",27.45,40.60,0,337.84,409.98,190.1,181.5,0.893,732848.4,732848.4,9572,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280516,2094429.00
06/12/2017 11:15,2,6.699,ACTIVE,218.03,358.58,59.954,1497280503,"201051344000417","219011344069620",17.97,43.40,0,338.14,385.33,122.0,115.8,0.575,671835.6,671835.6,9602,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280517,2094430.00
06/12/2017 11:15,2,6.604,ACTIVE,213.96,354.07,59.949,1497280503,"274151322000083","219011344069620",26.94,52.30,0,336.94,390.44,180.2,172.1,0.720,979371.3,979371.3,9520,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280518,2094431.00
06/12/2017 11:15,2,7.082,ACTIVE,215.54,365.19,59.965,1497280503,"274151322000076","219011344069620",27.29,53.80,0,337.54,394.35,195.7,187.0,0.778,1044656.6,1044656.6,9511,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280519,2094432.00
06/12/2017 11:15,2,6.980,ACTIVE,218.93,367.00,59.970,1497280503,"201051344000868","219011344069620",27.89,34.30,0,336.04,410.88,197.2,188.4,0.888,725665.5,725665.5,9579,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280520,2094433.00
06/12/2017 11:15,2,6.988,ACTIVE,214.19,352.87,59.949,1497280503,"274151322000095","219011344069620",27.45,52.00,0,337.24,393.75,194.2,185.6,0.729,1034529.0,1034529.0,9526,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280521,2094434.00
06/12/2017 11:15,2,6.996,ACTIVE,220.06,363.69,59.954,1497280503,"201051344000988","219011344069620",18.03,34.00,0,343.55,391.64,127.8,121.5,0.588,644960.3,644960.3,9590,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280522,2094435.00
06/12/2017 11:15,2,6.889,ACTIVE,218.93,366.10,59.965,1497280503,"201051344001025","219011344069620",27.93,41.50,0,339.34,410.58,194.8,186.1,0.866,732460.5,732460.5,9586,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280523,2094436.00
06/12/2017 11:15,2,6.873,ACTIVE,220.29,369.70,59.965,1497280503,"201051344000458","219011344069620",27.77,36.30,0,343.55,412.38,193.3,184.6,0.906,737555.1,737555.1,9557,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280523,2094437.00
06/12/2017 11:15,2,6.910,ACTIVE,220.52,370.30,60.002,1497280503,"201051344000853","219011344069620",28.09,35.20,0,342.35,411.78,196.6,187.8,0.928,738296.5,738296.5,9570,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280524,2094438.00
06/12/2017 11:15,2,6.828,ACTIVE,217.58,365.80,59.933,1497280503,"201051344000685","219011344069620",27.59,38.80,0,337.24,405.17,190.8,182.2,0.924,732858.0,732858.0,9588,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280525,2094439.00
06/12/2017 11:15,2,6.842,ACTIVE,219.16,366.10,59.928,1497280503,"201051344000917","219011344069620",27.69,39.00,0,338.74,410.28,191.8,183.2,0.902,729463.4,729463.4,9575,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280526,2094440.00
06/12/2017 11:15,2,6.812,ALERT,217.58,364.29,59.954,1497280503,"201051344001145","219011344069620",27.59,38.80,0,300.87,406.97,190.2,181.6,0.875,737484.8,737484.8,9569,0,0,0,L,1122011218,0,124.72,123.36,0002,37,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280528,2094441.00
06/12/2017 11:15,2,6.941,ACTIVE,219.16,367.60,59.965,1497280503,"201051344000651","219011344069620",27.31,38.20,0,342.65,410.58,192.0,183.4,0.884,725974.4,725974.4,9579,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280529,2094442.00
06/12/2017 11:15,2,6.627,ACTIVE,214.41,359.48,59.954,1497280503,"274151322000088","219011344069620",26.52,49.30,0,337.24,390.74,177.7,169.6,0.676,939124.0,939124.0,9521,0,0,0,L,1151911521,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280530,2094443.00
06/12/2017 11:15,2,4.422,ACTIVE,215.32,418.70,59.959,1497280503,"274151322000068","219011344069620",37.81,51.00,0,382.93,451.16,169.4,161.5,0.632,812574.2,812574.2,9777,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280531,2094444.00
06/12/2017 11:15,2,6.812,ACTIVE,218.93,366.70,59.959,1497280503,"201051344001135","219011344069620",27.69,38.60,0,337.54,409.08,191.2,182.6,0.875,721421.4,721421.4,9564,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280532,2094445.00
06/12/2017 11:15,2,6.965,ACTIVE,218.26,366.70,59.965,1497280503,"201051344000594","219011344069620",27.47,45.00,0,336.04,406.97,193.6,185.0,0.893,740342.0,740342.0,9568,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280533,2094446.00
06/12/2017 11:15,2,7.004,ACTIVE,218.93,367.00,59.959,1497280503,"201051344001203","219011344069620",27.61,41.80,0,341.45,410.88,195.9,187.1,0.910,730740.4,730740.4,9601,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280534,2094447.00
06/12/2017 11:15,2,6.637,ACTIVE,214.41,351.97,59.954,1497280503,"274151322000054","219011344069620",25.78,47.50,0,336.64,390.14,173.1,165.2,0.663,956357.5,956357.5,9505,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280535,2094448.00
06/12/2017 11:15,2,6.920,ACTIVE,219.16,365.80,59.959,1497280503,"201051344000867","219011344069620",27.89,38.00,0,339.65,410.28,195.6,186.8,0.884,724547.9,724547.9,9598,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280536,2094449.00
06/12/2017 11:15,2,6.842,ACTIVE,219.16,367.00,59.970,1497280503,"201051344001093","219011344069620",28.17,39.80,0,342.35,412.08,195.0,186.3,0.879,729281.9,729281.9,9591,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280537,2094450.00
06/12/2017 11:15,2,6.908,ACTIVE,219.84,367.60,59.944,1497280503,"201051344000900","219011344069620",28.55,34.00,0,342.65,413.29,199.7,190.8,0.924,746003.8,746003.8,9573,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280537,2094451.00
06/12/2017 11:15,2,6.746,ACTIVE,219.61,367.30,59.965,1497280503,"201051344000648","219011344069620",28.03,35.80,0,343.55,412.08,191.5,182.9,0.888,734572.9,734572.9,9566,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280538,2094452.00
06/12/2017 11:15,2,6.799,ACTIVE,219.84,367.30,59.959,1497280503,"201051344000569","219011344069620",28.47,35.40,0,342.65,412.68,195.8,187.1,0.897,748219.5,748219.5,9549,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280539,2094453.00
06/12/2017 11:15,2,6.879,ACTIVE,220.06,368.80,59.959,1497280503,"201051344000983","219011344069620",28.05,35.80,0,342.95,412.68,195.3,186.5,0.910,738764.4,738764.4,9570,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280540,2094454.00
06/12/2017 11:15,2,6.980,ACTIVE,220.29,367.60,59.965,1497280503,"201051344001158","219011344069620",27.21,37.30,0,343.25,411.48,192.4,183.8,0.884,723915.9,723915.9,9576,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280541,2094455.00
06/12/2017 11:15,2,6.895,ACTIVE,220.06,370.60,59.959,1497280503,"201051344000576","219011344069620",27.99,34.50,0,341.45,412.68,195.1,186.4,0.888,738450.3,738450.3,9570,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280542,2094456.00
06/12/2017 11:15,2,6.600,ACTIVE,214.41,366.10,59.959,1497280503,"274151322000087","219011344069620",26.78,62.50,0,337.54,389.24,179.0,170.9,0.636,929695.8,929695.8,9662,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497280543,2094457.00
06/12/2017 11:30,2,7.164,ACTIVE,219.61,369.40,59.922,1497281404,"201051344000645","219011344069620",27.67,36.80,0,342.05,414.19,200.8,191.9,0.915,737459.5,737459.5,9561,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281405,2094458.00
06/12/2017 11:30,2,6.832,ACTIVE,214.19,361.59,59.965,1497281404,"274151322000085","219011344069620",25.43,48.50,0,321.61,390.14,175.8,167.8,0.676,952442.3,952442.3,9514,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281406,2094459.00
06/12/2017 11:30,2,7.275,ACTIVE,218.48,369.10,59.965,1497281404,"201051344000633","219011344069620",27.12,40.80,0,338.74,416.59,199.6,190.7,0.950,724083.7,724083.7,9601,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281407,2094460.00
06/12/2017 11:30,2,7.205,ACTIVE,220.06,368.50,59.970,1497281404,"201051344000469","219011344069620",28.03,33.50,0,341.45,418.09,204.5,195.5,0.959,727229.1,727229.1,9577,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281408,2094461.00
06/12/2017 11:30,2,6.998,ACTIVE,216.90,366.70,59.954,1497281404,"201051344000646","219011344069620",27.89,43.00,0,335.44,413.59,197.7,188.9,0.941,722854.1,722854.1,9576,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281409,2094462.00
06/12/2017 11:30,2,6.918,ACTIVE,214.19,375.11,59.965,1497281404,"274151322000052","219011344069620",27.04,55.50,0,319.21,393.15,189.4,180.9,0.742,989436.1,989436.1,9519,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281409,2094463.00
06/12/2017 11:30,2,7.199,ACTIVE,218.71,367.00,59.959,1497281404,"201051344000585","219011344069620",27.53,40.60,0,336.64,413.89,200.7,191.8,0.932,734995.7,734995.7,9577,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281410,2094464.00
06/12/2017 11:30,2,7.094,ACTIVE,216.90,362.49,59.959,1497281404,"201051344001230","219011344069620",27.79,42.80,0,336.04,412.08,199.6,190.7,0.937,727533.9,727533.9,9582,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281411,2094465.00
06/12/2017 11:30,2,7.051,ACTIVE,218.48,367.00,59.970,1497281404,"201051344000582","219011344069620",27.47,38.60,0,334.84,413.59,196.2,187.5,0.902,717029.6,717029.6,9566,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281412,2094466.00
06/12/2017 11:30,2,7.139,ACTIVE,217.35,363.99,59.996,1497281404,"201051344000955","219011344069620",27.53,41.50,0,336.34,412.68,199.1,190.2,0.937,736216.2,736216.2,9587,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281413,2094467.00
06/12/2017 11:30,2,4.652,ACTIVE,214.41,422.30,59.959,1497281404,"274151322000094","219011344069620",37.67,50.20,0,385.03,451.76,177.0,168.9,0.685,812136.2,812136.2,9763,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281414,2094468.00
06/12/2017 11:30,2,7.119,ACTIVE,219.61,367.90,59.954,1497281404,"201051344000579","219011344069620",27.71,40.80,0,341.75,416.59,199.8,190.9,0.924,745410.2,745410.2,9567,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281415,2094469.00
06/12/2017 11:30,2,7.176,ACTIVE,216.90,363.99,60.002,1497281404,"201051344000890","219011344069620",27.25,46.00,0,336.04,412.68,198.1,189.3,0.915,730195.0,730195.0,9577,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281416,2094470.00
06/12/2017 11:30,2,7.164,ACTIVE,218.26,365.80,59.959,1497281404,"201051344000438","219011344069620",27.14,41.00,0,336.34,413.89,196.9,188.1,0.915,732894.6,732894.6,9573,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281417,2094471.00
06/12/2017 11:30,2,6.939,ACTIVE,217.35,358.58,59.965,1497281404,"201051344000417","219011344069620",18.03,43.80,0,337.54,389.24,126.9,120.6,0.601,671865.2,671865.2,9603,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281418,2094472.00
06/12/2017 11:30,2,6.947,ACTIVE,213.29,359.78,59.959,1497281404,"274151322000083","219011344069620",26.62,54.30,0,315.30,392.25,187.1,178.7,0.751,979415.2,979415.2,9521,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281419,2094473.00
06/12/2017 11:30,2,7.307,ACTIVE,215.09,356.48,59.954,1497281404,"274151322000076","219011344069620",27.53,55.00,0,321.31,396.15,203.4,194.4,0.791,1044704.3,1044704.3,9512,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281420,2094474.00
06/12/2017 11:30,2,7.266,ACTIVE,218.26,367.00,59.975,1497281404,"201051344000868","219011344069620",27.81,35.20,0,336.64,414.19,204.5,195.4,0.924,725713.3,725713.3,9580,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281420,2094475.00
06/12/2017 11:30,2,7.287,ACTIVE,213.51,354.07,59.949,1497281404,"274151322000095","219011344069620",27.37,52.80,0,319.21,395.25,201.9,192.9,0.765,1034576.3,1034576.3,9527,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281421,2094476.00
06/12/2017 11:30,2,7.297,ACTIVE,220.06,363.09,59.959,1497281404,"201051344000988","219011344069620",17.91,34.30,0,341.75,393.75,132.3,125.8,0.619,644991.2,644991.2,9591,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281422,2094477.00
06/12/2017 11:30,2,7.236,ACTIVE,218.26,365.49,59.970,1497281404,"201051344001025","219011344069620",27.65,42.80,0,336.94,414.19,202.6,193.6,0.906,732507.9,732507.9,9587,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281423,2094478.00
06/12/2017 11:30,2,7.146,ACTIVE,219.84,367.90,59.959,1497281404,"201051344000458","219011344069620",27.71,37.80,0,342.65,417.19,200.7,191.7,0.946,737602.0,737602.0,9558,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281424,2094479.00
06/12/2017 11:30,2,7.182,ACTIVE,220.52,369.10,59.991,1497281404,"201051344000853","219011344069620",28.03,35.40,0,341.15,416.89,203.8,194.8,0.955,738344.2,738344.2,9571,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281425,2094480.00
06/12/2017 11:30,2,7.135,ACTIVE,216.90,364.29,59.949,1497281404,"201051344000685","219011344069620",27.51,40.20,0,335.44,410.88,198.9,190.0,0.955,732904.4,732904.4,9589,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281426,2094481.00
06/12/2017 11:30,2,7.014,ACTIVE,218.03,367.30,59.928,1497281404,"201051344000917","219011344069620",27.99,39.80,0,336.04,412.08,198.8,189.9,0.928,729510.0,729510.0,9576,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281427,2094482.00
06/12/2017 11:30,2,7.115,ACTIVE,217.13,365.49,59.959,1497281404,"201051344001145","219011344069620",27.51,39.50,0,335.74,411.18,198.2,189.4,0.910,737531.1,737531.1,9571,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281428,2094483.00
06/12/2017 11:30,2,7.227,ACTIVE,218.71,367.90,59.944,1497281404,"201051344000651","219011344069620",27.29,39.00,0,336.94,413.89,199.7,190.8,0.906,726021.1,726021.1,9580,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281429,2094484.00
06/12/2017 11:30,2,6.904,ACTIVE,213.74,354.97,59.959,1497281404,"274151322000088","219011344069620",26.52,50.20,0,322.21,392.55,185.3,177.0,0.707,939167.3,939167.3,9522,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281429,2094485.00
06/12/2017 11:30,2,4.684,ACTIVE,214.64,418.09,59.959,1497281404,"274151322000068","219011344069620",37.49,52.50,0,382.03,450.56,177.8,169.7,0.685,812615.5,812615.5,9778,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281430,2094486.00
06/12/2017 11:30,2,7.199,ACTIVE,218.26,364.89,59.959,1497281404,"201051344001135","219011344069620",27.31,39.30,0,336.64,411.48,199.1,190.3,0.915,721467.9,721467.9,9565,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281431,2094487.00
06/12/2017 11:30,2,7.312,ACTIVE,217.80,363.69,59.959,1497281404,"201051344000594","219011344069620",27.14,45.30,0,335.14,411.18,200.9,192.0,0.946,740389.0,740389.0,9569,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281432,2094488.00
06/12/2017 11:30,2,7.250,ACTIVE,218.48,366.70,59.965,1497281404,"201051344001203","219011344069620",27.75,41.50,0,337.84,414.49,203.7,194.7,0.950,730788.0,730788.0,9602,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281433,2094489.00
06/12/2017 11:30,2,6.852,ACTIVE,214.64,354.67,59.954,1497281404,"274151322000054","219011344069620",25.94,49.30,0,321.91,391.64,179.8,171.7,0.685,956399.5,956399.5,9506,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281434,2094490.00
06/12/2017 11:30,2,7.168,ACTIVE,218.71,365.80,59.959,1497281404,"201051344000867","219011344069620",27.93,38.40,0,337.24,412.68,202.8,193.8,0.924,724595.3,724595.3,9599,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281435,2094491.00
06/12/2017 11:30,2,7.145,ACTIVE,218.48,366.10,59.986,1497281404,"201051344001093","219011344069620",27.97,40.20,0,336.64,415.09,202.4,193.4,0.928,729329.3,729329.3,9592,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281436,2094492.00
06/12/2017 11:30,2,7.219,ACTIVE,219.61,368.80,59.933,1497281404,"201051344000900","219011344069620",28.37,34.50,0,338.14,416.59,207.3,198.2,0.950,746052.2,746052.2,9574,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281437,2094493.00
06/12/2017 11:30,2,7.016,ACTIVE,219.39,367.30,59.954,1497281404,"201051344000648","219011344069620",27.97,37.30,0,342.35,414.49,198.7,189.9,0.915,734619.4,734619.4,9567,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281438,2094494.00
06/12/2017 11:30,2,7.129,ACTIVE,219.61,366.70,59.944,1497281404,"201051344000569","219011344069620",28.25,36.00,0,342.05,414.79,203.7,194.7,0.937,748267.2,748267.2,9550,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281439,2094495.00
06/12/2017 11:30,2,7.121,ACTIVE,219.84,369.10,60.007,1497281404,"201051344000983","219011344069620",28.13,36.30,0,342.35,417.19,202.8,193.8,0.946,738811.8,738811.8,9571,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281440,2094496.00
06/12/2017 11:30,2,7.242,ACTIVE,219.84,367.30,59.965,1497281404,"201051344001158","219011344069620",27.21,38.40,0,340.85,413.59,199.8,190.9,0.924,723962.6,723962.6,9577,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281441,2094497.00
06/12/2017 11:30,2,7.186,ACTIVE,219.84,370.60,59.959,1497281404,"201051344000576","219011344069620",27.83,35.40,0,341.15,417.19,202.5,193.5,0.941,738497.7,738497.7,9571,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281442,2094498.00
06/12/2017 11:30,2,6.781,ACTIVE,214.19,370.00,59.975,1497281404,"274151322000087","219011344069620",27.04,64.50,0,320.71,391.94,185.5,177.1,0.689,929739.2,929739.2,9663,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497281443,2094499.00
06/12/2017 11:45,2,7.531,ACTIVE,220.52,371.81,59.949,1497282303,"201051344000645","219011344069620",27.39,36.30,0,342.65,436.73,208.9,199.7,0.946,737508.7,737508.7,9562,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282304,2094500.00
06/12/2017 11:45,2,7.059,ACTIVE,215.54,362.49,59.949,1497282303,"274151322000085","219011344069620",25.41,49.80,0,336.34,391.64,181.7,173.4,0.667,952485.0,952485.0,9515,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282305,2094501.00
06/12/2017 11:45,2,7.500,ACTIVE,220.06,370.60,59.954,1497282303,"201051344000633","219011344069620",27.35,40.80,0,339.65,432.52,207.7,198.5,0.990,724132.6,724132.6,9602,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282306,2094502.00
06/12/2017 11:45,2,7.449,ACTIVE,221.19,372.11,59.970,1497282303,"201051344000469","219011344069620",28.17,34.00,0,341.45,438.53,212.4,203.1,0.990,727279.1,727279.1,9578,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282307,2094503.00
06/12/2017 11:45,2,7.377,ALERT,218.48,367.90,59.965,1497282303,"201051344000646","219011344069620",27.45,43.20,0,304.18,415.09,205.0,196.0,0.959,722902.1,722902.1,9577,0,0,0,L,1122011218,0,125.40,123.81,0002,39,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282309,2094504.00
06/12/2017 11:45,2,7.217,ACTIVE,215.32,370.00,59.944,1497282303,"274151322000052","219011344069620",26.72,57.00,0,334.54,394.95,195.2,186.5,0.765,989482.1,989482.1,9520,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282310,2094505.00
06/12/2017 11:45,2,7.535,ALERT,219.61,370.00,60.002,1497282303,"201051344000585","219011344069620",27.29,40.40,0,304.48,415.09,208.2,199.0,0.972,735044.6,735044.6,9578,0,0,0,L,1122011218,0,125.17,124.72,0002,37,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282311,2094506.00
06/12/2017 11:45,2,7.373,ACTIVE,217.80,367.60,59.954,1497282303,"201051344001230","219011344069620",27.79,42.50,0,335.74,414.79,207.5,198.4,0.977,727582.7,727582.7,9583,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282312,2094507.00
06/12/2017 11:45,2,7.271,ACTIVE,219.61,369.70,59.949,1497282303,"201051344000582","219011344069620",27.75,38.40,0,336.64,415.69,204.4,195.3,0.932,717077.7,717077.7,9567,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282313,2094508.00
06/12/2017 11:45,2,7.346,ALERT,218.48,369.10,59.954,1497282303,"201051344000955","219011344069620",27.65,41.50,0,305.38,415.09,205.7,196.6,0.963,736264.6,736264.6,9588,0,0,0,L,1122011218,0,124.72,124.27,0002,37,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282315,2094509.00
06/12/2017 11:45,2,4.889,ACTIVE,214.87,400.66,59.949,1497282303,"274151322000094","219011344069620",37.21,50.80,0,385.03,453.26,184.0,175.7,0.712,812179.6,812179.6,9764,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282316,2094510.00
06/12/2017 11:45,2,7.418,ACTIVE,221.42,371.51,59.944,1497282303,"201051344000579","219011344069620",27.71,41.50,0,340.55,429.52,208.2,199.0,0.955,745459.2,745459.2,9568,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282317,2094511.00
06/12/2017 11:45,2,7.424,ACTIVE,218.26,367.90,59.949,1497282303,"201051344000890","219011344069620",27.47,45.50,0,335.74,415.39,206.7,197.5,0.937,730243.6,730243.6,9578,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282318,2094512.00
06/12/2017 11:45,2,7.293,ACTIVE,218.93,366.10,59.965,1497282303,"201051344000438","219011344069620",27.69,42.00,0,336.64,415.09,204.6,195.6,0.955,732942.8,732942.8,9574,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282319,2094513.00
06/12/2017 11:45,2,7.256,ACTIVE,218.48,361.59,59.970,1497282303,"201051344000417","219011344069620",17.93,43.80,0,337.84,392.25,131.8,125.3,0.623,671896.0,671896.0,9604,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282320,2094514.00
06/12/2017 11:45,2,7.180,ACTIVE,214.87,371.21,59.949,1497282303,"274151322000083","219011344069620",26.72,55.80,0,332.13,395.55,194.1,185.4,0.773,979460.9,979460.9,9522,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282321,2094515.00
06/12/2017 11:45,2,7.561,ACTIVE,215.77,368.50,59.965,1497282303,"274151322000076","219011344069620",27.53,56.30,0,336.64,397.96,210.8,201.6,0.831,1044753.8,1044753.8,9513,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282322,2094516.00
06/12/2017 11:45,2,7.559,ALERT,219.84,371.81,59.949,1497282303,"201051344000868","219011344069620",27.63,34.80,0,292.16,429.82,211.7,202.4,0.955,725763.2,725763.2,9581,0,0,0,L,1122011218,0,124.72,125.62,0002,31,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282323,2094517.00
06/12/2017 11:45,2,7.508,ACTIVE,214.64,370.30,59.938,1497282303,"274151322000095","219011344069620",27.53,54.30,0,331.23,397.35,208.8,199.7,0.782,1034625.5,1034625.5,9528,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282324,2094518.00
06/12/2017 11:45,2,7.576,ACTIVE,221.42,366.70,59.944,1497282303,"201051344000988","219011344069620",17.89,34.30,0,342.95,406.07,137.2,130.5,0.632,645023.4,645023.4,9592,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282325,2094519.00
06/12/2017 11:45,2,7.480,ACTIVE,219.61,369.40,59.949,1497282303,"201051344001025","219011344069620",27.75,42.30,0,336.34,416.59,210.3,201.1,0.932,732557.4,732557.4,9588,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282326,2094520.00
06/12/2017 11:45,2,7.400,ALERT,220.97,370.00,59.949,1497282303,"201051344000458","219011344069620",27.83,36.80,0,311.69,429.82,208.6,199.4,0.986,737651.1,737651.1,9559,0,0,0,L,1122011218,0,125.40,125.85,0002,32,0,0,0,0,0,0,1,1070,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282328,2094521.00
06/12/2017 11:45,2,7.482,ACTIVE,221.64,374.21,59.949,1497282303,"201051344000853","219011344069620",27.99,35.80,0,341.15,423.20,212.1,202.7,0.994,738394.3,738394.3,9572,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282329,2094522.00
06/12/2017 11:45,2,7.443,ACTIVE,218.03,367.90,59.959,1497282303,"201051344000685","219011344069620",27.37,40.00,0,336.34,415.09,206.3,197.2,0.994,732953.0,732953.0,9590,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282330,2094523.00
06/12/2017 11:45,2,7.459,ACTIVE,219.39,368.20,59.944,1497282303,"201051344000917","219011344069620",27.41,39.30,0,336.34,415.09,207.1,198.0,0.968,729558.8,729558.8,9577,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282331,2094524.00
06/12/2017 11:45,2,7.332,ACTIVE,218.48,367.60,59.922,1497282303,"201051344001145","219011344069620",27.73,38.80,0,335.74,414.49,205.9,196.8,0.941,737579.7,737579.7,9572,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282331,2094525.00
06/12/2017 11:45,2,7.414,ACTIVE,219.84,371.21,59.944,1497282303,"201051344000651","219011344069620",27.63,38.80,0,337.24,415.09,207.4,198.3,0.941,726070.0,726070.0,9581,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282333,2094526.00
06/12/2017 11:45,2,7.078,ACTIVE,214.87,356.18,59.949,1497282303,"274151322000088","219011344069620",26.72,51.30,0,336.34,394.05,191.4,182.9,0.712,939212.4,939212.4,9523,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282334,2094527.00
06/12/2017 11:45,2,4.857,ACTIVE,216.00,406.67,59.933,1497282303,"274151322000068","219011344069620",37.47,52.80,0,385.03,454.16,183.4,175.1,0.703,812658.7,812658.7,9779,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282335,2094528.00
06/12/2017 11:45,2,7.428,ALERT,219.16,368.80,59.954,1497282303,"201051344001135","219011344069620",27.45,39.50,0,305.98,415.09,206.3,197.2,0.946,721516.5,721516.5,9566,0,0,0,L,1122011218,0,125.40,124.27,0002,37,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282336,2094529.00
06/12/2017 11:45,2,7.404,ACTIVE,218.93,370.30,59.928,1497282303,"201051344000594","219011344069620",27.83,45.00,0,335.14,418.09,208.6,199.4,0.950,740438.3,740438.3,9570,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282337,2094530.00
06/12/2017 11:45,2,7.479,ACTIVE,220.06,368.50,59.944,1497282303,"201051344001203","219011344069620",27.93,42.30,0,337.54,416.89,211.5,202.2,0.977,730837.9,730837.9,9603,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282338,2094531.00
06/12/2017 11:45,2,7.146,ACTIVE,215.09,380.52,59.949,1497282303,"274151322000054","219011344069620",25.62,50.20,0,332.73,393.45,185.2,176.9,0.703,956443.3,956443.3,9507,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282339,2094532.00
06/12/2017 11:45,2,7.414,ACTIVE,219.84,370.90,59.949,1497282303,"201051344000867","219011344069620",27.99,39.00,0,336.64,421.40,210.1,200.8,0.950,724645.1,724645.1,9600,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282340,2094533.00
06/12/2017 11:45,2,7.418,ACTIVE,219.61,370.30,59.933,1497282303,"201051344001093","219011344069620",27.99,40.00,0,336.64,417.19,210.3,201.1,0.955,729379.0,729379.0,9593,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282341,2094534.00
06/12/2017 11:45,2,7.504,ACTIVE,220.97,373.01,59.938,1497282303,"201051344000900","219011344069620",28.33,35.00,0,339.04,433.12,215.2,205.8,0.981,746103.2,746103.2,9575,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282342,2094535.00
06/12/2017 11:45,2,7.256,ACTIVE,220.29,370.90,59.912,1497282303,"201051344000648","219011344069620",28.07,37.00,0,342.05,431.32,206.2,197.1,0.950,734668.2,734668.2,9568,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282343,2094536.00
06/12/2017 11:45,2,7.479,ACTIVE,220.97,372.11,59.954,1497282303,"201051344000569","219011344069620",27.91,36.50,0,339.95,428.91,211.4,202.1,0.963,748317.2,748317.2,9551,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282344,2094537.00
06/12/2017 11:45,2,7.359,ALERT,221.19,371.51,59.954,1497282303,"201051344000983","219011344069620",28.23,36.80,0,291.55,436.43,210.4,201.2,0.972,738861.4,738861.4,9572,0,0,0,L,1122011218,0,125.40,125.62,0002,33,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282346,2094538.00
06/12/2017 11:45,2,7.461,ACTIVE,221.42,371.81,59.949,1497282303,"201051344001158","219011344069620",27.47,38.20,0,342.05,436.43,207.6,198.4,0.950,724011.7,724011.7,9578,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282346,2094539.00
