ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 11:45,2,7.441,ACTIVE,220.97,372.41,59.949,1497282303,"201051344000576","219011344069620",27.95,35.20,0,341.45,437.93,210.7,201.4,0.968,738547.6,738547.6,9572,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282347,2094540.00
06/12/2017 11:45,2,7.094,ACTIVE,215.32,350.77,59.954,1497282303,"274151322000087","219011344069620",26.86,65.00,0,333.63,393.15,192.8,184.2,0.703,929784.7,929784.7,9664,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497282348,2094541.00
06/12/2017 12:00,2,7.725,ACTIVE,220.06,373.01,59.959,1497283203,"201051344000645","219011344069620",27.31,37.50,0,341.15,416.59,213.7,204.3,0.968,737559.0,737559.0,9563,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283204,2094542.00
06/12/2017 12:00,2,7.352,ACTIVE,214.41,358.58,59.959,1497283203,"274151322000085","219011344069620",24.87,50.40,0,336.64,392.25,185.0,176.7,0.707,952528.5,952528.5,9516,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283205,2094543.00
06/12/2017 12:00,2,7.754,ACTIVE,219.39,373.31,60.007,1497283203,"201051344000633","219011344069620",27.06,41.50,0,340.55,416.59,212.5,203.2,0.994,724182.7,724182.7,9603,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283206,2094544.00
06/12/2017 12:00,2,7.602,ACTIVE,220.74,372.41,60.007,1497283203,"201051344000469","219011344069620",28.25,33.80,0,340.85,419.90,217.3,207.9,1.003,727330.3,727330.3,9579,0,0,0,L,1122011218,0,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283207,2094545.00
06/12/2017 12:00,2,7.539,ACTIVE,217.80,369.40,60.012,1497283203,"201051344000646","219011344069620",27.55,43.40,0,336.64,416.59,210.2,201.0,0.990,722951.5,722951.5,9579,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283208,2094546.00
06/12/2017 12:00,2,7.406,ACTIVE,214.64,357.98,59.991,1497283203,"274151322000052","219011344069620",26.78,57.70,0,335.14,395.55,201.0,192.0,0.795,989529.2,989529.2,9521,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283209,2094547.00
06/12/2017 12:00,2,7.666,ACTIVE,219.61,369.10,59.986,1497283203,"201051344000585","219011344069620",27.61,41.30,0,341.15,416.59,214.3,204.9,0.990,735094.9,735094.9,9580,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283210,2094548.00
06/12/2017 12:00,2,7.666,ACTIVE,217.58,367.90,60.039,1497283203,"201051344001230","219011344069620",27.35,42.80,0,335.14,416.29,212.3,203.0,0.990,727632.6,727632.6,9584,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283211,2094549.00
06/12/2017 12:00,2,7.543,ACTIVE,219.16,369.70,59.981,1497283203,"201051344000582","219011344069620",27.45,39.00,0,341.15,417.49,209.8,200.6,0.959,717126.9,717126.9,9568,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283212,2094550.00
06/12/2017 12:00,2,7.617,ACTIVE,218.26,368.20,60.018,1497283203,"201051344000955","219011344069620",27.33,42.80,0,336.94,416.29,210.8,201.5,0.994,736314.1,736314.1,9590,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283213,2094551.00
06/12/2017 12:00,2,5.039,ACTIVE,214.64,422.60,60.002,1497283203,"274151322000094","219011344069620",37.13,52.30,0,384.43,454.76,189.2,180.6,0.734,812223.9,812223.9,9765,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283214,2094552.00
06/12/2017 12:00,2,7.623,ACTIVE,220.74,373.61,59.996,1497283203,"201051344000579","219011344069620",27.51,42.50,0,342.05,419.30,212.3,203.0,0.981,745509.0,745509.0,9569,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283214,2094553.00
06/12/2017 12:00,2,7.686,ACTIVE,218.03,367.30,60.002,1497283203,"201051344000890","219011344069620",27.12,46.60,0,337.24,416.29,211.1,201.8,0.950,730293.1,730293.1,9579,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283215,2094554.00
06/12/2017 12:00,2,7.609,ACTIVE,218.71,369.40,59.996,1497283203,"201051344000438","219011344069620",27.19,42.30,0,341.45,416.59,209.7,200.4,0.977,732991.9,732991.9,9575,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283216,2094555.00
06/12/2017 12:00,2,7.400,ACTIVE,218.03,361.29,60.018,1497283203,"201051344000417","219011344069620",17.95,44.50,0,343.25,393.45,134.5,127.9,0.628,671927.5,671927.5,9605,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283217,2094556.00
06/12/2017 12:00,2,7.359,ACTIVE,214.64,358.88,59.991,1497283203,"274151322000083","219011344069620",26.66,57.30,0,336.04,394.95,198.8,190.0,0.769,979507.4,979507.4,9523,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283218,2094557.00
06/12/2017 12:00,2,7.777,ACTIVE,215.54,358.58,59.991,1497283203,"274151322000076","219011344069620",27.43,57.00,0,335.44,398.56,216.0,206.6,0.844,1044804.4,1044804.4,9514,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283219,2094558.00
06/12/2017 12:00,2,7.707,ACTIVE,219.16,369.40,59.991,1497283203,"201051344000868","219011344069620",27.79,35.60,0,341.15,419.00,216.8,207.4,0.955,725814.1,725814.1,9583,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283220,2094559.00
06/12/2017 12:00,2,7.664,ACTIVE,214.41,360.38,59.986,1497283203,"274151322000095","219011344069620",27.59,55.50,0,335.44,399.16,213.9,204.5,0.826,1034675.6,1034675.6,9529,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283221,2094560.00
06/12/2017 12:00,2,7.701,ACTIVE,220.97,367.60,60.012,1497283203,"201051344000988","219011344069620",17.97,35.00,0,344.45,396.45,140.1,133.3,0.650,645056.1,645056.1,9593,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283222,2094561.00
06/12/2017 12:00,2,7.684,ACTIVE,218.93,370.00,60.039,1497283203,"201051344001025","219011344069620",27.67,43.20,0,341.75,418.09,215.2,205.8,0.972,732607.8,732607.8,9589,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283222,2094562.00
06/12/2017 12:00,2,7.520,ACTIVE,220.74,372.11,59.991,1497283203,"201051344000458","219011344069620",28.01,38.20,0,342.35,418.70,213.2,203.8,0.994,737701.1,737701.1,9561,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283224,2094563.00
06/12/2017 12:00,2,7.639,ACTIVE,221.42,374.51,59.986,1497283203,"201051344000853","219011344069620",28.05,37.00,0,342.05,422.30,216.9,207.4,1.008,738445.1,738445.1,9573,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283225,2094564.00
06/12/2017 12:00,2,7.648,ACTIVE,217.58,367.90,60.012,1497283203,"201051344000685","219011344069620",27.25,40.60,0,342.35,415.99,210.9,201.7,1.016,733002.4,733002.4,9591,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283226,2094565.00
06/12/2017 12:00,2,7.633,ACTIVE,218.71,367.90,59.986,1497283203,"201051344000917","219011344069620",27.39,40.00,0,341.45,417.19,211.7,202.4,0.994,729608.5,729608.5,9578,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283226,2094566.00
06/12/2017 12:00,2,7.555,ACTIVE,217.80,367.30,59.949,1497283203,"201051344001145","219011344069620",27.53,39.50,0,342.05,415.99,210.6,201.4,0.959,737629.0,737629.0,9573,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283227,2094567.00
06/12/2017 12:00,2,7.617,ACTIVE,219.61,370.30,60.002,1497283203,"201051344000651","219011344069620",27.51,39.80,0,341.15,416.89,212.2,202.9,0.972,726119.7,726119.7,9582,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283228,2094568.00
06/12/2017 12:00,2,7.338,ACTIVE,214.41,355.58,59.986,1497283203,"274151322000088","219011344069620",26.34,51.80,0,335.74,394.65,195.7,187.0,0.738,939258.2,939258.2,9524,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283229,2094569.00
06/12/2017 12:00,2,4.934,ACTIVE,215.54,428.01,59.986,1497283203,"274151322000068","219011344069620",37.71,53.80,0,382.33,452.36,189.7,181.1,0.734,812702.6,812702.6,9780,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283230,2094570.00
06/12/2017 12:00,2,7.578,ACTIVE,218.71,368.80,59.944,1497283203,"201051344001135","219011344069620",27.57,39.80,0,342.05,416.29,211.6,202.3,0.990,721565.9,721565.9,9568,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283231,2094571.00
06/12/2017 12:00,2,7.725,ACTIVE,218.48,370.60,59.991,1497283203,"201051344000594","219011344069620",27.23,46.60,0,340.85,417.79,212.9,203.6,0.981,740488.2,740488.2,9571,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283232,2094572.00
06/12/2017 12:00,2,7.754,ACTIVE,219.39,370.90,59.996,1497283203,"201051344001203","219011344069620",27.47,43.00,0,342.05,418.39,215.9,206.4,1.008,730888.4,730888.4,9604,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283233,2094573.00
06/12/2017 12:00,2,7.336,ACTIVE,214.87,352.87,59.981,1497283203,"274151322000054","219011344069620",25.49,51.00,0,335.74,393.75,189.2,180.7,0.716,956487.5,956487.5,9508,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283234,2094574.00
06/12/2017 12:00,2,7.703,ACTIVE,219.16,369.10,59.986,1497283203,"201051344000867","219011344069620",27.53,39.80,0,341.45,417.19,214.6,205.2,0.972,724695.4,724695.4,9601,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283234,2094575.00
06/12/2017 12:00,2,7.625,ACTIVE,219.39,371.51,60.028,1497283203,"201051344001093","219011344069620",27.77,41.30,0,340.25,418.09,214.4,205.0,0.968,729429.2,729429.2,9594,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283236,2094576.00
06/12/2017 12:00,2,7.617,ACTIVE,220.29,374.51,59.991,1497283203,"201051344000900","219011344069620",28.57,34.80,0,340.85,419.00,220.3,210.7,0.990,746154.7,746154.7,9576,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283237,2094577.00
06/12/2017 12:00,2,7.588,ACTIVE,220.06,372.11,59.996,1497283203,"201051344000648","219011344069620",27.45,38.40,0,340.55,417.49,210.9,201.7,0.963,734717.6,734717.6,9569,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283237,2094578.00
06/12/2017 12:00,2,7.586,ACTIVE,220.52,372.71,59.991,1497283203,"201051344000569","219011344069620",28.25,36.30,0,340.55,419.00,216.9,207.4,0.994,748367.9,748367.9,9552,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283238,2094579.00
06/12/2017 12:00,2,7.625,ACTIVE,220.97,374.51,59.981,1497283203,"201051344000983","219011344069620",27.89,36.80,0,341.45,417.79,215.4,205.9,1.003,738911.8,738911.8,9574,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283239,2094580.00
06/12/2017 12:00,2,7.561,ACTIVE,220.52,373.01,59.986,1497283203,"201051344001158","219011344069620",27.59,39.00,0,342.05,416.59,211.2,201.9,0.972,724061.2,724061.2,9579,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283240,2094581.00
06/12/2017 12:00,2,7.531,ACTIVE,220.29,373.91,59.991,1497283203,"201051344000576","219011344069620",28.23,36.30,0,341.15,421.40,215.2,205.8,0.986,738597.9,738597.9,9573,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283241,2094582.00
06/12/2017 12:00,2,7.258,ACTIVE,214.87,358.88,59.991,1497283203,"274151322000087","219011344069620",26.84,66.70,0,335.74,394.05,197.2,188.4,0.734,929830.7,929830.7,9665,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497283242,2094583.00
06/12/2017 12:15,2,7.947,ACTIVE,220.97,373.91,59.981,1497284103,"201051344000645","219011344069620",27.17,38.00,0,341.15,417.49,218.6,209.0,0.990,737610.7,737610.7,9564,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284104,2094584.00
06/12/2017 12:15,2,7.486,ACTIVE,215.32,355.88,59.981,1497284103,"274151322000085","219011344069620",24.75,52.30,0,336.04,392.85,187.6,179.1,0.716,952573.1,952573.1,9517,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284105,2094585.00
06/12/2017 12:15,2,7.902,ACTIVE,220.06,372.71,59.991,1497284103,"201051344000633","219011344069620",27.12,42.00,0,339.34,418.09,217.1,207.7,1.021,724234.0,724234.0,9604,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284106,2094586.00
06/12/2017 12:15,2,7.838,ACTIVE,221.19,373.91,59.975,1497284103,"201051344000469","219011344069620",28.01,34.80,0,340.85,420.20,222.1,212.5,1.021,727382.9,727382.9,9580,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284107,2094587.00
06/12/2017 12:15,2,7.791,ACTIVE,218.03,369.10,59.975,1497284103,"201051344000646","219011344069620",27.08,45.00,0,334.84,417.79,213.7,204.3,1.008,723002.2,723002.2,9580,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284108,2094588.00
06/12/2017 12:15,2,7.613,ACTIVE,215.77,382.03,59.970,1497284103,"274151322000052","219011344069620",26.40,58.80,0,335.44,396.45,203.7,194.6,0.791,989577.4,989577.4,9522,0,0,0,L,1151911521,0,123.36,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284109,2094589.00
06/12/2017 12:15,2,7.740,ACTIVE,219.39,370.60,59.981,1497284103,"201051344000585","219011344069620",27.75,42.50,0,341.75,418.39,217.6,208.1,0.999,735146.6,735146.6,9581,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284110,2094590.00
06/12/2017 12:15,2,7.775,ACTIVE,217.58,366.70,59.970,1497284103,"201051344001230","219011344069620",27.51,43.80,0,335.44,415.99,216.5,207.1,1.008,727683.8,727683.8,9585,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284111,2094591.00
06/12/2017 12:15,2,7.771,ACTIVE,219.61,370.30,59.981,1497284103,"201051344000582","219011344069620",27.15,40.00,0,341.45,419.90,213.7,204.4,0.977,717177.4,717177.4,9569,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284112,2094592.00
06/12/2017 12:15,2,7.777,ACTIVE,218.03,367.30,59.986,1497284103,"201051344000955","219011344069620",27.17,43.00,0,335.14,416.89,214.0,204.6,1.008,736364.8,736364.8,9591,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284113,2094593.00
06/12/2017 12:15,2,5.150,ACTIVE,214.87,403.07,59.970,1497284103,"274151322000094","219011344069620",36.94,53.30,0,382.03,454.76,192.6,184.0,0.742,812269.5,812269.5,9766,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284113,2094594.00
06/12/2017 12:15,2,7.783,ACTIVE,221.42,374.21,59.959,1497284103,"201051344000579","219011344069620",27.51,42.80,0,341.75,421.40,216.8,207.3,0.994,745560.3,745560.3,9570,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284114,2094595.00
06/12/2017 12:15,2,7.723,ACTIVE,217.80,367.60,59.981,1497284103,"201051344000890","219011344069620",27.43,47.30,0,336.04,417.19,214.6,205.2,0.977,730343.9,730343.9,9580,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284115,2094596.00
06/12/2017 12:15,2,7.791,ACTIVE,218.48,369.10,59.975,1497284103,"201051344000438","219011344069620",27.00,43.20,0,337.54,417.79,213.1,203.7,0.999,733042.4,733042.4,9576,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284116,2094597.00
06/12/2017 12:15,2,7.541,ACTIVE,218.48,361.89,59.996,1497284103,"201051344000417","219011344069620",17.89,44.80,0,339.04,392.55,136.7,130.0,0.641,671959.7,671959.7,9606,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284117,2094598.00
06/12/2017 12:15,2,7.521,ACTIVE,214.87,352.57,59.975,1497284103,"274151322000083","219011344069620",26.54,59.00,0,336.04,396.45,202.1,193.1,0.809,979555.2,979555.2,9524,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284118,2094599.00
06/12/2017 12:15,2,7.992,ACTIVE,215.54,358.28,59.959,1497284103,"274151322000076","219011344069620",27.06,58.50,0,335.74,399.46,218.6,209.1,0.844,1044856.4,1044856.4,9515,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284119,2094600.00
06/12/2017 12:15,2,7.938,ACTIVE,219.84,368.80,59.975,1497284103,"201051344000868","219011344069620",27.59,36.00,0,341.15,419.90,221.8,212.2,0.994,725866.5,725866.5,9584,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284120,2094601.00
06/12/2017 12:15,2,7.896,ACTIVE,214.87,358.28,60.002,1497284103,"274151322000095","219011344069620",27.23,57.30,0,335.14,399.76,217.8,208.3,0.844,1034727.2,1034727.2,9530,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284121,2094602.00
06/12/2017 12:15,2,7.908,ACTIVE,221.19,368.20,59.975,1497284103,"201051344000988","219011344069620",17.91,35.20,0,345.06,397.05,143.5,136.6,0.650,645089.9,645089.9,9594,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284122,2094603.00
06/12/2017 12:15,2,7.863,ACTIVE,219.16,368.80,59.981,1497284103,"201051344001025","219011344069620",27.49,44.50,0,342.65,419.30,219.0,209.4,0.986,732659.7,732659.7,9590,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284122,2094604.00
06/12/2017 12:15,2,7.797,ACTIVE,221.42,373.91,59.975,1497284103,"201051344000458","219011344069620",27.63,38.60,0,342.05,418.70,218.1,208.5,1.025,737752.7,737752.7,9562,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284123,2094605.00
06/12/2017 12:15,2,7.807,ACTIVE,221.64,375.41,59.965,1497284103,"201051344000853","219011344069620",28.11,37.00,0,347.46,423.81,222.1,212.4,1.025,738497.6,738497.6,9574,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284124,2094606.00
06/12/2017 12:15,2,7.781,ACTIVE,218.03,367.60,59.965,1497284103,"201051344000685","219011344069620",27.23,41.80,0,336.34,417.19,214.6,205.2,1.030,733053.2,733053.2,9592,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284125,2094607.00
06/12/2017 12:15,2,7.744,ACTIVE,219.39,368.80,59.970,1497284103,"201051344000917","219011344069620",27.55,40.60,0,341.45,418.39,216.0,206.6,1.012,729659.6,729659.6,9579,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284126,2094608.00
06/12/2017 12:15,2,7.820,ACTIVE,217.80,367.60,59.959,1497284103,"201051344001145","219011344069620",27.04,40.60,0,336.64,417.19,214.0,204.6,0.981,737679.7,737679.7,9574,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284127,2094609.00
06/12/2017 12:15,2,7.764,ACTIVE,219.61,370.30,59.949,1497284103,"201051344000651","219011344069620",27.45,40.00,0,341.75,418.09,215.8,206.4,0.977,726170.8,726170.8,9583,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284128,2094610.00
06/12/2017 12:15,2,7.496,ACTIVE,215.54,356.48,59.970,1497284103,"274151322000088","219011344069620",26.16,53.80,0,336.34,394.95,198.4,189.6,0.747,939305.2,939305.2,9525,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284129,2094611.00
06/12/2017 12:15,2,4.982,ACTIVE,216.22,410.88,59.970,1497284103,"274151322000068","219011344069620",37.89,55.00,0,378.12,451.16,190.8,182.2,0.734,812747.9,812747.9,9781,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284130,2094612.00
06/12/2017 12:15,2,7.723,ACTIVE,218.93,369.40,59.959,1497284103,"201051344001135","219011344069620",27.47,41.00,0,340.85,417.49,214.9,205.5,0.986,721616.9,721616.9,9569,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284131,2094613.00
06/12/2017 12:15,2,7.895,ACTIVE,219.16,371.21,60.002,1497284103,"201051344000594","219011344069620",27.21,46.80,0,341.45,419.30,217.5,208.0,0.986,740539.7,740539.7,9572,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284132,2094614.00
06/12/2017 12:15,2,7.896,ACTIVE,219.61,371.51,59.981,1497284103,"201051344001203","219011344069620",27.47,44.00,0,342.35,419.90,219.6,210.1,1.021,730940.5,730940.5,9605,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284133,2094615.00
06/12/2017 12:15,2,7.521,ACTIVE,215.09,378.72,59.965,1497284103,"274151322000054","219011344069620",25.09,51.80,0,335.44,394.95,191.0,182.4,0.747,956532.9,956532.9,9509,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284134,2094616.00
06/12/2017 12:15,2,7.854,ACTIVE,220.06,369.70,59.981,1497284103,"201051344000867","219011344069620",27.57,40.00,0,340.85,418.70,219.2,209.6,0.990,724747.3,724747.3,9602,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284135,2094617.00
06/12/2017 12:15,2,7.885,ACTIVE,219.61,371.81,59.970,1497284103,"201051344001093","219011344069620",27.33,41.30,0,341.45,419.00,218.2,208.6,0.986,729480.9,729480.9,9595,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284136,2094618.00
06/12/2017 12:15,2,7.885,ACTIVE,220.74,374.81,59.970,1497284103,"201051344000900","219011344069620",28.15,35.60,0,340.25,420.20,224.7,215.0,0.999,746208.0,746208.0,9577,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284137,2094619.00
06/12/2017 12:15,2,7.773,ACTIVE,220.52,372.41,59.981,1497284103,"201051344000648","219011344069620",27.39,37.80,0,340.85,418.70,215.5,206.1,0.986,734768.6,734768.6,9570,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284137,2094620.00
06/12/2017 12:15,2,7.834,ACTIVE,220.97,373.91,59.981,1497284103,"201051344000569","219011344069620",27.91,37.50,0,340.25,419.60,221.3,211.7,1.052,748420.3,748420.3,9553,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284138,2094621.00
06/12/2017 12:15,2,7.844,ACTIVE,221.42,373.31,60.018,1497284103,"201051344000983","219011344069620",27.69,37.30,0,340.85,419.90,219.8,210.3,1.021,738963.9,738963.9,9575,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284139,2094622.00
06/12/2017 12:15,2,7.814,ACTIVE,220.97,373.91,59.959,1497284103,"201051344001158","219011344069620",27.31,39.30,0,341.75,417.79,216.3,206.8,0.999,724112.4,724112.4,9580,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284140,2094623.00
06/12/2017 12:15,2,7.779,ACTIVE,221.19,374.21,60.002,1497284103,"201051344000576","219011344069620",27.93,35.80,0,340.55,422.00,220.0,210.4,1.008,738650.0,738650.0,9574,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284141,2094624.00
06/12/2017 12:15,2,7.498,ACTIVE,214.87,354.67,59.996,1497284103,"274151322000087","219011344069620",26.36,68.00,0,335.74,394.35,200.2,191.3,0.738,929878.1,929878.1,9666,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497284142,2094625.00
06/12/2017 12:30,2,8.082,ACTIVE,220.97,373.31,60.007,1497285004,"201051344000645","219011344069620",27.21,38.40,0,341.45,419.00,222.8,213.1,1.008,737663.6,737663.6,9565,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285005,2094626.00
06/12/2017 12:30,2,7.588,ACTIVE,215.09,375.41,59.975,1497285004,"274151322000085","219011344069620",25.05,51.80,0,336.34,394.35,192.6,184.0,0.747,952618.5,952618.5,9518,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285006,2094627.00
06/12/2017 12:30,2,7.979,ACTIVE,219.61,371.81,59.970,1497285004,"201051344000633","219011344069620",27.43,43.00,0,340.25,418.70,221.5,211.9,1.047,724286.5,724286.5,9605,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285007,2094628.00
06/12/2017 12:30,2,7.986,ACTIVE,221.42,373.61,59.954,1497285004,"201051344000469","219011344069620",28.03,34.30,0,340.25,424.11,226.6,216.8,1.069,727436.6,727436.6,9581,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285008,2094629.00
06/12/2017 12:30,2,7.939,ACTIVE,217.35,368.80,60.023,1497285004,"201051344000646","219011344069620",27.33,44.50,0,335.44,419.60,219.8,210.2,1.034,723054.0,723054.0,9581,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285008,2094630.00
06/12/2017 12:30,2,7.770,ACTIVE,215.09,377.82,59.954,1497285004,"274151322000052","219011344069620",26.58,60.00,0,334.84,397.66,209.0,199.8,0.822,989626.8,989626.8,9523,0,0,0,L,1151911521,0,122.46,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285009,2094631.00
06/12/2017 12:30,2,7.953,ACTIVE,218.71,369.40,59.981,1497285004,"201051344000585","219011344069620",27.81,42.50,0,340.85,419.30,224.1,214.3,1.034,735199.5,735199.5,9582,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285010,2094632.00
06/12/2017 12:30,2,7.883,ACTIVE,216.90,366.10,59.975,1497285004,"201051344001230","219011344069620",27.67,43.20,0,334.24,414.49,220.8,211.2,1.003,727736.1,727736.1,9586,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285011,2094633.00
06/12/2017 12:30,2,7.951,ACTIVE,218.48,369.10,59.975,1497285004,"201051344000582","219011344069620",27.10,40.00,0,341.15,420.20,218.2,208.7,0.990,717229.1,717229.1,9570,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285012,2094634.00
06/12/2017 12:30,2,7.973,ACTIVE,217.13,365.19,59.965,1497285004,"201051344000955","219011344069620",27.23,43.00,0,335.74,417.49,219.8,210.3,1.039,736416.7,736416.7,9592,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285013,2094635.00
06/12/2017 12:30,2,5.193,ACTIVE,215.09,410.28,59.970,1497285004,"274151322000094","219011344069620",37.57,52.50,0,382.93,455.06,197.2,188.4,0.765,812316.1,812316.1,9767,0,0,0,L,1151911521,0,122.68,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285014,2094636.00
06/12/2017 12:30,2,8.037,ACTIVE,221.42,373.01,59.970,1497285004,"201051344000579","219011344069620",27.14,42.80,0,342.35,422.90,220.8,211.2,1.016,745612.8,745612.8,9571,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285015,2094637.00
06/12/2017 12:30,2,8.016,ACTIVE,216.90,366.40,59.954,1497285004,"201051344000890","219011344069620",27.06,47.00,0,336.04,418.39,219.7,210.1,1.016,730395.9,730395.9,9581,0,0,0,L,1122011218,0,124.94,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285016,2094638.00
06/12/2017 12:30,2,7.908,ACTIVE,218.26,367.60,59.922,1497285004,"201051344000438","219011344069620",27.29,43.20,0,337.84,418.70,218.6,209.0,1.021,733094.1,733094.1,9577,0,0,0,L,1122011218,0,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285017,2094639.00
06/12/2017 12:30,2,7.742,ACTIVE,217.35,360.69,59.965,1497285004,"201051344000417","219011344069620",17.89,44.30,0,338.44,393.75,140.3,133.5,0.667,671992.7,671992.7,9607,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285017,2094640.00
06/12/2017 12:30,2,7.697,ACTIVE,214.41,354.97,59.959,1497285004,"274151322000083","219011344069620",26.58,59.00,0,335.14,397.05,207.1,198.0,0.818,979604.2,979604.2,9525,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285018,2094641.00
06/12/2017 12:30,2,8.109,ACTIVE,216.00,385.03,59.944,1497285004,"274151322000076","219011344069620",27.37,59.50,0,335.44,400.36,224.8,215.1,0.879,1044909.4,1044909.4,9516,0,0,0,L,1151911521,0,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285019,2094642.00
06/12/2017 12:30,2,8.084,ACTIVE,219.84,372.71,59.970,1497285004,"201051344000868","219011344069620",27.59,35.80,0,340.85,421.10,226.1,216.3,1.016,725920.1,725920.1,9585,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285020,2094643.00
06/12/2017 12:30,2,8.035,ACTIVE,214.41,377.22,59.970,1497285004,"274151322000095","219011344069620",27.43,57.70,0,334.24,400.66,223.4,213.7,0.844,1034780.0,1034780.0,9531,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285021,2094644.00
06/12/2017 12:30,2,7.922,ACTIVE,221.64,367.90,59.996,1497285004,"201051344000988","219011344069620",18.13,35.20,0,347.76,398.26,145.4,138.4,0.667,645124.3,645124.3,9595,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285022,2094645.00
06/12/2017 12:30,2,8.068,ACTIVE,218.26,368.50,60.018,1497285004,"201051344001025","219011344069620",27.45,43.80,0,342.05,421.10,224.3,214.5,1.008,732712.8,732712.8,9591,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285023,2094646.00
06/12/2017 12:30,2,7.934,ACTIVE,221.19,373.91,59.954,1497285004,"201051344000458","219011344069620",27.67,38.60,0,341.75,422.00,222.2,212.5,1.034,737805.4,737805.4,9563,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285024,2094647.00
06/12/2017 12:30,2,8.035,ACTIVE,221.87,374.81,59.954,1497285004,"201051344000853","219011344069620",27.75,37.00,0,347.16,425.61,225.8,216.1,1.043,738551.2,738551.2,9575,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285025,2094648.00
06/12/2017 12:30,2,7.893,ACTIVE,216.90,368.80,59.981,1497285004,"201051344000685","219011344069620",27.49,41.30,0,335.14,418.09,219.8,210.2,1.061,733105.3,733105.3,9593,0,0,0,L,1122011218,0,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285026,2094649.00
06/12/2017 12:30,2,8.016,ACTIVE,218.26,367.90,59.981,1497285004,"201051344000917","219011344069620",27.15,41.30,0,341.75,419.60,220.4,210.8,1.043,729711.9,729711.9,9580,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285026,2094650.00
06/12/2017 12:30,2,7.920,ACTIVE,217.35,367.90,59.981,1497285004,"201051344001145","219011344069620",27.33,40.20,0,336.04,419.00,219.2,209.7,0.999,737731.7,737731.7,9575,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285027,2094651.00
06/12/2017 12:30,2,7.963,ACTIVE,218.93,368.20,59.970,1497285004,"201051344000651","219011344069620",27.43,40.00,0,340.85,419.90,221.2,211.6,1.003,726223.1,726223.1,9584,0,0,0,L,1122011218,0,126.07,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285028,2094652.00
06/12/2017 12:30,2,7.643,ACTIVE,214.87,374.21,59.970,1497285004,"274151322000088","219011344069620",26.28,53.80,0,335.14,396.15,203.4,194.4,0.747,939353.2,939353.2,9526,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285029,2094653.00
06/12/2017 12:30,2,5.068,ACTIVE,216.22,431.62,59.959,1497285004,"274151322000068","219011344069620",38.21,54.30,0,374.81,449.65,196.1,187.3,0.751,812794.2,812794.2,9782,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285030,2094654.00
06/12/2017 12:30,2,7.984,ACTIVE,218.71,368.80,60.002,1497285004,"201051344001135","219011344069620",27.25,40.80,0,337.54,419.00,220.4,210.8,1.003,721669.0,721669.0,9570,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285031,2094655.00
06/12/2017 12:30,2,8.119,ACTIVE,218.93,372.11,59.970,1497285004,"201051344000594","219011344069620",26.96,47.50,0,341.45,420.50,221.7,212.1,1.012,740592.3,740592.3,9573,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285032,2094656.00
06/12/2017 12:30,2,7.939,ACTIVE,219.39,370.60,59.981,1497285004,"201051344001203","219011344069620",27.87,43.80,0,341.15,420.50,224.2,214.4,1.021,730993.7,730993.7,9606,0,0,0,L,1122011218,0,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285033,2094657.00
06/12/2017 12:30,2,7.535,ACTIVE,215.09,364.29,59.970,1497285004,"274151322000054","219011344069620",25.74,52.30,0,334.84,395.85,196.4,187.7,0.720,956579.2,956579.2,9510,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285034,2094658.00
06/12/2017 12:30,2,8.043,ACTIVE,219.61,372.41,59.954,1497285004,"201051344000867","219011344069620",27.43,40.00,0,341.15,419.60,223.4,213.7,0.994,724800.4,724800.4,9603,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285035,2094659.00
06/12/2017 12:30,2,7.881,ACTIVE,219.16,370.00,59.970,1497285004,"201051344001093","219011344069620",27.91,41.50,0,341.15,420.50,222.7,213.0,1.012,729533.8,729533.8,9596,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285035,2094660.00
06/12/2017 12:30,2,8.084,ACTIVE,220.74,374.51,60.007,1497285004,"201051344000900","219011344069620",27.95,35.60,0,339.65,421.70,228.7,218.8,1.016,746262.3,746262.3,9578,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285036,2094661.00
06/12/2017 12:30,2,7.879,ACTIVE,220.52,371.21,59.970,1497285004,"201051344000648","219011344069620",27.49,37.80,0,340.85,419.90,219.3,209.7,1.008,734820.7,734820.7,9571,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285037,2094662.00
06/12/2017 12:30,2,7.920,ACTIVE,220.97,375.41,59.928,1497285004,"201051344000569","219011344069620",28.09,38.00,0,340.25,420.80,225.2,215.5,1.047,748473.8,748473.8,9554,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285038,2094663.00
06/12/2017 12:30,2,7.928,ACTIVE,221.42,374.51,59.970,1497285004,"201051344000983","219011344069620",27.89,38.00,0,340.55,420.50,223.8,214.0,1.034,739017.1,739017.1,9576,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285039,2094664.00
06/12/2017 12:30,2,8.033,ACTIVE,221.19,372.71,59.975,1497285004,"201051344001158","219011344069620",27.04,40.00,0,341.75,421.40,220.0,210.4,1.012,724164.6,724164.6,9581,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285040,2094665.00
06/12/2017 12:30,2,7.951,ACTIVE,221.19,374.21,59.959,1497285004,"201051344000576","219011344069620",27.77,36.00,0,339.95,424.11,223.4,213.7,1.034,738703.2,738703.2,9575,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285041,2094666.00
06/12/2017 12:30,2,7.582,ACTIVE,215.32,374.81,59.965,1497285004,"274151322000087","219011344069620",26.70,68.70,0,335.14,395.25,205.0,196.0,0.751,929926.6,929926.6,9667,0,0,0,L,1151911521,0,123.59,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285042,2094667.00
06/12/2017 12:45,2,8.096,ACTIVE,220.29,372.11,59.996,1497285904,"201051344000645","219011344069620",27.35,39.50,0,341.45,419.60,224.2,214.4,1.025,737716.8,737716.8,9566,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285905,2094668.00
06/12/2017 12:45,2,7.680,ACTIVE,214.87,371.21,59.970,1497285904,"274151322000085","219011344069620",24.83,53.30,0,336.04,394.35,193.2,184.5,0.742,952664.3,952664.3,9519,0,0,0,L,1151911521,0,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285906,2094669.00
06/12/2017 12:45,2,8.127,ACTIVE,219.39,373.01,59.965,1497285904,"201051344000633","219011344069620",27.15,43.80,0,336.94,419.60,223.6,213.9,1.047,724339.4,724339.4,9606,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285907,2094670.00
06/12/2017 12:45,2,8.057,ACTIVE,220.97,377.22,59.959,1497285904,"201051344000469","219011344069620",28.01,35.20,0,339.65,421.70,228.6,218.7,1.061,727490.7,727490.7,9582,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285908,2094671.00
06/12/2017 12:45,2,8.076,ACTIVE,217.80,370.00,59.965,1497285904,"201051344000646","219011344069620",27.08,45.00,0,334.84,419.00,221.4,211.7,1.039,723106.5,723106.5,9582,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285909,2094672.00
06/12/2017 12:45,2,7.844,ACTIVE,214.41,360.38,59.954,1497285904,"274151322000052","219011344069620",26.50,60.30,0,334.84,397.96,210.5,201.3,0.831,989676.7,989676.7,9524,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285910,2094673.00
06/12/2017 12:45,2,8.209,ACTIVE,219.61,370.90,59.986,1497285904,"201051344000585","219011344069620",27.19,42.00,0,339.34,420.20,226.0,216.2,1.047,735253.1,735253.1,9583,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285911,2094674.00
06/12/2017 12:45,2,8.125,ACTIVE,217.35,366.40,59.959,1497285904,"201051344001230","219011344069620",27.06,44.80,0,334.24,414.79,222.6,212.9,1.034,727788.9,727788.9,9587,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285912,2094675.00
06/12/2017 12:45,2,7.988,ACTIVE,219.16,371.21,59.959,1497285904,"201051344000582","219011344069620",27.21,40.80,0,336.34,420.20,220.0,210.4,0.999,717281.3,717281.3,9571,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285912,2094676.00
06/12/2017 12:45,2,7.971,ACTIVE,218.26,368.50,59.944,1497285904,"201051344000955","219011344069620",27.39,44.00,0,335.44,413.89,221.1,211.4,1.047,736469.2,736469.2,9593,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285913,2094677.00
06/12/2017 12:45,2,5.227,ACTIVE,214.64,419.30,59.959,1497285904,"274151322000094","219011344069620",37.79,54.00,0,377.22,453.56,199.3,190.4,0.760,812363.3,812363.3,9768,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285914,2094678.00
06/12/2017 12:45,2,8.107,ACTIVE,220.52,372.71,59.965,1497285904,"201051344000579","219011344069620",27.17,43.60,0,336.34,426.21,223.1,213.4,1.034,745665.6,745665.6,9572,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285915,2094679.00
06/12/2017 12:45,2,8.102,ACTIVE,217.80,367.90,59.975,1497285904,"201051344000890","219011344069620",26.94,47.80,0,334.84,414.49,220.9,211.3,1.012,730448.4,730448.4,9582,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285916,2094680.00
06/12/2017 12:45,2,7.977,ACTIVE,218.93,369.10,59.949,1497285904,"201051344000438","219011344069620",27.17,43.80,0,336.34,419.00,219.5,209.9,1.025,733146.2,733146.2,9578,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285917,2094681.00
