ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 12:45,2,7.775,ACTIVE,218.03,360.69,59.965,1497285904,"201051344000417","219011344069620",17.89,45.50,0,338.44,391.04,140.9,134.1,0.667,672025.9,672025.9,9608,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285918,2094682.00
06/12/2017 12:45,2,7.797,ACTIVE,214.41,362.19,59.981,1497285904,"274151322000083","219011344069620",26.48,59.80,0,336.04,397.66,209.0,199.8,0.813,979653.7,979653.7,9526,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285919,2094683.00
06/12/2017 12:45,2,8.242,ACTIVE,215.54,359.78,59.954,1497285904,"274151322000076","219011344069620",27.14,59.50,0,335.44,401.26,226.7,216.8,0.879,1044963.1,1044963.1,9517,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285920,2094684.00
06/12/2017 12:45,2,8.184,ACTIVE,218.93,370.60,59.965,1497285904,"201051344000868","219011344069620",27.53,36.80,0,340.85,422.00,228.2,218.3,1.008,725974.1,725974.1,9586,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285920,2094685.00
06/12/2017 12:45,2,8.127,ACTIVE,214.19,358.88,59.959,1497285904,"274151322000095","219011344069620",27.33,58.30,0,334.54,401.56,224.9,215.1,0.862,1034833.4,1034833.4,9532,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285921,2094686.00
06/12/2017 12:45,2,8.107,ACTIVE,220.74,367.00,59.975,1497285904,"201051344000988","219011344069620",17.89,36.00,0,343.25,397.96,146.9,139.9,0.676,645158.9,645158.9,9596,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285922,2094687.00
06/12/2017 12:45,2,8.201,ACTIVE,219.16,368.20,59.991,1497285904,"201051344001025","219011344069620",27.23,44.30,0,336.04,420.50,226.0,216.2,1.008,732766.5,732766.5,9592,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285923,2094688.00
06/12/2017 12:45,2,8.094,ACTIVE,220.74,373.61,59.959,1497285904,"201051344000458","219011344069620",27.37,39.50,0,341.45,420.20,224.4,214.7,1.052,737858.5,737858.5,9564,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285924,2094689.00
06/12/2017 12:45,2,8.172,ACTIVE,221.42,374.51,59.975,1497285904,"201051344000853","219011344069620",27.55,37.50,0,342.35,424.71,228.0,218.2,1.065,738605.2,738605.2,9576,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285925,2094690.00
06/12/2017 12:45,2,8.146,ACTIVE,217.58,368.80,59.938,1497285904,"201051344000685","219011344069620",26.86,42.50,0,336.04,413.89,221.6,212.0,1.069,733157.8,733157.8,9594,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285926,2094691.00
06/12/2017 12:45,2,8.025,ACTIVE,218.93,370.00,59.965,1497285904,"201051344000917","219011344069620",27.37,42.30,0,337.24,419.60,222.3,212.7,1.043,729764.7,729764.7,9581,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285927,2094692.00
06/12/2017 12:45,2,8.160,ACTIVE,217.80,368.80,59.981,1497285904,"201051344001145","219011344069620",26.78,41.50,0,336.04,418.09,221.3,211.7,1.012,737784.2,737784.2,9576,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285928,2094693.00
06/12/2017 12:45,2,8.086,ACTIVE,219.61,368.50,59.970,1497285904,"201051344000651","219011344069620",27.19,41.30,0,342.05,419.90,222.7,213.0,1.008,726276.0,726276.0,9585,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285929,2094694.00
06/12/2017 12:45,2,7.643,ACTIVE,214.41,380.22,59.975,1497285904,"274151322000088","219011344069620",26.48,54.50,0,335.44,397.05,204.9,195.9,0.773,939401.9,939401.9,9527,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285930,2094695.00
06/12/2017 12:45,2,5.303,ACTIVE,215.54,419.00,59.959,1497285904,"274151322000068","219011344069620",37.07,55.30,0,378.72,451.46,198.6,189.7,0.765,812841.2,812841.2,9783,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285931,2094696.00
06/12/2017 12:45,2,8.021,ACTIVE,219.16,370.00,59.981,1497285904,"201051344001135","219011344069620",27.35,41.30,0,335.74,420.20,222.3,212.6,1.012,721721.7,721721.7,9571,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285932,2094697.00
06/12/2017 12:45,2,8.135,ACTIVE,218.26,370.60,59.970,1497285904,"201051344000594","219011344069620",27.19,48.50,0,326.72,430.42,224.0,214.2,1.043,740645.4,740645.4,9574,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285933,2094698.00
06/12/2017 12:45,2,8.084,ACTIVE,219.61,369.40,59.959,1497285904,"201051344001203","219011344069620",27.65,44.00,0,337.24,421.40,226.3,216.5,1.043,731047.3,731047.3,9607,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285933,2094699.00
06/12/2017 12:45,2,7.719,ACTIVE,214.87,365.80,59.959,1497285904,"274151322000054","219011344069620",25.33,53.30,0,335.44,396.15,197.8,189.0,0.751,956626.1,956626.1,9511,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285934,2094700.00
06/12/2017 12:45,2,8.221,ACTIVE,219.16,371.51,59.970,1497285904,"201051344000867","219011344069620",27.14,41.50,0,341.15,420.20,225.9,216.1,1.025,724853.9,724853.9,9604,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285935,2094701.00
06/12/2017 12:45,2,7.973,ACTIVE,219.16,369.70,59.975,1497285904,"201051344001093","219011344069620",27.81,41.80,0,341.75,420.50,224.6,214.8,1.039,729587.0,729587.0,9597,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285936,2094702.00
06/12/2017 12:45,2,8.246,ACTIVE,220.29,373.61,59.975,1497285904,"201051344000900","219011344069620",27.75,36.50,0,339.95,422.00,231.8,221.8,1.034,746317.1,746317.1,9579,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285937,2094703.00
06/12/2017 12:45,2,7.877,ACTIVE,220.29,371.81,59.981,1497285904,"201051344000648","219011344069620",27.77,39.00,0,340.85,420.80,221.4,211.7,1.021,734873.2,734873.2,9572,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285938,2094704.00
06/12/2017 12:45,2,8.090,ACTIVE,220.52,373.31,59.954,1497285904,"201051344000569","219011344069620",27.83,38.40,0,339.95,421.40,228.0,218.1,1.056,748527.8,748527.8,9555,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285939,2094705.00
06/12/2017 12:45,2,8.113,ACTIVE,220.97,374.21,59.975,1497285904,"201051344000983","219011344069620",27.59,38.80,0,339.95,420.80,226.7,216.9,1.047,739070.7,739070.7,9577,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285940,2094706.00
06/12/2017 12:45,2,8.166,ACTIVE,220.97,373.61,59.975,1497285904,"201051344001158","219011344069620",26.92,40.40,0,340.85,419.30,222.6,212.9,1.016,724217.3,724217.3,9582,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285941,2094707.00
06/12/2017 12:45,2,8.076,ACTIVE,220.52,371.51,59.965,1497285904,"201051344000576","219011344069620",27.67,37.30,0,340.55,422.00,226.2,216.4,1.043,738756.8,738756.8,9576,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285942,2094708.00
06/12/2017 12:45,2,7.738,ACTIVE,214.87,363.09,59.959,1497285904,"274151322000087","219011344069620",26.42,69.70,0,334.54,396.15,206.9,197.8,0.773,929975.7,929975.7,9668,0,0,0,L,1151911521,0,123.36,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497285943,2094709.00
06/12/2017 13:00,2,8.281,ACTIVE,220.29,370.90,59.996,1497286804,"201051344000645","219011344069620",26.80,39.80,0,340.55,420.50,224.7,214.9,1.025,737770.3,737770.3,9567,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286805,2094710.00
06/12/2017 13:00,2,7.820,ACTIVE,214.64,375.41,59.986,1497286804,"274151322000085","219011344069620",24.45,53.50,0,336.34,394.65,193.5,184.8,0.756,952710.5,952710.5,9520,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286806,2094711.00
06/12/2017 13:00,2,8.186,ACTIVE,219.39,372.11,59.986,1497286804,"201051344000633","219011344069620",26.96,44.80,0,340.25,420.50,223.4,213.7,1.043,724392.8,724392.8,9607,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286807,2094712.00
06/12/2017 13:00,2,8.219,ACTIVE,220.97,373.61,59.986,1497286804,"201051344000469","219011344069620",27.51,35.80,0,339.95,422.00,229.0,219.1,1.056,727545.3,727545.3,9583,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286808,2094713.00
06/12/2017 13:00,2,8.215,ACTIVE,218.03,369.40,59.975,1497286804,"201051344000646","219011344069620",26.62,45.50,0,335.14,419.30,221.3,211.7,1.039,723159.4,723159.4,9583,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286808,2094714.00
06/12/2017 13:00,2,7.857,ACTIVE,214.64,362.49,60.002,1497286804,"274151322000052","219011344069620",26.52,62.50,0,335.14,398.56,210.6,201.4,0.844,989727.0,989727.0,9525,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286809,2094715.00
06/12/2017 13:00,2,8.277,ACTIVE,219.16,371.21,59.975,1497286804,"201051344000585","219011344069620",27.06,43.60,0,342.05,420.80,226.8,216.9,1.052,735307.1,735307.1,9584,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286810,2094716.00
06/12/2017 13:00,2,8.131,ACTIVE,217.35,368.20,59.996,1497286804,"201051344001230","219011344069620",27.14,45.50,0,334.54,415.39,223.4,213.7,1.043,727842.1,727842.1,9588,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286811,2094717.00
06/12/2017 13:00,2,8.066,ACTIVE,219.39,371.21,60.018,1497286804,"201051344000582","219011344069620",27.00,41.80,0,341.45,421.10,220.3,210.7,1.012,717333.8,717333.8,9572,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286812,2094718.00
06/12/2017 13:00,2,8.096,ACTIVE,218.03,367.90,59.991,1497286804,"201051344000955","219011344069620",26.96,45.30,0,335.74,414.19,220.9,211.3,1.043,736521.9,736521.9,9594,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286813,2094719.00
06/12/2017 13:00,2,5.314,ACTIVE,214.64,411.18,59.986,1497286804,"274151322000094","219011344069620",37.11,54.50,0,382.03,450.26,199.1,190.3,0.756,812410.9,812410.9,9769,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286814,2094720.00
06/12/2017 13:00,2,8.201,ACTIVE,221.19,373.61,59.996,1497286804,"201051344000579","219011344069620",26.92,45.50,0,341.15,419.60,223.4,213.7,1.034,745718.8,745718.8,9573,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286815,2094721.00
06/12/2017 13:00,2,8.127,ACTIVE,217.58,367.30,59.981,1497286804,"201051344000890","219011344069620",26.94,49.30,0,335.44,414.79,221.7,212.0,1.008,730501.2,730501.2,9583,0,0,0,L,1122011218,0,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286816,2094722.00
06/12/2017 13:00,2,8.062,ACTIVE,218.26,369.40,60.034,1497286804,"201051344000438","219011344069620",26.90,44.50,0,342.65,419.60,219.5,210.0,1.025,733198.6,733198.6,9579,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286817,2094723.00
06/12/2017 13:00,2,7.742,ACTIVE,218.26,361.29,60.002,1497286804,"201051344000417","219011344069620",17.89,46.20,0,339.04,391.94,140.4,133.6,0.658,672059.3,672059.3,9609,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286817,2094724.00
06/12/2017 13:00,2,7.969,ACTIVE,214.41,360.08,60.007,1497286804,"274151322000083","219011344069620",25.92,60.80,0,336.34,397.96,209.1,199.8,0.853,979703.6,979703.6,9527,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286818,2094725.00
06/12/2017 13:00,2,8.250,ACTIVE,215.32,361.89,60.028,1497286804,"274151322000076","219011344069620",27.10,60.80,0,335.14,401.26,226.7,216.9,0.906,1045017.2,1045017.2,9518,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286819,2094726.00
06/12/2017 13:00,2,8.361,ACTIVE,219.39,371.81,60.012,1497286804,"201051344000868","219011344069620",26.94,38.20,0,340.85,422.30,228.1,218.3,1.030,726028.5,726028.5,9587,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286820,2094727.00
06/12/2017 13:00,2,8.219,ACTIVE,214.41,354.37,60.007,1497286804,"274151322000095","219011344069620",27.08,59.80,0,335.44,402.16,225.3,215.6,0.862,1034887.2,1034887.2,9533,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286821,2094728.00
06/12/2017 13:00,2,8.053,ACTIVE,220.74,366.40,59.996,1497286804,"201051344000988","219011344069620",17.89,37.00,0,342.65,397.96,145.9,138.9,0.672,645193.7,645193.7,9597,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286822,2094729.00
06/12/2017 13:00,2,8.113,ACTIVE,219.39,368.80,60.012,1497286804,"201051344001025","219011344069620",27.53,46.00,0,342.35,420.50,226.3,216.5,0.999,732820.6,732820.6,9593,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286823,2094730.00
06/12/2017 13:00,2,8.096,ACTIVE,220.74,372.71,59.975,1497286804,"201051344000458","219011344069620",27.41,40.40,0,340.85,421.10,224.8,215.0,1.047,737912.1,737912.1,9565,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286824,2094731.00
06/12/2017 13:00,2,8.191,ACTIVE,220.29,373.91,60.002,1497286804,"201051344000853","219011344069620",27.57,38.60,0,341.75,425.01,228.6,218.8,1.092,738659.6,738659.6,9577,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286825,2094732.00
06/12/2017 13:00,2,8.236,ACTIVE,216.67,367.30,60.002,1497286804,"201051344000685","219011344069620",26.60,43.00,0,335.74,417.19,221.8,212.2,1.074,733210.7,733210.7,9595,0,0,0,L,1122011218,0,124.94,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286826,2094733.00
06/12/2017 13:00,2,8.053,ACTIVE,218.26,368.80,60.002,1497286804,"201051344000917","219011344069620",27.37,42.50,0,335.74,419.90,223.2,213.5,1.056,729817.9,729817.9,9582,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286826,2094734.00
06/12/2017 13:00,2,8.125,ACTIVE,217.35,368.80,59.991,1497286804,"201051344001145","219011344069620",27.02,42.00,0,336.34,418.39,222.2,212.6,1.012,737837.1,737837.1,9577,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286827,2094735.00
06/12/2017 13:00,2,8.201,ACTIVE,219.39,373.01,59.954,1497286804,"201051344000651","219011344069620",26.86,42.50,0,339.04,422.90,222.9,213.2,0.999,726329.2,726329.2,9586,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286828,2094736.00
06/12/2017 13:00,2,7.779,ACTIVE,214.64,360.08,60.007,1497286804,"274151322000088","219011344069620",26.06,55.00,0,335.44,405.47,205.3,196.2,0.778,939450.8,939450.8,9528,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286829,2094737.00
06/12/2017 13:00,2,5.221,ACTIVE,215.32,425.61,59.991,1497286804,"274151322000068","219011344069620",37.63,57.30,0,379.62,451.46,197.7,188.9,0.765,812888.6,812888.6,9784,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286830,2094738.00
06/12/2017 13:00,2,8.178,ACTIVE,218.93,370.90,59.954,1497286804,"201051344001135","219011344069620",26.86,42.80,0,334.84,419.60,222.4,212.7,0.994,721774.7,721774.7,9572,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286831,2094739.00
06/12/2017 13:00,2,8.318,ACTIVE,218.48,371.21,59.954,1497286804,"201051344000594","219011344069620",26.62,49.50,0,336.64,421.70,224.1,214.4,1.030,740698.9,740698.9,9575,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286832,2094740.00
06/12/2017 13:00,2,8.289,ACTIVE,219.16,369.10,60.002,1497286804,"201051344001203","219011344069620",27.06,45.30,0,339.95,422.00,227.0,217.1,1.074,731101.4,731101.4,9608,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286833,2094741.00
06/12/2017 13:00,2,7.809,ACTIVE,214.41,363.99,59.991,1497286804,"274151322000054","219011344069620",25.01,54.50,0,335.44,404.57,197.7,188.9,0.747,956673.3,956673.3,9512,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286834,2094742.00
06/12/2017 13:00,2,8.301,ACTIVE,219.39,369.40,60.002,1497286804,"201051344000867","219011344069620",26.90,42.50,0,340.55,421.40,225.9,216.1,1.012,724907.7,724907.7,9605,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286835,2094743.00
06/12/2017 13:00,2,8.162,ACTIVE,219.16,372.41,60.039,1497286804,"201051344001093","219011344069620",27.29,43.20,0,339.95,424.11,225.6,215.8,1.021,729640.6,729640.6,9598,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286836,2094744.00
06/12/2017 13:00,2,8.340,ACTIVE,220.06,374.21,59.986,1497286804,"201051344000900","219011344069620",27.51,38.00,0,339.34,423.20,232.3,222.3,1.034,746372.5,746372.5,9580,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286837,2094745.00
06/12/2017 13:00,2,8.109,ACTIVE,219.84,374.51,59.986,1497286804,"201051344000648","219011344069620",27.00,40.60,0,340.55,421.70,221.7,212.1,1.021,734926.0,734926.0,9573,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286838,2094746.00
06/12/2017 13:00,2,8.170,ACTIVE,220.52,373.61,59.981,1497286804,"201051344000569","219011344069620",27.69,39.30,0,339.34,422.90,228.8,218.9,1.052,748582.2,748582.2,9556,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286839,2094747.00
06/12/2017 13:00,2,8.152,ACTIVE,220.74,373.61,59.970,1497286804,"201051344000983","219011344069620",27.49,39.30,0,339.34,422.60,227.0,217.2,1.052,739124.8,739124.8,9578,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286840,2094748.00
06/12/2017 13:00,2,8.141,ACTIVE,220.74,372.11,60.034,1497286804,"201051344001158","219011344069620",27.02,41.80,0,340.55,421.10,222.7,213.0,1.003,724270.3,724270.3,9583,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286841,2094749.00
06/12/2017 13:00,2,8.143,ACTIVE,220.52,374.21,60.002,1497286804,"201051344000576","219011344069620",27.47,38.80,0,340.55,421.70,226.4,216.6,1.034,738810.7,738810.7,9577,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286842,2094750.00
06/12/2017 13:00,2,7.914,ACTIVE,214.64,377.52,59.996,1497286804,"274151322000087","219011344069620",25.82,72.00,0,334.54,404.57,206.9,197.8,0.773,930025.1,930025.1,9669,0,0,0,L,1151911521,0,123.36,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497286843,2094751.00
06/12/2017 13:15,2,8.230,ACTIVE,220.06,373.61,60.002,1497287703,"201051344000645","219011344069620",27.19,41.00,0,340.85,421.70,226.7,216.9,1.034,737824.0,737824.0,9568,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287704,2094752.00
06/12/2017 13:15,2,7.783,ACTIVE,214.41,355.28,59.975,1497287703,"274151322000085","219011344069620",24.71,54.30,0,330.63,403.37,194.7,186.0,0.742,952756.7,952756.7,9521,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287705,2094753.00
06/12/2017 13:15,2,8.250,ACTIVE,218.93,370.30,59.975,1497287703,"201051344000633","219011344069620",26.98,45.80,0,336.94,420.80,225.4,215.6,1.069,724446.2,724446.2,9608,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287706,2094754.00
06/12/2017 13:15,2,8.191,ACTIVE,220.74,373.01,59.954,1497287703,"201051344000469","219011344069620",27.85,36.30,0,339.95,422.30,230.9,221.0,1.047,727600.1,727600.1,9584,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287707,2094755.00
06/12/2017 13:15,2,8.248,ACTIVE,217.58,369.10,59.975,1497287703,"201051344000646","219011344069620",26.82,45.80,0,334.54,420.80,223.8,214.1,1.047,723212.4,723212.4,9584,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287708,2094756.00
06/12/2017 13:15,2,7.846,ACTIVE,214.19,361.89,59.954,1497287703,"274151322000052","219011344069620",26.76,62.00,0,329.13,406.07,212.7,203.4,0.831,989777.3,989777.3,9526,0,0,0,L,1151911521,0,122.46,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287709,2094757.00
06/12/2017 13:15,2,8.299,ACTIVE,218.93,368.50,60.007,1497287703,"201051344000585","219011344069620",27.31,43.20,0,335.74,423.50,229.6,219.7,1.047,735361.4,735361.4,9585,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287710,2094758.00
06/12/2017 13:15,2,8.119,ACTIVE,216.90,365.49,59.975,1497287703,"201051344001230","219011344069620",27.45,45.80,0,334.24,416.59,225.6,215.9,1.030,727895.6,727895.6,9589,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287711,2094759.00
06/12/2017 13:15,2,8.066,ALERT,218.93,368.80,59.954,1497287703,"201051344000582","219011344069620",27.29,41.80,0,309.59,421.10,222.9,213.2,1.016,717386.4,717386.4,9573,0,0,0,L,1122011218,0,124.94,124.27,0002,39,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287713,2094760.00
06/12/2017 13:15,2,8.104,ACTIVE,217.35,369.10,60.018,1497287703,"201051344000955","219011344069620",27.23,45.30,0,322.51,427.11,223.4,213.7,1.056,736574.9,736574.9,9595,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287713,2094761.00
06/12/2017 13:15,2,5.246,ACTIVE,213.96,424.41,59.938,1497287703,"274151322000094","219011344069620",38.09,55.80,0,379.62,449.05,202.7,193.8,0.787,812458.9,812458.9,9770,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287714,2094762.00
06/12/2017 13:15,2,8.172,ACTIVE,220.29,372.41,59.975,1497287703,"201051344000579","219011344069620",27.17,45.50,0,340.25,421.10,225.0,215.2,1.065,745772.2,745772.2,9574,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287715,2094763.00
06/12/2017 13:15,2,8.125,ACTIVE,217.35,368.80,59.986,1497287703,"201051344000890","219011344069620",27.19,49.30,0,335.14,419.00,223.8,214.1,1.052,730554.3,730554.3,9584,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287716,2094764.00
06/12/2017 13:15,2,8.225,ACTIVE,218.03,369.10,59.970,1497287703,"201051344000438","219011344069620",26.64,45.80,0,335.74,420.20,221.8,212.2,1.030,733251.3,733251.3,9580,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287717,2094765.00
06/12/2017 13:15,2,7.850,ACTIVE,217.35,361.29,59.954,1497287703,"201051344000417","219011344069620",17.89,46.60,0,338.14,394.05,142.5,135.6,0.672,672092.8,672092.8,9610,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287718,2094766.00
06/12/2017 13:15,2,7.990,ACTIVE,213.74,370.60,59.959,1497287703,"274151322000083","219011344069620",26.18,62.30,0,330.03,405.17,211.7,202.4,0.840,979753.8,979753.8,9528,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287719,2094767.00
06/12/2017 13:15,2,8.393,ACTIVE,215.32,367.30,59.965,1497287703,"274151322000076","219011344069620",26.96,62.50,0,330.63,410.28,229.1,219.2,0.893,1045071.6,1045071.6,9519,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287720,2094768.00
06/12/2017 13:15,2,8.291,ACTIVE,218.71,371.21,59.970,1497287703,"201051344000868","219011344069620",27.45,38.80,0,338.74,422.60,230.4,220.5,1.034,726083.2,726083.2,9588,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287721,2094769.00
06/12/2017 13:15,2,8.402,ACTIVE,213.74,383.53,59.959,1497287703,"274151322000095","219011344069620",26.82,60.30,0,329.43,410.28,227.9,218.1,0.857,1034941.3,1034941.3,9534,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287722,2094770.00
06/12/2017 13:15,2,8.145,ACTIVE,220.52,366.40,59.970,1497287703,"201051344000988","219011344069620",17.89,37.50,0,342.65,397.96,147.7,140.6,0.685,645228.5,645228.5,9598,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287723,2094771.00
06/12/2017 13:15,2,8.314,ACTIVE,218.48,368.50,59.959,1497287703,"201051344001025","219011344069620",27.23,46.00,0,335.74,421.70,229.2,219.3,1.025,732875.0,732875.0,9594,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287724,2094772.00
06/12/2017 13:15,2,8.244,ACTIVE,220.29,370.00,60.012,1497287703,"201051344000458","219011344069620",27.14,41.50,0,341.15,422.60,226.4,216.6,1.065,737965.9,737965.9,9566,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287724,2094773.00
06/12/2017 13:15,2,8.266,ACTIVE,220.97,375.11,59.981,1497287703,"201051344000853","219011344069620",27.51,39.50,0,340.85,425.61,230.1,220.2,1.078,738714.4,738714.4,9578,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287725,2094774.00
06/12/2017 13:15,2,8.215,ACTIVE,217.13,368.50,59.965,1497287703,"201051344000685","219011344069620",26.98,43.80,0,335.44,418.70,224.3,214.6,1.083,733264.0,733264.0,9596,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287726,2094775.00
06/12/2017 13:15,2,8.119,ACTIVE,218.48,369.70,59.959,1497287703,"201051344000917","219011344069620",27.47,43.20,0,326.72,439.43,226.0,216.2,1.069,729871.5,729871.5,9583,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287727,2094776.00
06/12/2017 13:15,2,8.213,ACTIVE,217.35,368.50,59.965,1497287703,"201051344001145","219011344069620",27.02,42.30,0,335.74,419.90,224.8,215.0,1.025,737890.4,737890.4,9578,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287728,2094777.00
06/12/2017 13:15,2,8.320,ACTIVE,219.16,369.10,59.996,1497287703,"201051344000651","219011344069620",26.74,42.50,0,338.74,420.80,225.3,215.5,1.016,726382.7,726382.7,9587,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287729,2094778.00
06/12/2017 13:15,2,7.811,ACTIVE,213.96,373.91,59.965,1497287703,"274151322000088","219011344069620",26.18,56.00,0,330.93,397.35,207.0,197.9,0.778,939500.0,939500.0,9529,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287730,2094779.00
06/12/2017 13:15,2,5.314,ACTIVE,215.09,416.59,59.949,1497287703,"274151322000068","219011344069620",37.29,57.00,0,380.52,449.95,201.8,192.9,0.778,812936.3,812936.3,9785,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287731,2094780.00
06/12/2017 13:15,2,8.184,ACTIVE,218.48,368.80,59.975,1497287703,"201051344001135","219011344069620",27.14,43.00,0,335.74,419.90,224.9,215.2,1.039,721828.0,721828.0,9573,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287732,2094781.00
06/12/2017 13:15,2,8.355,ACTIVE,218.03,370.30,59.975,1497287703,"201051344000594","219011344069620",26.68,50.20,0,335.74,421.10,225.8,216.0,1.039,740752.5,740752.5,9576,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287733,2094782.00
06/12/2017 13:15,2,8.203,ACTIVE,218.93,370.30,59.959,1497287703,"201051344001203","219011344069620",27.57,45.80,0,337.54,422.00,229.1,219.2,1.061,731155.8,731155.8,9609,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287733,2094783.00
06/12/2017 13:15,2,7.816,ACTIVE,214.41,366.40,59.975,1497287703,"274151322000054","219011344069620",25.21,54.00,0,328.22,396.75,199.4,190.5,0.760,956720.6,956720.6,9513,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287734,2094784.00
06/12/2017 13:15,2,8.217,ACTIVE,218.93,368.50,59.970,1497287703,"201051344000867","219011344069620",27.41,43.00,0,341.75,421.70,228.2,218.3,1.030,724961.8,724961.8,9606,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287735,2094785.00
06/12/2017 13:15,2,8.117,ALERT,218.93,370.30,59.965,1497287703,"201051344001093","219011344069620",27.61,42.80,0,308.99,421.40,226.9,217.1,1.039,729694.3,729694.3,9599,0,0,0,L,1122011218,0,125.17,124.04,0002,42,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287737,2094786.00
06/12/2017 13:15,2,8.223,ACTIVE,219.84,373.01,59.938,1497287703,"201051344000900","219011344069620",28.15,38.00,0,334.54,424.41,234.3,224.2,1.078,746428.1,746428.1,9581,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287738,2094787.00
06/12/2017 13:15,2,8.088,ACTIVE,220.06,372.41,59.959,1497287703,"201051344000648","219011344069620",27.29,41.50,0,340.85,421.70,223.6,213.9,1.043,734979.0,734979.0,9574,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287739,2094788.00
06/12/2017 13:15,2,8.256,ACTIVE,220.52,373.01,59.986,1497287703,"201051344000569","219011344069620",27.59,39.30,0,339.34,422.90,230.7,220.7,1.074,748637.0,748637.0,9557,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287740,2094789.00
06/12/2017 13:15,2,8.100,ACTIVE,220.74,373.01,59.965,1497287703,"201051344000983","219011344069620",27.91,40.20,0,339.34,422.00,228.9,219.0,1.074,739179.2,739179.2,9579,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287741,2094790.00
06/12/2017 13:15,2,8.303,ACTIVE,220.52,371.21,60.018,1497287703,"201051344001158","219011344069620",26.74,42.50,0,340.55,419.90,224.8,215.0,1.039,724323.5,724323.5,9584,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287742,2094791.00
06/12/2017 13:15,2,8.238,ACTIVE,220.74,375.11,59.975,1497287703,"201051344000576","219011344069620",27.37,39.30,0,340.25,423.50,228.3,218.4,1.052,738864.9,738864.9,9578,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287743,2094792.00
06/12/2017 13:15,2,7.930,ACTIVE,214.41,362.79,59.965,1497287703,"274151322000087","219011344069620",26.10,72.30,0,329.73,397.66,209.6,200.3,0.787,930074.8,930074.8,9670,0,0,0,L,1151911521,0,123.14,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497287744,2094793.00
06/12/2017 13:30,2,8.293,ACTIVE,219.84,371.51,59.965,1497288603,"201051344000645","219011344069620",26.58,41.80,0,340.55,421.40,223.2,213.5,1.039,737878.0,737878.0,9569,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288604,2094794.00
06/12/2017 13:30,2,7.805,ACTIVE,213.74,361.29,59.986,1497288603,"274151322000085","219011344069620",24.33,55.50,0,332.13,395.25,192.3,183.6,0.729,952803.0,952803.0,9522,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288605,2094795.00
06/12/2017 13:30,2,8.277,ACTIVE,218.71,370.60,59.944,1497288603,"201051344000633","219011344069620",26.56,46.60,0,340.85,421.10,222.4,212.8,1.047,724500.0,724500.0,9609,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288606,2094796.00
06/12/2017 13:30,2,8.268,ACTIVE,220.52,375.11,59.975,1497288603,"201051344000469","219011344069620",27.17,36.80,0,339.65,422.60,227.6,217.8,1.025,727655.1,727655.1,9585,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288607,2094797.00
06/12/2017 13:30,2,8.117,ACTIVE,217.35,368.50,59.970,1497288603,"201051344000646","219011344069620",26.84,46.80,0,333.63,415.99,220.4,210.8,1.034,723265.7,723265.7,9585,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288608,2094798.00
06/12/2017 13:30,2,8.020,ACTIVE,213.74,358.28,59.954,1497288603,"274151322000052","219011344069620",25.84,63.70,0,332.43,399.16,209.9,200.7,0.835,989827.9,989827.9,9527,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288609,2094799.00
06/12/2017 13:30,2,8.361,ACTIVE,218.71,369.40,59.959,1497288603,"201051344000585","219011344069620",26.72,44.50,0,341.45,421.40,226.0,216.2,1.056,735415.9,735415.9,9586,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288610,2094800.00
06/12/2017 13:30,2,8.133,ACTIVE,216.67,366.10,59.959,1497288603,"201051344001230","219011344069620",26.94,46.00,0,335.14,416.29,221.8,212.2,1.030,727949.2,727949.2,9590,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288610,2094801.00
06/12/2017 13:30,2,8.145,ACTIVE,218.93,370.60,59.965,1497288603,"201051344000582","219011344069620",26.64,43.20,0,336.34,421.10,219.7,210.1,1.003,717439.4,717439.4,9575,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288612,2094802.00
06/12/2017 13:30,2,8.137,ACTIVE,217.35,368.20,59.975,1497288603,"201051344000955","219011344069620",26.74,46.00,0,334.84,415.69,220.1,210.5,1.039,736628.1,736628.1,9596,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288613,2094803.00
06/12/2017 13:30,2,5.436,ACTIVE,213.96,395.25,59.970,1497288603,"274151322000094","219011344069620",36.34,55.80,0,378.72,447.85,200.5,191.6,0.778,812506.9,812506.9,9771,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288614,2094804.00
06/12/2017 13:30,2,8.188,ACTIVE,219.84,367.90,59.965,1497288603,"201051344000579","219011344069620",26.80,46.60,0,341.15,420.80,222.3,212.6,1.021,745825.8,745825.8,9575,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288615,2094805.00
06/12/2017 13:30,2,8.238,ACTIVE,216.90,368.20,60.002,1497288603,"201051344000890","219011344069620",26.42,49.30,0,334.54,416.29,220.4,210.8,1.008,730607.5,730607.5,9585,0,0,0,L,1122011218,0,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288615,2094806.00
06/12/2017 13:30,2,8.115,ACTIVE,218.03,368.20,59.954,1497288603,"201051344000438","219011344069620",26.66,46.60,0,336.34,419.30,219.1,209.5,1.030,733304.1,733304.1,9581,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288616,2094807.00
06/12/2017 13:30,2,7.674,ACTIVE,217.13,359.18,59.970,1497288603,"201051344000417","219011344069620",17.87,47.30,0,337.84,391.04,139.0,132.2,0.654,672126.3,672126.3,9611,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288617,2094808.00
06/12/2017 13:30,2,7.891,ACTIVE,213.29,372.71,59.991,1497288603,"274151322000083","219011344069620",26.16,63.00,0,330.03,398.56,208.9,199.8,0.831,979804.1,979804.1,9529,0,0,0,L,1151911521,0,122.46,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288618,2094809.00
06/12/2017 13:30,2,8.344,ACTIVE,214.41,380.82,59.933,1497288603,"274151322000076","219011344069620",26.76,62.30,0,335.74,402.77,226.0,216.2,0.888,1045126.0,1045126.0,9520,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288619,2094810.00
06/12/2017 13:30,2,8.318,ACTIVE,218.26,369.40,59.959,1497288603,"201051344000868","219011344069620",26.96,39.30,0,341.45,423.20,227.0,217.2,1.025,726138.1,726138.1,9589,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288620,2094811.00
06/12/2017 13:30,2,8.402,ACTIVE,213.29,367.60,59.959,1497288603,"274151322000095","219011344069620",26.52,63.00,0,329.73,403.67,225.5,215.7,0.857,1034995.5,1034995.5,9535,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288621,2094812.00
06/12/2017 13:30,2,7.949,ACTIVE,220.06,366.10,59.970,1497288603,"201051344000988","219011344069620",17.93,38.20,0,342.05,397.96,144.4,137.4,0.654,645263.5,645263.5,9599,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288622,2094813.00
06/12/2017 13:30,2,8.305,ACTIVE,218.48,368.80,59.996,1497288603,"201051344001025","219011344069620",26.88,46.80,0,336.34,420.50,226.2,216.4,1.008,732929.4,732929.4,9595,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288623,2094814.00
06/12/2017 13:30,2,8.252,ACTIVE,219.61,371.51,59.959,1497288603,"201051344000458","219011344069620",26.74,42.50,0,340.85,422.00,223.4,213.7,1.052,738019.8,738019.8,9567,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288624,2094815.00
06/12/2017 13:30,2,8.293,ACTIVE,220.29,370.00,59.954,1497288603,"201051344000853","219011344069620",27.02,40.20,0,339.95,422.60,226.8,216.9,1.061,738769.2,738769.2,9579,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288625,2094816.00
06/12/2017 13:30,2,8.215,ACTIVE,217.13,368.80,60.002,1497288603,"201051344000685","219011344069620",26.64,43.80,0,334.84,414.79,221.6,212.0,1.065,733317.3,733317.3,9597,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288626,2094817.00
06/12/2017 13:30,2,8.223,ACTIVE,218.03,368.20,59.970,1497288603,"201051344000917","219011344069620",26.68,43.80,0,335.74,419.90,222.2,212.5,1.047,729925.1,729925.1,9584,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288627,2094818.00
06/12/2017 13:30,2,8.240,ACTIVE,216.90,367.60,60.012,1497288603,"201051344001145","219011344069620",26.52,43.20,0,335.44,415.39,221.2,211.6,1.039,737943.8,737943.8,9579,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288628,2094819.00
06/12/2017 13:30,2,8.287,ACTIVE,218.93,371.21,59.975,1497288603,"201051344000651","219011344069620",26.46,43.40,0,342.35,421.40,222.1,212.4,0.999,726436.3,726436.3,9588,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288629,2094820.00
06/12/2017 13:30,2,7.820,ACTIVE,213.51,354.07,59.970,1497288603,"274151322000088","219011344069620",25.80,56.30,0,330.63,397.96,204.3,195.3,0.778,939549.2,939549.2,9530,0,0,0,L,1151911521,0,123.36,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288629,2094821.00
06/12/2017 13:30,2,5.312,ACTIVE,214.41,402.16,59.981,1497288603,"274151322000068","219011344069620",37.01,58.80,0,378.12,450.86,199.3,190.4,0.760,812984.0,812984.0,9786,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288630,2094822.00
06/12/2017 13:30,2,8.250,ACTIVE,218.48,367.90,59.970,1497288603,"201051344001135","219011344069620",26.50,43.60,0,336.34,419.60,221.3,211.7,1.012,721881.5,721881.5,9574,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288631,2094823.00
