ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 13:30,2,8.338,ACTIVE,217.80,370.30,59.928,1497288603,"201051344000594","219011344069620",26.42,50.80,0,334.84,421.10,222.9,213.2,1.025,740806.4,740806.4,9577,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288632,2094824.00
06/12/2017 13:30,2,8.342,ACTIVE,218.71,368.80,59.965,1497288603,"201051344001203","219011344069620",26.70,46.60,0,342.35,421.40,225.5,215.7,1.052,731210.2,731210.2,9610,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288633,2094825.00
06/12/2017 13:30,2,7.783,ACTIVE,213.29,355.58,59.954,1497288603,"274151322000054","219011344069620",24.99,54.80,0,332.73,397.05,196.8,188.0,0.751,956768.0,956768.0,9514,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288634,2094826.00
06/12/2017 13:30,2,8.279,ACTIVE,218.71,369.40,59.975,1497288603,"201051344000867","219011344069620",26.80,44.50,0,338.44,421.10,224.6,214.8,1.016,725016.1,725016.1,9607,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288635,2094827.00
06/12/2017 13:30,2,8.092,ACTIVE,218.71,369.70,59.965,1497288603,"201051344001093","219011344069620",27.21,44.30,0,339.95,421.40,223.0,213.3,1.012,729748.2,729748.2,9601,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288636,2094828.00
06/12/2017 13:30,2,8.322,ACTIVE,219.39,371.51,59.965,1497288603,"201051344000900","219011344069620",27.35,39.30,0,339.65,423.50,230.6,220.7,1.030,746483.7,746483.7,9582,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288637,2094829.00
06/12/2017 13:30,2,8.111,ACTIVE,219.39,371.21,60.012,1497288603,"201051344000648","219011344069620",26.84,42.30,0,341.15,422.00,220.3,210.7,1.016,735032.1,735032.1,9575,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288638,2094830.00
06/12/2017 13:30,2,8.277,ACTIVE,219.61,371.21,59.975,1497288603,"201051344000569","219011344069620",27.08,40.60,0,339.04,423.50,226.9,217.0,1.047,748691.7,748691.7,9558,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288639,2094831.00
06/12/2017 13:30,2,8.219,ACTIVE,220.06,373.01,59.975,1497288603,"201051344000983","219011344069620",27.14,40.60,0,340.25,422.60,225.9,216.1,1.052,739233.6,739233.6,9580,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288640,2094832.00
06/12/2017 13:30,2,8.260,ACTIVE,220.29,371.81,59.981,1497288603,"201051344001158","219011344069620",26.44,44.00,0,339.95,420.80,221.1,211.5,1.012,724376.8,724376.8,9585,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288641,2094833.00
06/12/2017 13:30,2,8.266,ACTIVE,220.06,373.91,59.986,1497288603,"201051344000576","219011344069620",26.84,39.80,0,339.65,422.30,224.7,214.9,1.034,738919.1,738919.1,9579,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288641,2094834.00
06/12/2017 13:30,2,7.818,ACTIVE,213.51,377.22,59.965,1497288603,"274151322000087","219011344069620",26.10,72.70,0,332.13,397.35,206.7,197.5,0.773,930124.5,930124.5,9671,0,0,0,L,1151911521,0,122.91,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497288642,2094835.00
06/12/2017 13:45,2,8.279,ACTIVE,219.84,370.90,60.002,1497289503,"201051344000645","219011344069620",26.52,42.50,0,341.45,420.20,222.3,212.7,1.003,737931.4,737931.4,9570,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289504,2094836.00
06/12/2017 13:45,2,7.834,ACTIVE,213.51,356.48,59.970,1497289503,"274151322000085","219011344069620",24.01,57.00,0,333.03,393.75,190.4,181.9,0.729,952848.8,952848.8,9523,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289505,2094837.00
06/12/2017 13:45,2,8.279,ACTIVE,218.71,371.21,59.933,1497289503,"201051344000633","219011344069620",26.42,47.50,0,340.55,420.50,221.6,212.0,1.043,724553.1,724553.1,9610,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289506,2094838.00
06/12/2017 13:45,2,8.236,ACTIVE,220.29,373.91,59.975,1497289503,"201051344000469","219011344069620",27.15,38.20,0,339.04,422.00,226.4,216.6,1.056,727709.5,727709.5,9586,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289507,2094839.00
06/12/2017 13:45,2,8.166,ACTIVE,217.13,367.30,59.981,1497289503,"201051344000646","219011344069620",26.50,48.30,0,333.33,414.79,219.1,209.5,1.030,723318.4,723318.4,9586,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289508,2094840.00
06/12/2017 13:45,2,7.938,ACTIVE,213.96,377.52,59.991,1497289503,"274151322000052","219011344069620",25.90,65.30,0,331.53,398.26,208.2,199.0,0.822,989877.9,989877.9,9528,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289509,2094841.00
06/12/2017 13:45,2,8.244,ACTIVE,218.48,369.70,59.933,1497289503,"201051344000585","219011344069620",26.92,45.00,0,339.34,420.20,224.7,215.0,1.047,735470.0,735470.0,9587,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289509,2094842.00
06/12/2017 13:45,2,8.201,ACTIVE,216.67,364.59,59.938,1497289503,"201051344001230","219011344069620",26.60,47.30,0,334.84,416.59,220.8,211.2,1.016,728002.3,728002.3,9591,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289510,2094843.00
06/12/2017 13:45,2,8.082,ACTIVE,218.93,368.50,60.018,1497289503,"201051344000582","219011344069620",26.68,44.00,0,336.64,420.20,218.4,208.8,0.999,717491.9,717491.9,9576,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289511,2094844.00
06/12/2017 13:45,2,8.193,ACTIVE,217.13,367.90,59.965,1497289503,"201051344000955","219011344069620",26.24,46.80,0,334.84,414.49,217.8,208.3,1.043,736680.5,736680.5,9597,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289512,2094845.00
06/12/2017 13:45,2,5.324,ACTIVE,213.51,423.20,59.975,1497289503,"274151322000094","219011344069620",37.03,57.30,0,378.12,445.45,199.2,190.3,0.778,812554.5,812554.5,9772,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289513,2094846.00
06/12/2017 13:45,2,8.197,ACTIVE,220.06,370.60,60.023,1497289503,"201051344000579","219011344069620",26.60,48.00,0,341.15,419.90,220.9,211.3,1.021,745878.8,745878.8,9576,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289514,2094847.00
06/12/2017 13:45,2,8.160,ACTIVE,217.13,366.70,60.028,1497289503,"201051344000890","219011344069620",26.50,50.20,0,334.84,414.79,219.0,209.5,1.008,730660.2,730660.2,9586,0,0,0,L,1122011218,0,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289515,2094848.00
06/12/2017 13:45,2,8.090,ACTIVE,218.03,367.60,59.949,1497289503,"201051344000438","219011344069620",26.52,47.50,0,336.04,419.00,217.3,207.9,1.021,733356.3,733356.3,9582,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289516,2094849.00
06/12/2017 13:45,2,7.574,ACTIVE,217.35,358.58,59.975,1497289503,"201051344000417","219011344069620",17.91,47.30,0,337.84,390.44,137.6,130.9,0.654,672159.4,672159.4,9612,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289517,2094850.00
06/12/2017 13:45,2,7.902,ACTIVE,212.83,351.67,59.965,1497289503,"274151322000083","219011344069620",25.96,64.00,0,330.33,396.15,207.6,198.5,0.831,979853.9,979853.9,9530,0,0,0,L,1151911521,0,122.01,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289517,2094851.00
06/12/2017 13:45,2,8.398,ACTIVE,214.41,360.69,59.975,1497289503,"274151322000076","219011344069620",26.32,64.30,0,335.74,402.77,223.7,214.0,0.893,1045179.8,1045179.8,9521,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289518,2094852.00
06/12/2017 13:45,2,8.250,ACTIVE,218.71,372.71,60.002,1497289503,"201051344000868","219011344069620",27.04,39.80,0,340.85,421.70,225.7,216.0,1.016,726192.3,726192.3,9590,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289519,2094853.00
06/12/2017 13:45,2,8.338,ACTIVE,213.29,359.18,59.970,1497289503,"274151322000095","219011344069620",26.44,64.50,0,329.13,400.36,223.3,213.7,0.853,1035049.3,1035049.3,9536,0,0,0,L,1151911521,0,122.91,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289520,2094854.00
06/12/2017 13:45,2,7.889,ACTIVE,220.29,365.80,59.975,1497289503,"201051344000988","219011344069620",17.91,39.30,0,342.35,397.35,143.3,136.4,0.654,645297.8,645297.8,9600,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289521,2094855.00
06/12/2017 13:45,2,8.219,ACTIVE,218.71,368.50,59.954,1497289503,"201051344001025","219011344069620",26.96,48.30,0,336.34,419.60,224.4,214.6,1.008,732983.4,732983.4,9596,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289522,2094856.00
06/12/2017 13:45,2,8.223,ACTIVE,219.84,372.71,59.959,1497289503,"201051344000458","219011344069620",26.72,42.80,0,341.15,421.10,222.4,212.8,1.065,738073.3,738073.3,9568,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289523,2094857.00
06/12/2017 13:45,2,8.211,ACTIVE,220.52,373.61,59.959,1497289503,"201051344000853","219011344069620",27.15,41.30,0,340.85,421.40,225.8,216.1,1.047,738823.5,738823.5,9580,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289524,2094858.00
06/12/2017 13:45,2,8.229,ACTIVE,217.13,369.10,59.970,1497289503,"201051344000685","219011344069620",26.38,45.30,0,334.54,413.59,219.9,210.3,1.065,733370.2,733370.2,9598,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289525,2094859.00
06/12/2017 13:45,2,8.309,ACTIVE,218.26,367.90,59.975,1497289503,"201051344000917","219011344069620",26.26,44.80,0,336.94,419.30,220.9,211.3,1.043,729978.2,729978.2,9585,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289526,2094860.00
06/12/2017 13:45,2,8.260,ACTIVE,217.13,367.60,59.959,1497289503,"201051344001145","219011344069620",26.34,44.80,0,334.84,414.49,220.3,210.8,1.003,737996.6,737996.6,9580,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289527,2094861.00
06/12/2017 13:45,2,8.223,ACTIVE,219.16,369.70,59.970,1497289503,"201051344000651","219011344069620",26.52,44.30,0,342.05,419.90,220.7,211.0,0.999,726489.3,726489.3,9589,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289527,2094862.00
06/12/2017 13:45,2,7.824,ACTIVE,213.74,375.41,59.970,1497289503,"274151322000088","219011344069620",25.58,58.30,0,332.13,396.45,202.5,193.5,0.773,939597.9,939597.9,9531,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289528,2094863.00
06/12/2017 13:45,2,5.156,ACTIVE,214.19,420.20,59.949,1497289503,"274151322000068","219011344069620",37.49,58.80,0,372.71,446.65,195.4,186.6,0.756,813031.4,813031.4,9787,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289529,2094864.00
06/12/2017 13:45,2,8.141,ACTIVE,218.48,367.90,59.933,1497289503,"201051344001135","219011344069620",26.68,44.30,0,335.44,418.39,220.0,210.4,1.008,721934.3,721934.3,9575,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289530,2094865.00
06/12/2017 13:45,2,8.283,ACTIVE,217.80,369.10,59.981,1497289503,"201051344000594","219011344069620",26.48,52.30,0,335.14,420.20,222.2,212.5,1.025,740859.6,740859.6,9578,0,0,0,L,1122011218,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289531,2094866.00
06/12/2017 13:45,2,8.295,ACTIVE,218.71,369.40,59.949,1497289503,"201051344001203","219011344069620",26.72,47.00,0,342.65,420.20,224.3,214.6,1.047,731264.1,731264.1,9611,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289532,2094867.00
06/12/2017 13:45,2,7.838,ACTIVE,213.96,376.62,60.002,1497289503,"274151322000054","219011344069620",24.57,56.30,0,331.53,395.55,194.8,186.1,0.738,956814.8,956814.8,9515,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289533,2094868.00
06/12/2017 13:45,2,8.230,ACTIVE,218.93,368.80,59.933,1497289503,"201051344000867","219011344069620",26.88,45.00,0,336.94,420.20,223.9,214.2,0.994,725069.8,725069.8,9608,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289534,2094869.00
06/12/2017 13:45,2,8.080,ACTIVE,218.71,368.80,59.959,1497289503,"201051344001093","219011344069620",27.15,44.80,0,341.45,420.50,222.3,212.6,1.016,729801.5,729801.5,9602,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289535,2094870.00
06/12/2017 13:45,2,8.373,ACTIVE,219.84,373.91,59.970,1497289503,"201051344000900","219011344069620",27.08,39.30,0,339.65,422.60,229.6,219.7,1.034,746538.8,746538.8,9583,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289536,2094871.00
06/12/2017 13:45,2,8.170,ACTIVE,219.84,372.71,59.975,1497289503,"201051344000648","219011344069620",26.54,43.00,0,340.85,422.00,219.5,209.9,1.016,735084.7,735084.7,9576,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289537,2094872.00
06/12/2017 13:45,2,8.340,ACTIVE,219.84,373.01,59.965,1497289503,"201051344000569","219011344069620",26.64,41.30,0,339.95,422.90,224.9,215.2,1.043,748745.9,748745.9,9559,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289538,2094873.00
06/12/2017 13:45,2,8.051,ACTIVE,220.29,371.81,59.965,1497289503,"201051344000983","219011344069620",27.49,41.50,0,340.25,422.00,224.2,214.5,1.025,739287.5,739287.5,9581,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289539,2094874.00
06/12/2017 13:45,2,8.301,ACTIVE,220.29,372.41,59.975,1497289503,"201051344001158","219011344069620",26.14,44.00,0,340.85,419.90,219.8,210.2,0.990,724429.5,724429.5,9586,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289540,2094875.00
06/12/2017 13:45,2,8.164,ACTIVE,220.06,373.91,59.996,1497289503,"201051344000576","219011344069620",27.08,40.40,0,340.25,421.70,223.8,214.0,1.030,738972.9,738972.9,9580,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289541,2094876.00
06/12/2017 13:45,2,7.840,ACTIVE,213.51,361.89,59.970,1497289503,"274151322000087","219011344069620",25.86,73.30,0,330.93,395.85,205.3,196.2,0.773,930173.7,930173.7,9672,0,0,0,L,1151911521,0,122.68,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497289541,2094877.00
06/12/2017 14:00,2,8.088,ALERT,219.61,371.51,60.002,1497290403,"201051344000645","219011344069620",27.08,42.50,0,308.09,420.20,221.7,212.1,1.016,737984.2,737984.2,9571,0,0,0,L,1122011218,0,124.72,124.94,0002,38,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290405,2094878.00
06/12/2017 14:00,2,7.771,ACTIVE,213.74,364.89,60.012,1497290403,"274151322000085","219011344069620",23.97,57.00,0,332.13,393.45,188.7,180.2,0.720,952894.1,952894.1,9524,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290406,2094879.00
06/12/2017 14:00,2,8.092,ACTIVE,218.71,371.51,60.012,1497290403,"201051344000633","219011344069620",26.96,47.80,0,336.64,419.90,220.8,211.2,1.061,724606.0,724606.0,9611,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290407,2094880.00
06/12/2017 14:00,2,8.172,ACTIVE,220.29,373.91,60.002,1497290403,"201051344000469","219011344069620",27.31,38.40,0,337.84,422.00,226.1,216.3,1.034,727763.6,727763.6,9587,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290408,2094881.00
06/12/2017 14:00,2,8.033,ACTIVE,217.35,370.00,60.002,1497290403,"201051344000646","219011344069620",26.70,48.00,0,334.24,415.09,217.2,207.7,1.016,723370.7,723370.7,9587,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290409,2094882.00
06/12/2017 14:00,2,7.857,ACTIVE,213.96,359.78,60.002,1497290403,"274151322000052","219011344069620",25.88,66.00,0,330.93,397.35,205.9,196.8,0.818,989927.6,989927.6,9529,0,0,0,L,1151911521,0,122.23,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290410,2094883.00
06/12/2017 14:00,2,8.209,ACTIVE,218.71,370.60,60.012,1497290403,"201051344000585","219011344069620",26.86,46.00,0,336.34,419.00,223.2,213.5,1.030,735523.6,735523.6,9588,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290411,2094884.00
06/12/2017 14:00,2,8.062,ACTIVE,216.90,367.90,60.023,1497290403,"201051344001230","219011344069620",26.86,47.80,0,335.44,415.99,219.2,209.6,1.025,728055.0,728055.0,9592,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290412,2094885.00
06/12/2017 14:00,2,8.094,ACTIVE,218.48,370.90,60.023,1497290403,"201051344000582","219011344069620",26.48,44.80,0,335.74,419.60,217.2,207.7,1.003,717544.1,717544.1,9577,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290412,2094886.00
06/12/2017 14:00,2,8.049,ACTIVE,216.90,366.40,59.991,1497290403,"201051344000955","219011344069620",26.54,47.50,0,334.84,414.19,216.3,206.8,1.021,736732.5,736732.5,9598,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290413,2094887.00
06/12/2017 14:00,2,5.336,ACTIVE,213.51,418.09,60.018,1497290403,"274151322000094","219011344069620",36.38,57.70,0,376.92,443.94,196.1,187.4,0.765,812601.9,812601.9,9773,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290414,2094888.00
06/12/2017 14:00,2,8.146,ACTIVE,219.84,368.80,59.986,1497290403,"201051344000579","219011344069620",26.70,48.00,0,336.64,419.90,220.1,210.5,1.016,745931.6,745931.6,9577,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290415,2094889.00
06/12/2017 14:00,2,8.156,ACTIVE,216.67,363.69,60.007,1497290403,"201051344000890","219011344069620",26.34,50.60,0,335.14,414.79,217.5,208.0,1.003,730712.4,730712.4,9587,0,0,0,L,1122011218,0,124.49,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290416,2094890.00
06/12/2017 14:00,2,8.105,ACTIVE,217.80,368.50,60.012,1497290403,"201051344000438","219011344069620",26.28,47.80,0,335.14,417.49,215.8,206.3,1.012,733408.1,733408.1,9583,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290417,2094891.00
06/12/2017 14:00,2,7.549,ACTIVE,217.13,359.48,60.007,1497290403,"201051344000417","219011344069620",17.89,49.00,0,337.84,390.14,136.8,130.1,0.650,672192.0,672192.0,9613,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290418,2094892.00
06/12/2017 14:00,2,7.857,ACTIVE,213.29,354.97,60.012,1497290403,"274151322000083","219011344069620",25.88,66.00,0,329.13,397.05,206.0,196.9,0.831,979903.4,979903.4,9531,0,0,0,L,1151911521,0,122.23,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290419,2094893.00
06/12/2017 14:00,2,8.258,ACTIVE,214.19,352.87,60.023,1497290403,"274151322000076","219011344069620",26.48,65.30,0,335.74,401.26,221.2,211.5,0.866,1045233.2,1045233.2,9522,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290420,2094894.00
06/12/2017 14:00,2,8.178,ACTIVE,218.71,369.10,60.002,1497290403,"201051344000868","219011344069620",27.21,40.40,0,336.34,421.10,225.3,215.6,1.016,726246.3,726246.3,9591,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290421,2094895.00
06/12/2017 14:00,2,8.287,ACTIVE,213.29,379.92,60.007,1497290403,"274151322000095","219011344069620",26.40,65.70,0,329.13,400.36,221.4,211.7,0.849,1035102.6,1035102.6,9537,0,0,0,L,1151911521,0,122.68,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290422,2094896.00
06/12/2017 14:00,2,7.945,ACTIVE,220.29,367.00,60.007,1497290403,"201051344000988","219011344069620",17.91,39.30,0,341.75,397.05,144.0,137.1,0.667,645332.0,645332.0,9601,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290423,2094897.00
06/12/2017 14:00,2,8.293,ACTIVE,218.26,370.00,60.012,1497290403,"201051344001025","219011344069620",26.60,48.30,0,334.84,418.70,223.3,213.6,0.994,733037.1,733037.1,9597,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290424,2094898.00
06/12/2017 14:00,2,8.078,ALERT,220.06,373.01,59.991,1497290403,"201051344000458","219011344069620",27.10,43.40,0,286.74,421.10,221.6,212.0,1.047,738126.3,738126.3,9569,0,0,0,L,1122011218,0,124.94,125.17,0002,38,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290425,2094899.00
06/12/2017 14:00,2,8.098,ACTIVE,220.74,373.31,60.002,1497290403,"201051344000853","219011344069620",27.47,41.00,0,340.25,424.41,225.2,215.5,1.052,738877.5,738877.5,9581,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290426,2094900.00
06/12/2017 14:00,2,8.137,ACTIVE,216.45,367.90,60.002,1497290403,"201051344000685","219011344069620",26.52,46.00,0,334.84,414.19,218.5,209.0,1.056,733422.7,733422.7,9599,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290427,2094901.00
06/12/2017 14:00,2,8.164,ACTIVE,218.03,369.70,59.996,1497290403,"201051344000917","219011344069620",26.64,45.30,0,334.84,417.79,220.2,210.6,1.043,730031.2,730031.2,9586,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290428,2094902.00
06/12/2017 14:00,2,8.082,ACTIVE,216.90,368.50,60.007,1497290403,"201051344001145","219011344069620",26.78,45.00,0,335.14,414.49,219.0,209.4,1.003,738049.3,738049.3,9581,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290429,2094903.00
06/12/2017 14:00,2,8.215,ACTIVE,218.48,370.00,59.986,1497290403,"201051344000651","219011344069620",26.38,45.00,0,336.94,419.00,219.3,209.7,0.990,726542.1,726542.1,9590,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290430,2094904.00
06/12/2017 14:00,2,7.730,ACTIVE,213.51,355.28,60.028,1497290403,"274151322000088","219011344069620",25.64,59.00,0,330.63,395.85,200.8,191.8,0.769,939646.2,939646.2,9532,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290431,2094905.00
06/12/2017 14:00,2,5.264,ACTIVE,214.64,421.10,60.002,1497290403,"274151322000068","219011344069620",36.66,60.30,0,373.61,444.54,195.4,186.7,0.760,813078.4,813078.4,9788,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290432,2094906.00
06/12/2017 14:00,2,8.115,ACTIVE,218.03,368.80,60.007,1497290403,"201051344001135","219011344069620",26.60,45.30,0,335.44,417.79,218.7,209.1,1.008,721986.9,721986.9,9576,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290433,2094907.00
06/12/2017 14:00,2,8.148,ACTIVE,217.80,372.11,60.007,1497290403,"201051344000594","219011344069620",26.84,52.30,0,333.63,421.10,221.4,211.8,1.025,740912.7,740912.7,9579,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290433,2094908.00
06/12/2017 14:00,2,8.154,ACTIVE,218.48,369.10,60.012,1497290403,"201051344001203","219011344069620",27.02,47.00,0,336.94,419.00,222.9,213.2,1.039,731317.7,731317.7,9612,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290434,2094909.00
06/12/2017 14:00,2,7.773,ACTIVE,213.74,376.31,60.007,1497290403,"274151322000054","219011344069620",24.51,57.70,0,331.23,394.65,192.7,184.1,0.738,956861.2,956861.2,9516,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290435,2094910.00
06/12/2017 14:00,2,8.113,ACTIVE,218.93,369.70,60.002,1497290403,"201051344000867","219011344069620",27.15,45.00,0,337.54,419.90,223.3,213.7,1.043,725123.3,725123.3,9609,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290436,2094911.00
06/12/2017 14:00,2,8.070,ACTIVE,218.26,371.51,60.012,1497290403,"201051344001093","219011344069620",27.00,44.80,0,336.34,419.60,220.7,211.1,1.012,729854.5,729854.5,9603,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290437,2094912.00
06/12/2017 14:00,2,8.162,ALERT,219.61,372.11,59.991,1497290403,"201051344000900","219011344069620",27.63,40.20,0,287.35,422.00,228.5,218.6,1.025,746593.5,746593.5,9584,0,0,0,L,1122011218,0,124.72,124.94,0002,36,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290439,2094913.00
06/12/2017 14:00,2,7.996,ACTIVE,219.39,370.30,60.018,1497290403,"201051344000648","219011344069620",27.00,43.40,0,337.24,421.10,218.6,209.0,0.990,735137.2,735137.2,9577,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290440,2094914.00
06/12/2017 14:00,2,8.137,ACTIVE,220.06,373.91,60.028,1497290403,"201051344000569","219011344069620",27.35,41.00,0,335.74,422.00,225.3,215.6,1.043,748800.0,748800.0,9560,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290441,2094915.00
06/12/2017 14:00,2,8.078,ALERT,220.06,372.11,60.007,1497290403,"201051344000983","219011344069620",27.33,42.80,0,308.99,421.70,223.8,214.1,1.047,739341.1,739341.1,9582,0,0,0,L,1122011218,0,124.94,124.94,0002,39,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290443,2094916.00
06/12/2017 14:00,2,8.146,ACTIVE,220.29,375.41,60.002,1497290403,"201051344001158","219011344069620",26.60,44.50,0,337.84,419.60,219.4,209.9,1.008,724482.2,724482.2,9587,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290444,2094917.00
06/12/2017 14:00,2,8.162,ALERT,220.06,370.00,59.986,1497290403,"201051344000576","219011344069620",26.96,40.40,0,297.26,421.40,222.7,213.1,0.999,739026.3,739026.3,9581,0,0,0,L,1122011218,0,124.72,124.94,0002,37,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290445,2094918.00
06/12/2017 14:00,2,7.799,ACTIVE,213.74,369.10,60.002,1497290403,"274151322000087","219011344069620",25.78,74.00,0,331.83,396.15,203.5,194.5,0.769,930222.9,930222.9,9673,0,0,0,L,1151911521,0,122.68,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497290446,2094919.00
06/12/2017 14:15,2,8.080,ACTIVE,219.84,369.10,59.949,1497291304,"201051344000645","219011344069620",26.98,42.50,0,340.85,419.60,220.6,211.0,1.003,738036.9,738036.9,9573,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291305,2094920.00
06/12/2017 14:15,2,7.627,ACTIVE,213.74,373.01,59.965,1497291304,"274151322000085","219011344069620",24.45,58.30,0,333.93,393.45,188.6,180.1,0.725,952939.0,952939.0,9525,0,0,0,L,1151911521,0,123.36,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291306,2094921.00
06/12/2017 14:15,2,8.061,ACTIVE,218.71,371.81,59.975,1497291304,"201051344000633","219011344069620",26.90,47.80,0,341.15,419.60,219.4,209.8,1.034,724658.5,724658.5,9612,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291307,2094922.00
06/12/2017 14:15,2,8.150,ACTIVE,220.29,373.91,59.975,1497291304,"201051344000469","219011344069620",27.19,38.60,0,339.34,421.70,224.4,214.6,1.034,727817.3,727817.3,9588,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291307,2094923.00
06/12/2017 14:15,2,7.943,ACTIVE,217.35,367.60,59.975,1497291304,"201051344000646","219011344069620",27.00,48.00,0,334.54,413.89,217.1,207.6,1.021,723422.6,723422.6,9588,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291308,2094924.00
06/12/2017 14:15,2,7.803,ACTIVE,213.74,357.38,59.970,1497291304,"274151322000052","219011344069620",26.14,66.30,0,331.53,397.35,206.6,197.5,0.826,989976.9,989976.9,9530,0,0,0,L,1151911521,0,122.68,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291309,2094925.00
06/12/2017 14:15,2,8.197,ACTIVE,218.48,369.70,59.965,1497291304,"201051344000585","219011344069620",26.90,46.00,0,336.34,419.00,223.3,213.6,1.034,735576.9,735576.9,9589,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291310,2094926.00
06/12/2017 14:15,2,7.926,ACTIVE,216.90,369.40,59.959,1497291304,"201051344001230","219011344069620",27.21,47.30,0,334.54,416.29,218.3,208.8,1.021,728107.3,728107.3,9593,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291311,2094927.00
06/12/2017 14:15,2,7.973,ACTIVE,218.71,369.70,59.912,1497291304,"201051344000582","219011344069620",26.76,44.50,0,335.74,419.30,216.1,206.7,0.990,717595.8,717595.8,9578,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291312,2094928.00
06/12/2017 14:15,2,8.033,ACTIVE,217.35,367.90,59.944,1497291304,"201051344000955","219011344069620",26.56,47.50,0,334.54,413.89,215.9,206.5,1.034,736784.2,736784.2,9599,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291313,2094929.00
06/12/2017 14:15,2,5.203,ACTIVE,213.74,425.61,59.970,1497291304,"274151322000094","219011344069620",37.13,58.80,0,378.42,447.85,195.8,187.0,0.760,812648.8,812648.8,9774,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291314,2094930.00
06/12/2017 14:15,2,8.100,ACTIVE,220.06,370.30,59.975,1497291304,"201051344000579","219011344069620",26.70,48.80,0,341.15,419.60,219.1,209.5,1.021,745983.9,745983.9,9578,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291315,2094931.00
06/12/2017 14:15,2,8.082,ACTIVE,216.90,367.60,59.975,1497291304,"201051344000890","219011344069620",26.48,51.00,0,335.44,414.19,216.7,207.2,0.994,730764.4,730764.4,9588,0,0,0,L,1122011218,0,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291316,2094932.00
06/12/2017 14:15,2,7.953,ACTIVE,218.03,369.10,59.975,1497291304,"201051344000438","219011344069620",26.70,48.30,0,336.34,417.19,215.1,205.7,1.008,733459.6,733459.6,9584,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291317,2094933.00
06/12/2017 14:15,2,7.559,ACTIVE,217.35,360.08,59.975,1497291304,"201051344000417","219011344069620",17.89,48.00,0,337.54,389.54,136.7,130.0,0.645,672224.5,672224.5,9614,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291318,2094934.00
06/12/2017 14:15,2,7.775,ACTIVE,213.06,373.31,59.991,1497291304,"274151322000083","219011344069620",26.16,65.70,0,330.63,397.05,206.0,196.9,0.822,979952.6,979952.6,9532,0,0,0,L,1151911521,0,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291319,2094935.00
06/12/2017 14:15,2,8.205,ACTIVE,214.19,359.78,59.959,1497291304,"274151322000076","219011344069620",26.68,65.00,0,336.64,400.96,221.5,211.9,0.862,1045286.3,1045286.3,9523,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291320,2094936.00
06/12/2017 14:15,2,8.074,ACTIVE,218.26,370.30,59.970,1497291304,"201051344000868","219011344069620",27.41,40.40,0,341.45,420.50,224.3,214.6,1.016,726299.9,726299.9,9592,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291321,2094937.00
06/12/2017 14:15,2,8.189,ACTIVE,213.51,379.92,59.959,1497291304,"274151322000095","219011344069620",26.76,66.30,0,329.43,400.36,221.9,212.3,0.844,1035155.6,1035155.6,9538,0,0,0,L,1151911521,0,123.14,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291322,2094938.00
06/12/2017 14:15,2,7.916,ACTIVE,220.06,365.19,59.970,1497291304,"201051344000988","219011344069620",17.91,39.00,0,342.35,396.75,143.7,136.7,0.667,645366.1,645366.1,9602,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291323,2094939.00
06/12/2017 14:15,2,8.205,ACTIVE,218.26,369.10,59.975,1497291304,"201051344001025","219011344069620",26.72,48.00,0,336.04,418.70,222.1,212.5,0.990,733090.3,733090.3,9598,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291324,2094940.00
06/12/2017 14:15,2,7.957,ACTIVE,220.06,370.60,60.007,1497291304,"201051344000458","219011344069620",27.45,43.00,0,341.15,420.20,221.1,211.5,1.043,738179.1,738179.1,9571,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291325,2094941.00
06/12/2017 14:15,2,8.055,ACTIVE,220.29,372.71,59.970,1497291304,"201051344000853","219011344069620",27.55,41.00,0,340.85,420.50,224.7,214.9,1.061,738931.1,738931.1,9582,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291326,2094942.00
06/12/2017 14:15,2,7.959,ACTIVE,216.90,368.50,60.018,1497291304,"201051344000685","219011344069620",27.00,45.80,0,334.84,413.29,217.5,208.0,1.043,733474.8,733474.8,9600,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291326,2094943.00
06/12/2017 14:15,2,8.031,ACTIVE,218.26,367.90,59.917,1497291304,"201051344000917","219011344069620",26.98,45.50,0,335.74,417.79,219.2,209.7,1.025,730083.6,730083.6,9587,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291327,2094944.00
06/12/2017 14:15,2,7.828,ACTIVE,216.90,367.00,59.965,1497291304,"201051344001145","219011344069620",27.43,45.50,0,335.44,414.19,217.4,208.0,1.003,738101.5,738101.5,9582,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291328,2094945.00
06/12/2017 14:15,2,8.010,ACTIVE,218.93,370.30,59.970,1497291304,"201051344000651","219011344069620",26.90,45.30,0,342.35,419.30,218.5,208.9,0.990,726594.3,726594.3,9591,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291329,2094946.00
06/12/2017 14:15,2,7.711,ACTIVE,213.74,356.78,59.970,1497291304,"274151322000088","219011344069620",25.70,59.30,0,332.43,396.45,200.7,191.8,0.765,939694.2,939694.2,9533,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291330,2094947.00
06/12/2017 14:15,2,5.189,ACTIVE,214.41,425.01,59.965,1497291304,"274151322000068","219011344069620",37.25,59.80,0,377.22,446.95,195.6,186.8,0.751,813125.0,813125.0,9789,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291331,2094948.00
06/12/2017 14:15,2,8.039,ACTIVE,218.26,368.20,59.965,1497291304,"201051344001135","219011344069620",26.76,45.30,0,336.04,417.49,217.7,208.2,1.008,722039.0,722039.0,9577,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291332,2094949.00
06/12/2017 14:15,2,7.986,ACTIVE,217.80,368.80,59.965,1497291304,"201051344000594","219011344069620",27.17,52.00,0,334.54,420.50,219.7,210.2,1.021,740965.2,740965.2,9580,0,0,0,L,1122011218,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291333,2094950.00
06/12/2017 14:15,2,8.016,ACTIVE,218.71,367.90,59.912,1497291304,"201051344001203","219011344069620",27.29,47.30,0,339.95,419.60,221.7,212.1,1.039,731370.8,731370.8,9613,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291334,2094951.00
06/12/2017 14:15,2,7.615,ACTIVE,213.74,360.08,60.007,1497291304,"274151322000054","219011344069620",25.01,58.00,0,334.84,395.25,192.7,184.1,0.725,956907.2,956907.2,9517,0,0,0,L,1151911521,0,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291334,2094952.00
06/12/2017 14:15,2,8.049,ACTIVE,218.93,370.00,59.981,1497291304,"201051344000867","219011344069620",27.21,44.80,0,340.25,420.20,221.8,212.1,1.012,725176.3,725176.3,9610,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291335,2094953.00
06/12/2017 14:15,2,7.934,ACTIVE,218.48,369.40,60.002,1497291304,"201051344001093","219011344069620",27.29,44.80,0,337.24,419.30,219.2,209.7,0.990,729907.0,729907.0,9604,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291336,2094954.00
06/12/2017 14:15,2,8.115,ACTIVE,219.16,372.71,59.970,1497291304,"201051344000900","219011344069620",27.67,39.80,0,339.95,422.00,227.3,217.5,0.999,746647.8,746647.8,9586,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291337,2094955.00
06/12/2017 14:15,2,7.977,ACTIVE,219.61,370.00,59.965,1497291304,"201051344000648","219011344069620",26.90,43.00,0,341.15,420.80,217.2,207.7,1.008,735189.0,735189.0,9578,0,0,0,L,1122011218,0,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291338,2094956.00
06/12/2017 14:15,2,8.113,ACTIVE,219.61,372.41,59.996,1497291304,"201051344000569","219011344069620",27.27,41.00,0,340.55,421.40,224.2,214.4,1.034,748853.4,748853.4,9561,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291339,2094957.00
06/12/2017 14:15,2,8.041,ACTIVE,220.06,373.31,59.959,1497291304,"201051344000983","219011344069620",27.41,42.30,0,340.25,421.40,223.2,213.5,1.061,739394.3,739394.3,9584,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291340,2094958.00
06/12/2017 14:15,2,8.117,ACTIVE,220.29,374.51,59.991,1497291304,"201051344001158","219011344069620",26.54,44.30,0,340.85,419.00,218.0,208.5,1.003,724534.2,724534.2,9588,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291341,2094959.00
06/12/2017 14:15,2,7.914,ACTIVE,219.84,372.71,59.970,1497291304,"201051344000576","219011344069620",27.69,40.60,0,340.55,421.10,221.7,212.1,1.025,739079.1,739079.1,9583,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291342,2094960.00
06/12/2017 14:15,2,7.703,ACTIVE,213.29,364.59,59.959,1497291304,"274151322000087","219011344069620",26.14,73.70,0,331.23,398.26,203.7,194.6,0.782,930271.3,930271.3,9674,0,0,0,L,1151911521,0,122.46,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497291343,2094961.00
06/12/2017 14:30,2,7.953,ACTIVE,218.93,368.50,59.981,1497292203,"201051344000645","219011344069620",26.78,42.30,0,341.45,419.30,215.6,206.2,0.972,738089.2,738089.2,9574,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292204,2094962.00
06/12/2017 14:30,2,7.602,ACTIVE,213.06,351.67,59.970,1497292203,"274151322000085","219011344069620",23.97,58.00,0,333.33,393.15,184.6,176.2,0.716,952983.7,952983.7,9526,0,0,0,L,1151911521,0,122.91,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292205,2094963.00
06/12/2017 14:30,2,8.074,ACTIVE,218.03,368.20,60.012,1497292203,"201051344000633","219011344069620",26.18,48.30,0,338.44,419.00,214.0,204.7,1.016,724710.5,724710.5,9613,0,0,0,L,1122011218,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292206,2094964.00
06/12/2017 14:30,2,7.996,ACTIVE,219.39,370.30,59.986,1497292203,"201051344000469","219011344069620",27.04,38.40,0,340.25,421.10,218.9,209.4,1.021,727870.5,727870.5,9589,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292207,2094965.00
