ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 14:30,2,7.752,ACTIVE,216.67,366.70,59.933,1497292203,"201051344000646","219011344069620",26.94,48.30,0,334.54,414.49,211.3,202.1,1.008,723474.1,723474.1,9589,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292208,2094966.00
06/12/2017 14:30,2,7.705,ACTIVE,213.29,355.58,59.975,1497292203,"274151322000052","219011344069620",25.86,66.70,0,331.83,397.05,202.0,193.0,0.795,990025.8,990025.8,9531,0,0,0,L,1151911521,0,122.46,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292209,2094967.00
06/12/2017 14:30,2,8.031,ACTIVE,218.26,367.30,59.986,1497292203,"201051344000585","219011344069620",26.76,46.80,0,336.34,418.70,217.7,208.2,1.016,735629.8,735629.8,9590,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292210,2094968.00
06/12/2017 14:30,2,7.869,ACTIVE,216.22,365.80,59.981,1497292203,"201051344001230","219011344069620",26.78,47.50,0,335.74,414.49,213.3,204.0,0.977,728159.1,728159.1,9594,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292211,2094969.00
06/12/2017 14:30,2,7.895,ACTIVE,218.03,368.20,59.981,1497292203,"201051344000582","219011344069620",26.42,45.00,0,335.74,419.30,211.1,201.8,0.963,717647.1,717647.1,9579,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292212,2094970.00
06/12/2017 14:30,2,7.801,ACTIVE,216.90,363.39,59.986,1497292203,"201051344000955","219011344069620",26.66,48.00,0,335.14,413.29,210.5,201.3,0.999,736835.3,736835.3,9600,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292212,2094971.00
06/12/2017 14:30,2,5.146,ACTIVE,213.06,413.89,59.981,1497292203,"274151322000094","219011344069620",36.96,58.30,0,377.22,445.75,191.4,182.8,0.742,812695.2,812695.2,9775,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292213,2094972.00
06/12/2017 14:30,2,8.021,ACTIVE,219.39,369.70,59.938,1497292203,"201051344000579","219011344069620",26.38,48.80,0,341.15,419.30,214.3,204.9,0.986,746035.8,746035.8,9579,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292214,2094973.00
06/12/2017 14:30,2,7.883,ACTIVE,216.67,364.29,59.986,1497292203,"201051344000890","219011344069620",26.50,51.30,0,335.44,413.89,211.4,202.2,0.963,730815.7,730815.7,9589,0,0,0,L,1122011218,0,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292215,2094974.00
06/12/2017 14:30,2,7.844,ACTIVE,217.35,368.80,59.949,1497292203,"201051344000438","219011344069620",26.48,48.30,0,335.44,416.29,210.3,201.0,0.990,733510.5,733510.5,9585,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292216,2094975.00
06/12/2017 14:30,2,7.318,ACTIVE,216.90,360.08,59.996,1497292203,"201051344000417","219011344069620",17.93,48.50,0,337.54,389.54,133.1,126.5,0.628,672256.8,672256.8,9615,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292217,2094976.00
06/12/2017 14:30,2,7.650,ACTIVE,212.61,368.50,59.991,1497292203,"274151322000083","219011344069620",26.02,65.30,0,330.33,396.15,201.8,192.8,0.804,980001.4,980001.4,9533,0,0,0,L,1151911521,0,122.23,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292218,2094977.00
06/12/2017 14:30,2,8.068,ACTIVE,213.74,354.97,59.970,1497292203,"274151322000076","219011344069620",26.52,65.30,0,333.63,400.96,216.4,207.0,0.849,1045338.7,1045338.7,9524,0,0,0,L,1151911521,0,122.68,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292219,2094978.00
06/12/2017 14:30,2,8.037,ACTIVE,217.80,368.20,59.970,1497292203,"201051344000868","219011344069620",26.88,40.00,0,336.34,420.50,218.7,209.2,1.008,726352.9,726352.9,9593,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292220,2094979.00
06/12/2017 14:30,2,8.047,ACTIVE,212.83,354.67,59.975,1497292203,"274151322000095","219011344069620",26.64,67.00,0,329.43,398.56,216.8,207.3,0.822,1035208.1,1035208.1,9539,0,0,0,L,1151911521,0,122.68,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292221,2094980.00
06/12/2017 14:30,2,7.691,ACTIVE,219.16,364.29,59.986,1497292203,"201051344000988","219011344069620",17.93,39.50,0,342.35,396.75,139.8,133.0,0.654,645399.9,645399.9,9603,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292221,2094981.00
06/12/2017 14:30,2,8.027,ACTIVE,217.80,367.60,59.933,1497292203,"201051344001025","219011344069620",26.74,49.00,0,336.34,417.79,217.6,208.1,0.977,733142.9,733142.9,9599,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292222,2094982.00
06/12/2017 14:30,2,7.877,ACTIVE,219.39,371.21,60.012,1497292203,"201051344000458","219011344069620",27.14,43.40,0,341.15,419.90,216.3,206.8,1.039,738231.5,738231.5,9572,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292223,2094983.00
06/12/2017 14:30,2,8.016,ACTIVE,219.39,371.51,59.981,1497292203,"201051344000853","219011344069620",27.00,41.50,0,341.15,421.40,219.1,209.5,1.012,738984.2,738984.2,9583,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292224,2094984.00
06/12/2017 14:30,2,7.861,ACTIVE,216.00,367.00,59.986,1497292203,"201051344000685","219011344069620",26.76,46.40,0,335.44,412.98,213.0,203.7,1.039,733526.3,733526.3,9601,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292225,2094985.00
06/12/2017 14:30,2,7.955,ACTIVE,217.58,367.00,59.975,1497292203,"201051344000917","219011344069620",26.62,45.50,0,336.34,417.79,214.5,205.1,1.008,730135.5,730135.5,9588,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292226,2094986.00
06/12/2017 14:30,2,7.961,ACTIVE,216.45,366.10,59.991,1497292203,"201051344001145","219011344069620",26.54,45.00,0,334.84,413.29,213.8,204.5,0.981,738153.2,738153.2,9583,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292227,2094987.00
06/12/2017 14:30,2,8.000,ACTIVE,218.03,369.10,59.981,1497292203,"201051344000651","219011344069620",26.36,45.50,0,338.14,418.39,213.5,204.2,0.963,726646.0,726646.0,9592,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292228,2094988.00
06/12/2017 14:30,2,7.600,ACTIVE,213.29,353.77,59.965,1497292203,"274151322000088","219011344069620",25.49,59.50,0,331.53,395.55,196.0,187.3,0.747,939741.6,939741.6,9534,0,0,0,L,1151911521,0,123.14,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292229,2094989.00
06/12/2017 14:30,2,5.102,ACTIVE,213.96,407.87,59.986,1497292203,"274151322000068","219011344069620",36.96,60.80,0,375.41,449.65,191.6,183.0,0.747,813171.1,813171.1,9790,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292230,2094990.00
06/12/2017 14:30,2,7.930,ACTIVE,217.58,367.00,59.970,1497292203,"201051344001135","219011344069620",26.50,46.00,0,335.74,416.89,212.7,203.4,0.986,722090.5,722090.5,9578,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292230,2094991.00
06/12/2017 14:30,2,8.000,ACTIVE,217.13,367.00,59.938,1497292203,"201051344000594","219011344069620",26.58,52.80,0,334.54,419.30,215.2,205.7,0.994,741017.3,741017.3,9581,0,0,0,L,1122011218,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292232,2094992.00
06/12/2017 14:30,2,7.973,ACTIVE,218.03,367.90,60.002,1497292203,"201051344001203","219011344069620",26.86,47.80,0,337.84,418.09,216.7,207.3,1.012,731423.2,731423.2,9614,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292233,2094993.00
06/12/2017 14:30,2,7.596,ACTIVE,213.06,358.58,59.981,1497292203,"274151322000054","219011344069620",24.51,57.70,0,331.53,394.95,188.5,180.0,0.720,956952.8,956952.8,9518,0,0,0,L,1151911521,0,122.46,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292233,2094994.00
06/12/2017 14:30,2,8.066,ACTIVE,218.03,367.90,59.975,1497292203,"201051344000867","219011344069620",26.58,44.50,0,336.64,419.00,217.0,207.6,0.990,725228.8,725228.8,9611,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292235,2094995.00
06/12/2017 14:30,2,7.779,ACTIVE,218.03,367.00,59.975,1497292203,"201051344001093","219011344069620",27.14,45.00,0,337.24,419.30,213.8,204.4,0.981,729958.8,729958.8,9605,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292236,2094996.00
06/12/2017 14:30,2,7.998,ACTIVE,219.16,372.11,60.023,1497292203,"201051344000900","219011344069620",27.49,40.60,0,340.85,422.00,222.6,212.9,1.025,746701.6,746701.6,9587,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292237,2094997.00
06/12/2017 14:30,2,7.848,ACTIVE,218.48,368.20,59.991,1497292203,"201051344000648","219011344069620",26.84,43.20,0,342.05,420.50,213.1,203.7,0.977,735240.6,735240.6,9579,0,0,0,L,1122011218,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292238,2094998.00
06/12/2017 14:30,2,7.822,ACTIVE,219.16,370.90,59.959,1497292203,"201051344000569","219011344069620",27.71,42.00,0,340.25,420.80,219.4,209.8,1.030,748906.5,748906.5,9562,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292239,2094999.00
06/12/2017 14:30,2,7.840,ACTIVE,219.39,370.30,59.981,1497292203,"201051344000983","219011344069620",27.57,42.00,0,340.85,421.10,218.8,209.3,1.039,739447.1,739447.1,9585,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292240,2095000.00
06/12/2017 14:30,2,8.020,ACTIVE,219.39,369.10,59.975,1497292203,"201051344001158","219011344069620",26.32,44.80,0,340.85,419.60,213.8,204.4,0.968,724585.8,724585.8,9589,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292241,2095001.00
06/12/2017 14:30,2,7.959,ACTIVE,219.16,369.70,60.007,1497292203,"201051344000576","219011344069620",27.00,40.80,0,340.85,420.50,217.5,208.0,1.008,739131.7,739131.7,9584,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292242,2095002.00
06/12/2017 14:30,2,7.602,ACTIVE,213.29,353.77,59.975,1497292203,"274151322000087","219011344069620",25.88,72.30,0,327.32,395.25,199.0,190.2,0.760,930319.5,930319.5,9675,0,0,0,L,1151911521,0,122.68,122.68,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497292242,2095003.00
06/12/2017 14:45,2,7.727,ACTIVE,218.93,368.20,59.965,1497293103,"201051344000645","219011344069620",27.17,41.80,0,341.75,418.39,212.6,203.3,0.990,738140.4,738140.4,9575,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293104,2095004.00
06/12/2017 14:45,2,7.336,ACTIVE,213.29,354.97,59.965,1497293103,"274151322000085","219011344069620",24.49,58.50,0,333.33,391.64,182.0,173.8,0.707,953027.5,953027.5,9527,0,0,0,L,1151911521,0,122.91,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293105,2095005.00
06/12/2017 14:45,2,7.729,ACTIVE,218.03,368.20,59.928,1497293103,"201051344000633","219011344069620",27.06,46.80,0,342.05,417.19,211.5,202.2,1.008,724761.5,724761.5,9614,0,0,0,L,1122011218,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293106,2095006.00
06/12/2017 14:45,2,7.750,ACTIVE,219.39,372.41,59.954,1497293103,"201051344000469","219011344069620",27.55,38.40,0,340.85,421.10,216.3,206.8,1.003,727922.6,727922.6,9590,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293107,2095007.00
06/12/2017 14:45,2,7.746,ACTIVE,216.45,366.10,60.007,1497293103,"201051344000646","219011344069620",26.56,48.50,0,334.84,412.38,208.3,199.2,0.994,723524.4,723524.4,9590,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293108,2095008.00
06/12/2017 14:45,2,7.512,ACTIVE,213.06,371.21,59.959,1497293103,"274151322000052","219011344069620",26.06,65.00,0,331.23,395.85,198.0,189.2,0.791,990073.7,990073.7,9532,0,0,0,L,1151911521,0,122.01,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293109,2095009.00
06/12/2017 14:45,2,7.840,ACTIVE,218.03,366.70,59.949,1497293103,"201051344000585","219011344069620",27.04,46.20,0,335.74,415.09,214.7,205.3,0.999,735681.6,735681.6,9591,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293110,2095010.00
06/12/2017 14:45,2,7.658,ACTIVE,216.22,364.59,59.949,1497293103,"201051344001230","219011344069620",27.12,46.60,0,335.74,413.59,210.3,201.1,0.968,728209.8,728209.8,9595,0,0,0,L,1122011218,0,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293111,2095011.00
06/12/2017 14:45,2,7.648,ACTIVE,217.80,367.90,59.917,1497293103,"201051344000582","219011344069620",26.86,45.50,0,335.44,412.68,208.1,198.9,0.955,717697.2,717697.2,9580,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293112,2095012.00
06/12/2017 14:45,2,7.557,ACTIVE,216.90,367.90,59.938,1497293103,"201051344000955","219011344069620",27.02,48.30,0,336.04,411.78,206.7,197.5,0.990,736885.3,736885.3,9601,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293113,2095013.00
06/12/2017 14:45,2,5.135,ACTIVE,213.06,402.46,59.954,1497293103,"274151322000094","219011344069620",36.28,59.00,0,379.32,443.64,189.9,181.4,0.742,812740.7,812740.7,9776,0,0,0,L,1151911521,0,122.01,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293114,2095014.00
06/12/2017 14:45,2,7.791,ACTIVE,219.16,369.10,59.907,1497293103,"201051344000579","219011344069620",26.78,47.50,0,342.05,418.09,211.2,201.9,0.955,746086.8,746086.8,9580,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293114,2095015.00
06/12/2017 14:45,2,7.693,ACTIVE,216.67,365.80,59.986,1497293103,"201051344000890","219011344069620",26.74,51.00,0,335.14,412.98,208.5,199.3,0.959,730866.0,730866.0,9590,0,0,0,L,1122011218,0,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293115,2095016.00
06/12/2017 14:45,2,7.646,ACTIVE,217.35,366.70,59.959,1497293103,"201051344000438","219011344069620",26.70,48.50,0,335.14,411.78,206.7,197.6,0.972,733560.4,733560.4,9586,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293116,2095017.00
06/12/2017 14:45,2,7.250,ACTIVE,216.45,357.38,60.007,1497293103,"201051344000417","219011344069620",17.91,48.30,0,338.14,388.94,131.4,124.9,0.628,672288.4,672288.4,9616,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293117,2095018.00
06/12/2017 14:45,2,7.539,ACTIVE,212.83,374.51,59.965,1497293103,"274151322000083","219011344069620",26.06,65.00,0,330.33,394.65,199.1,190.2,0.800,980049.5,980049.5,9534,0,0,0,L,1151911521,0,122.01,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293118,2095019.00
06/12/2017 14:45,2,7.826,ACTIVE,214.19,379.62,59.949,1497293103,"274151322000076","219011344069620",26.86,64.00,0,336.94,399.46,212.9,203.6,0.844,1045390.2,1045390.2,9525,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293119,2095020.00
06/12/2017 14:45,2,7.877,ACTIVE,217.80,367.90,59.954,1497293103,"201051344000868","219011344069620",27.04,39.30,0,336.04,417.79,215.7,206.3,0.972,726404.9,726404.9,9594,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293120,2095021.00
06/12/2017 14:45,2,7.971,ACTIVE,213.06,365.80,59.938,1497293103,"274151322000095","219011344069620",26.42,67.00,0,330.03,397.96,213.3,204.0,0.804,1035259.7,1035259.7,9540,0,0,0,L,1151911521,0,122.91,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293121,2095022.00
06/12/2017 14:45,2,7.643,ACTIVE,219.39,363.99,59.959,1497293103,"201051344000988","219011344069620",17.91,39.30,0,342.95,395.85,138.7,131.9,0.636,645433.1,645433.1,9604,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293122,2095023.00
06/12/2017 14:45,2,7.869,ACTIVE,217.58,366.70,59.954,1497293103,"201051344001025","219011344069620",26.82,47.80,0,335.44,413.59,213.7,204.3,0.955,733194.6,733194.6,9600,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293123,2095024.00
06/12/2017 14:45,2,7.633,ACTIVE,219.39,371.51,59.959,1497293103,"201051344000458","219011344069620",27.55,42.30,0,341.15,419.00,213.0,203.7,0.986,738283.0,738283.0,9573,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293123,2095025.00
06/12/2017 14:45,2,7.645,ACTIVE,219.84,371.21,59.959,1497293103,"201051344000853","219011344069620",27.87,40.40,0,340.85,419.90,215.7,206.3,1.012,739036.5,739036.5,9584,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293124,2095026.00
06/12/2017 14:45,2,7.783,ACTIVE,216.22,366.40,59.965,1497293103,"201051344000685","219011344069620",26.54,46.00,0,335.74,412.38,209.2,200.0,1.025,733576.9,733576.9,9602,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293125,2095027.00
06/12/2017 14:45,2,7.732,ACTIVE,217.58,367.30,59.975,1497293103,"201051344000917","219011344069620",27.00,45.50,0,335.14,411.78,211.5,202.2,1.003,730186.6,730186.6,9589,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293126,2095028.00
06/12/2017 14:45,2,7.682,ACTIVE,216.45,365.80,59.965,1497293103,"201051344001145","219011344069620",27.06,45.50,0,334.54,412.38,210.3,201.1,0.977,738204.0,738204.0,9584,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293127,2095029.00
06/12/2017 14:45,2,7.744,ACTIVE,218.26,368.80,59.954,1497293103,"201051344000651","219011344069620",26.78,45.80,0,338.14,416.89,209.8,200.6,0.941,726696.7,726696.7,9593,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293128,2095030.00
06/12/2017 14:45,2,7.305,ACTIVE,213.06,353.47,59.933,1497293103,"274151322000088","219011344069620",26.00,59.00,0,331.23,394.05,192.2,183.6,0.729,939788.1,939788.1,9535,0,0,0,L,1151911521,0,123.14,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293129,2095031.00
06/12/2017 14:45,2,5.010,ACTIVE,213.96,415.39,59.965,1497293103,"274151322000068","219011344069620",36.76,60.30,0,376.92,443.04,187.1,178.6,0.725,813216.3,813216.3,9791,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293130,2095032.00
06/12/2017 14:45,2,7.643,ACTIVE,217.58,364.59,59.970,1497293103,"201051344001135","219011344069620",26.98,46.60,0,334.84,411.18,208.6,199.4,0.959,722141.0,722141.0,9579,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293131,2095033.00
06/12/2017 14:45,2,7.699,ACTIVE,217.13,365.49,59.954,1497293103,"201051344000594","219011344069620",27.15,51.80,0,334.54,413.59,211.6,202.3,0.986,741068.4,741068.4,9582,0,0,0,L,1122011218,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293132,2095034.00
06/12/2017 14:45,2,7.777,ACTIVE,218.03,366.40,59.959,1497293103,"201051344001203","219011344069620",27.02,47.50,0,337.54,415.99,212.7,203.4,0.999,731474.7,731474.7,9615,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293132,2095035.00
06/12/2017 14:45,2,7.396,ACTIVE,213.29,368.50,59.975,1497293103,"274151322000054","219011344069620",24.75,58.50,0,332.13,393.45,185.3,176.9,0.712,956997.5,956997.5,9519,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293133,2095036.00
06/12/2017 14:45,2,7.799,ACTIVE,218.03,366.70,59.965,1497293103,"201051344000867","219011344069620",27.04,44.00,0,336.04,416.59,213.5,204.1,0.977,725280.3,725280.3,9612,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293134,2095037.00
06/12/2017 14:45,2,7.566,ACTIVE,217.80,367.60,59.954,1497293103,"201051344001093","219011344069620",27.37,45.30,0,336.04,415.99,209.8,200.6,0.959,730009.6,730009.6,9606,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293135,2095038.00
06/12/2017 14:45,2,7.783,ACTIVE,218.93,369.70,59.954,1497293103,"201051344000900","219011344069620",27.71,39.80,0,340.85,420.20,218.3,208.8,0.986,746754.4,746754.4,9588,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293136,2095039.00
06/12/2017 14:45,2,7.664,ACTIVE,218.71,371.21,59.922,1497293103,"201051344000648","219011344069620",26.98,41.80,0,342.05,419.00,209.3,200.1,0.963,735291.0,735291.0,9580,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293137,2095040.00
06/12/2017 14:45,2,7.705,ACTIVE,218.93,368.50,59.975,1497293103,"201051344000569","219011344069620",27.59,41.50,0,340.85,419.90,215.3,205.9,0.999,748958.5,748958.5,9563,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293138,2095041.00
06/12/2017 14:45,2,7.816,ACTIVE,219.39,369.10,59.991,1497293103,"201051344000983","219011344069620",27.14,41.50,0,340.55,420.20,214.8,205.4,1.008,739499.0,739499.0,9586,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293139,2095042.00
06/12/2017 14:45,2,7.717,ACTIVE,219.16,369.10,59.954,1497293103,"201051344001158","219011344069620",26.84,43.80,0,341.75,418.39,209.8,200.6,0.990,724636.5,724636.5,9590,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293140,2095043.00
06/12/2017 14:45,2,7.674,ACTIVE,219.16,371.21,59.959,1497293103,"201051344000576","219011344069620",27.45,39.80,0,341.15,419.00,213.5,204.1,0.981,739183.3,739183.3,9585,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293141,2095044.00
06/12/2017 14:45,2,7.467,ACTIVE,213.29,367.60,59.959,1497293103,"274151322000087","219011344069620",25.86,72.00,0,332.13,394.35,195.7,186.9,0.734,930366.7,930366.7,9676,0,0,0,L,1151911521,0,122.68,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497293142,2095045.00
06/12/2017 15:00,2,7.525,ACTIVE,219.16,371.21,59.981,1497294004,"201051344000645","219011344069620",27.35,42.30,0,342.95,416.89,208.4,199.2,0.946,738190.5,738190.5,9576,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294005,2095046.00
06/12/2017 15:00,2,7.182,ACTIVE,213.74,374.81,59.996,1497294004,"274151322000085","219011344069620",24.73,57.70,0,333.63,390.44,179.8,171.6,0.689,953070.5,953070.5,9528,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294006,2095047.00
06/12/2017 15:00,2,7.539,ACTIVE,218.03,366.70,59.954,1497294004,"201051344000633","219011344069620",27.19,46.80,0,342.05,416.29,207.5,198.4,0.990,724811.3,724811.3,9615,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294007,2095048.00
06/12/2017 15:00,2,7.607,ACTIVE,219.61,368.50,60.034,1497294004,"201051344000469","219011344069620",27.53,37.80,0,341.45,418.70,211.9,202.6,0.990,727973.6,727973.6,9591,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294007,2095049.00
06/12/2017 15:00,2,7.568,ACTIVE,216.90,367.30,59.991,1497294004,"201051344000646","219011344069620",26.84,48.00,0,335.14,411.18,205.7,196.6,0.972,723573.7,723573.7,9591,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294008,2095050.00
06/12/2017 15:00,2,7.348,ACTIVE,213.51,358.28,59.981,1497294004,"274151322000052","219011344069620",26.34,65.70,0,331.23,394.65,196.0,187.2,0.773,990120.6,990120.6,9533,0,0,0,L,1151911521,0,122.23,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294009,2095051.00
06/12/2017 15:00,2,7.635,ACTIVE,218.03,367.00,59.991,1497294004,"201051344000585","219011344069620",27.39,46.00,0,335.44,414.19,211.8,202.6,0.986,735732.4,735732.4,9592,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294010,2095052.00
06/12/2017 15:00,2,7.516,ACTIVE,216.67,365.49,60.002,1497294004,"201051344001230","219011344069620",27.19,46.60,0,336.04,412.08,206.8,197.7,0.963,728259.4,728259.4,9596,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294011,2095053.00
06/12/2017 15:00,2,7.455,ACTIVE,218.03,369.40,59.975,1497294004,"201051344000582","219011344069620",27.10,44.50,0,335.44,414.49,204.6,195.5,0.941,717746.3,717746.3,9581,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294012,2095054.00
06/12/2017 15:00,2,7.502,ACTIVE,216.90,364.59,59.991,1497294004,"201051344000955","219011344069620",26.82,47.30,0,336.04,410.28,203.8,194.8,0.972,736934.2,736934.2,9602,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294013,2095055.00
06/12/2017 15:00,2,5.000,ACTIVE,213.29,399.16,59.986,1497294004,"274151322000094","219011344069620",36.74,58.50,0,378.42,448.15,185.8,177.4,0.720,812785.2,812785.2,9777,0,0,0,L,1151911521,0,122.46,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294014,2095056.00
06/12/2017 15:00,2,7.553,ACTIVE,219.61,368.80,59.986,1497294004,"201051344000579","219011344069620",27.08,48.00,0,342.05,416.89,207.0,197.9,0.955,746136.6,746136.6,9581,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294015,2095057.00
06/12/2017 15:00,2,7.426,ACTIVE,216.45,366.10,59.996,1497294004,"201051344000890","219011344069620",27.25,50.40,0,335.44,411.18,204.8,195.8,0.937,730915.3,730915.3,9591,0,0,0,L,1122011218,0,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294016,2095058.00
06/12/2017 15:00,2,7.434,ACTIVE,217.35,364.89,59.986,1497294004,"201051344000438","219011344069620",27.02,48.30,0,336.04,410.88,203.4,194.4,0.946,733609.2,733609.2,9587,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294017,2095059.00
06/12/2017 15:00,2,7.191,ACTIVE,216.90,359.18,59.996,1497294004,"201051344000417","219011344069620",17.89,47.50,0,336.94,388.04,130.3,123.9,0.610,672319.4,672319.4,9617,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294018,2095060.00
06/12/2017 15:00,2,7.275,ACTIVE,213.29,352.87,59.996,1497294004,"274151322000083","219011344069620",26.64,65.00,0,330.03,394.65,196.3,187.5,0.787,980096.6,980096.6,9535,0,0,0,L,1151911521,0,122.46,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294019,2095061.00
06/12/2017 15:00,2,7.695,ACTIVE,214.19,354.67,59.986,1497294004,"274151322000076","219011344069620",26.94,65.00,0,337.24,398.26,209.7,200.5,0.826,1045440.6,1045440.6,9526,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294020,2095062.00
06/12/2017 15:00,2,7.730,ACTIVE,218.26,368.20,59.991,1497294004,"201051344000868","219011344069620",26.86,40.00,0,336.64,416.89,210.3,201.1,0.950,726455.7,726455.7,9595,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294021,2095063.00
06/12/2017 15:00,2,7.689,ACTIVE,213.51,354.07,60.007,1497294004,"274151322000095","219011344069620",27.04,66.00,0,330.33,398.56,210.6,201.3,0.800,1035310.3,1035310.3,9541,0,0,0,L,1151911521,0,122.91,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294022,2095064.00
06/12/2017 15:00,2,7.480,ACTIVE,219.84,365.19,60.002,1497294004,"201051344000988","219011344069620",17.91,38.80,0,342.95,395.55,135.7,129.0,0.645,645465.6,645465.6,9605,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294023,2095065.00
06/12/2017 15:00,2,7.701,ACTIVE,217.80,366.10,59.959,1497294004,"201051344001025","219011344069620",26.96,47.50,0,336.04,411.78,210.2,200.9,0.946,733245.2,733245.2,9601,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294024,2095066.00
06/12/2017 15:00,2,7.547,ACTIVE,219.61,371.81,60.034,1497294004,"201051344000458","219011344069620",27.31,42.50,0,342.05,418.70,208.7,199.5,0.990,738333.3,738333.3,9574,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294025,2095067.00
06/12/2017 15:00,2,7.586,ACTIVE,220.06,373.01,60.034,1497294004,"201051344000853","219011344069620",27.59,40.60,0,341.15,418.09,212.0,202.7,0.994,739087.5,739087.5,9585,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294026,2095068.00
06/12/2017 15:00,2,7.596,ACTIVE,216.22,364.89,59.996,1497294004,"201051344000685","219011344069620",26.78,45.50,0,335.44,411.18,205.9,196.8,0.986,733626.4,733626.4,9603,0,0,0,L,1122011218,0,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294027,2095069.00
06/12/2017 15:00,2,7.553,ACTIVE,217.58,367.30,59.933,1497294004,"201051344000917","219011344069620",27.17,44.80,0,336.34,410.88,207.7,198.5,0.981,730236.5,730236.5,9590,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294028,2095070.00
06/12/2017 15:00,2,7.570,ACTIVE,216.67,367.30,59.949,1497294004,"201051344001145","219011344069620",26.98,44.30,0,335.74,411.48,206.8,197.6,0.946,738253.9,738253.9,9585,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294028,2095071.00
06/12/2017 15:00,2,7.584,ACTIVE,218.26,368.20,59.986,1497294004,"201051344000651","219011344069620",26.86,45.30,0,339.95,414.49,206.3,197.2,0.941,726746.4,726746.4,9594,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294029,2095072.00
06/12/2017 15:00,2,7.170,ACTIVE,213.06,363.39,59.975,1497294004,"274151322000088","219011344069620",26.14,58.80,0,331.53,393.15,189.6,181.0,0.729,939833.7,939833.7,9536,0,0,0,L,1151911521,0,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294030,2095073.00
06/12/2017 15:00,2,4.871,ACTIVE,214.64,421.40,59.986,1497294004,"274151322000068","219011344069620",37.11,59.50,0,377.52,447.85,183.3,175.0,0.703,813260.5,813260.5,9792,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294031,2095074.00
06/12/2017 15:00,2,7.400,ACTIVE,217.58,365.80,59.981,1497294004,"201051344001135","219011344069620",27.39,45.80,0,335.74,409.98,205.3,196.2,0.941,722190.5,722190.5,9580,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294032,2095075.00
06/12/2017 15:00,2,7.543,ACTIVE,217.13,367.00,59.986,1497294004,"201051344000594","219011344069620",27.15,52.30,0,334.84,412.38,207.6,198.4,0.955,741118.5,741118.5,9583,0,0,0,L,1122011218,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294033,2095076.00
06/12/2017 15:00,2,7.547,ACTIVE,218.26,366.70,59.991,1497294004,"201051344001203","219011344069620",27.35,47.50,0,336.64,414.49,208.9,199.7,0.972,731525.0,731525.0,9616,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294034,2095077.00
06/12/2017 15:00,2,7.205,ACTIVE,213.74,353.77,59.981,1497294004,"274151322000054","219011344069620",25.05,58.00,0,331.53,391.94,182.8,174.5,0.698,957041.4,957041.4,9520,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294035,2095078.00
06/12/2017 15:00,2,7.578,ACTIVE,218.26,367.60,60.023,1497294004,"201051344000867","219011344069620",27.21,44.00,0,337.24,415.39,208.7,199.5,0.955,725330.7,725330.7,9613,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294036,2095079.00
06/12/2017 15:00,2,7.348,ACTIVE,218.03,367.30,59.981,1497294004,"201051344001093","219011344069620",27.69,45.00,0,336.94,415.09,206.1,197.0,0.946,730059.2,730059.2,9607,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294037,2095080.00
06/12/2017 15:00,2,7.648,ACTIVE,219.16,368.20,60.002,1497294004,"201051344000900","219011344069620",27.61,38.80,0,340.85,419.00,213.9,204.5,0.968,746806.1,746806.1,9589,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294038,2095081.00
06/12/2017 15:00,2,7.367,ACTIVE,218.93,369.10,59.944,1497294004,"201051344000648","219011344069620",27.39,41.50,0,342.35,417.49,204.6,195.5,0.950,735340.4,735340.4,9581,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294038,2095082.00
06/12/2017 15:00,2,7.547,ACTIVE,219.39,371.21,59.981,1497294004,"201051344000569","219011344069620",27.61,40.80,0,341.45,418.70,210.8,201.6,0.981,749009.5,749009.5,9564,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294039,2095083.00
06/12/2017 15:00,2,7.527,ACTIVE,219.39,369.40,59.991,1497294004,"201051344000983","219011344069620",27.57,41.30,0,342.05,419.00,210.1,200.9,0.959,739549.8,739549.8,9587,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294040,2095084.00
06/12/2017 15:00,2,7.600,ACTIVE,219.16,370.90,60.012,1497294004,"201051344001158","219011344069620",26.68,44.00,0,342.05,416.29,205.2,196.2,0.950,724686.1,724686.1,9591,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294041,2095085.00
06/12/2017 15:00,2,7.434,ACTIVE,219.61,372.41,59.975,1497294004,"201051344000576","219011344069620",27.69,39.80,0,341.15,418.09,208.5,199.4,0.959,739233.6,739233.6,9586,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294042,2095086.00
06/12/2017 15:00,2,7.232,ACTIVE,213.51,350.77,59.986,1497294004,"274151322000087","219011344069620",26.26,72.00,0,328.22,392.85,192.4,183.8,0.716,930413.0,930413.0,9677,0,0,0,L,1151911521,0,122.68,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294043,2095087.00
06/12/2017 15:15,2,7.387,ACTIVE,218.93,368.20,59.965,1497294903,"201051344000645","219011344069620",27.06,40.60,0,342.35,423.20,202.2,193.3,0.919,738239.4,738239.4,9577,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294904,2095088.00
06/12/2017 15:15,2,6.967,ACTIVE,213.96,370.00,59.959,1497294903,"274151322000085","219011344069620",24.95,57.30,0,337.84,390.44,176.2,168.1,0.667,953112.8,953112.8,9529,0,0,0,L,1151911521,0,123.36,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294905,2095089.00
06/12/2017 15:15,2,7.359,ACTIVE,218.26,366.70,59.970,1497294903,"201051344000633","219011344069620",27.12,46.00,0,342.05,420.80,202.1,193.1,0.963,724860.1,724860.1,9616,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294906,2095090.00
06/12/2017 15:15,2,7.346,ACTIVE,219.39,368.20,59.970,1497294903,"201051344000469","219011344069620",27.69,37.80,0,341.15,417.49,206.1,197.0,0.972,728023.3,728023.3,9592,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294907,2095091.00
06/12/2017 15:15,2,7.295,ACTIVE,216.90,367.60,59.991,1497294903,"201051344000646","219011344069620",27.14,47.30,0,334.54,412.68,200.4,191.5,0.946,723622.0,723622.0,9592,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294908,2095092.00
06/12/2017 15:15,2,7.115,ACTIVE,213.74,376.92,59.965,1497294903,"274151322000052","219011344069620",26.52,65.00,0,336.64,395.85,190.9,182.3,0.756,990166.6,990166.6,9534,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294909,2095093.00
06/12/2017 15:15,2,7.367,ACTIVE,218.26,367.30,59.996,1497294903,"201051344000585","219011344069620",27.69,45.50,0,337.84,414.19,206.4,197.3,0.968,735782.1,735782.1,9593,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294909,2095094.00
06/12/2017 15:15,2,7.230,ACTIVE,216.45,364.89,59.986,1497294903,"201051344001230","219011344069620",27.47,45.80,0,314.40,457.77,201.1,192.2,0.955,728308.0,728308.0,9597,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294910,2095095.00
06/12/2017 15:15,2,7.324,ACTIVE,218.26,367.60,59.975,1497294903,"201051344000582","219011344069620",26.82,44.80,0,336.34,414.19,199.0,190.1,0.919,717794.4,717794.4,9582,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294911,2095096.00
06/12/2017 15:15,2,7.203,ACTIVE,217.13,364.89,59.965,1497294903,"201051344000955","219011344069620",27.27,47.00,0,335.44,409.08,199.0,190.1,0.950,736982.0,736982.0,9603,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294912,2095097.00
06/12/2017 15:15,2,4.738,ACTIVE,213.29,406.07,59.965,1497294903,"274151322000094","219011344069620",37.49,56.80,0,382.33,443.94,180.7,172.5,0.707,812828.7,812828.7,9778,0,0,0,L,1151911521,0,122.23,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294913,2095098.00
06/12/2017 15:15,2,7.418,ACTIVE,219.39,367.90,60.002,1497294903,"201051344000579","219011344069620",26.80,46.80,0,341.45,428.31,201.3,192.4,0.937,746185.3,746185.3,9582,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294914,2095099.00
06/12/2017 15:15,2,7.324,ALERT,216.90,365.49,59.986,1497294903,"201051344000890","219011344069620",26.96,49.50,0,289.75,412.98,199.8,190.9,0.915,730963.3,730963.3,9592,0,0,0,L,1122011218,0,124.49,122.68,0002,48,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294916,2095100.00
06/12/2017 15:15,2,7.188,ACTIVE,217.58,365.80,59.975,1497294903,"201051344000438","219011344069620",27.23,47.30,0,336.34,409.98,198.2,189.4,0.932,733657.0,733657.0,9588,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294917,2095101.00
06/12/2017 15:15,2,7.039,ACTIVE,216.90,357.38,59.981,1497294903,"201051344000417","219011344069620",17.89,47.00,0,327.02,395.25,127.5,121.1,0.610,672349.9,672349.9,9618,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294918,2095102.00
06/12/2017 15:15,2,7.154,ACTIVE,212.83,374.51,59.965,1497294903,"274151322000083","219011344069620",26.46,64.50,0,331.53,393.45,191.5,182.9,0.760,980142.7,980142.7,9536,0,0,0,L,1151911521,0,122.23,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294919,2095103.00
06/12/2017 15:15,2,7.473,ACTIVE,214.19,357.38,59.965,1497294903,"274151322000076","219011344069620",27.08,62.80,0,337.24,397.96,204.9,195.8,0.804,1045490.0,1045490.0,9527,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294920,2095104.00
06/12/2017 15:15,2,7.328,ACTIVE,218.03,368.50,59.965,1497294903,"201051344000868","219011344069620",27.65,39.00,0,338.14,429.52,205.3,196.2,0.924,726505.4,726505.4,9596,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294921,2095105.00
06/12/2017 15:15,2,7.496,ACTIVE,212.61,357.08,59.965,1497294903,"274151322000095","219011344069620",27.02,64.80,0,331.53,396.75,204.9,195.9,0.778,1035359.8,1035359.8,9542,0,0,0,L,1151911521,0,122.46,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294921,2095106.00
06/12/2017 15:15,2,7.221,ACTIVE,219.61,363.99,59.975,1497294903,"201051344000988","219011344069620",18.05,38.40,0,342.35,403.97,132.0,125.4,0.619,645497.3,645497.3,9606,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294922,2095107.00
