ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 15:15,2,7.414,ACTIVE,218.03,366.10,59.981,1497294903,"201051344001025","219011344069620",27.31,47.50,0,335.74,411.48,205.0,196.0,0.915,733294.6,733294.6,9602,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294923,2095108.00
06/12/2017 15:15,2,7.357,ACTIVE,219.16,369.40,59.975,1497294903,"201051344000458","219011344069620",27.29,42.00,0,342.05,426.81,203.2,194.3,0.968,738382.3,738382.3,9575,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294924,2095109.00
06/12/2017 15:15,2,7.369,ACTIVE,219.61,369.70,59.944,1497294903,"201051344000853","219011344069620",27.63,40.20,0,341.15,426.21,206.0,196.9,0.990,739137.3,739137.3,9586,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294925,2095110.00
06/12/2017 15:15,2,7.320,ACTIVE,216.67,366.70,59.944,1497294903,"201051344000685","219011344069620",27.10,45.00,0,336.04,409.38,200.9,192.0,0.990,733674.8,733674.8,9604,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294926,2095111.00
06/12/2017 15:15,2,7.314,ACTIVE,217.80,366.40,59.965,1497294903,"201051344000917","219011344069620",27.31,44.50,0,336.64,411.48,202.3,193.3,0.959,730285.4,730285.4,9591,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294927,2095112.00
06/12/2017 15:15,2,7.248,ACTIVE,216.67,363.99,59.922,1497294903,"201051344001145","219011344069620",27.49,44.30,0,335.74,409.38,201.7,192.7,0.932,738302.5,738302.5,9586,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294928,2095113.00
06/12/2017 15:15,2,7.299,ACTIVE,218.48,367.30,59.970,1497294903,"201051344000651","219011344069620",27.25,44.80,0,337.54,414.19,201.3,192.4,0.910,726795.0,726795.0,9595,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294929,2095114.00
06/12/2017 15:15,2,7.023,ACTIVE,213.51,371.51,59.981,1497294903,"274151322000088","219011344069620",26.04,57.30,0,333.03,393.15,185.2,176.8,0.707,939878.3,939878.3,9537,0,0,0,L,1151911521,0,123.36,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294930,2095115.00
06/12/2017 15:15,2,4.754,ACTIVE,214.19,410.28,59.959,1497294903,"274151322000068","219011344069620",37.31,59.80,0,380.82,443.94,179.6,171.4,0.698,813303.8,813303.8,9793,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294930,2095116.00
06/12/2017 15:15,2,7.342,ALERT,218.03,366.10,59.975,1497294903,"201051344001135","219011344069620",27.00,45.00,0,296.36,409.68,200.6,191.7,0.924,722238.7,722238.7,9581,0,0,0,L,1122011218,0,124.72,123.59,0002,42,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294932,2095117.00
06/12/2017 15:15,2,7.414,ACTIVE,217.13,366.70,59.975,1497294903,"201051344000594","219011344069620",26.98,50.40,0,335.44,416.59,202.6,193.6,0.937,741167.4,741167.4,9584,0,0,0,L,1122011218,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294933,2095118.00
06/12/2017 15:15,2,7.311,ACTIVE,218.48,366.40,59.954,1497294903,"201051344001203","219011344069620",27.51,46.40,0,338.14,413.89,203.6,194.5,0.950,731574.3,731574.3,9617,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294934,2095119.00
06/12/2017 15:15,2,6.988,ACTIVE,213.51,367.90,59.996,1497294903,"274151322000054","219011344069620",25.35,57.00,0,336.94,393.15,179.3,171.1,0.689,957084.5,957084.5,9521,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294935,2095120.00
06/12/2017 15:15,2,7.314,ACTIVE,218.26,366.40,59.975,1497294903,"201051344000867","219011344069620",27.51,43.60,0,342.65,415.69,203.8,194.7,0.937,725380.0,725380.0,9614,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294937,2095121.00
06/12/2017 15:15,2,7.227,ACTIVE,218.26,367.00,59.938,1497294903,"201051344001093","219011344069620",27.37,43.80,0,336.34,414.49,200.1,191.2,0.919,730107.7,730107.7,9608,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294937,2095122.00
06/12/2017 15:15,2,7.307,ACTIVE,218.71,369.70,59.970,1497294903,"201051344000900","219011344069620",28.13,39.30,0,340.85,422.00,208.0,198.9,0.937,746856.4,746856.4,9590,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294938,2095123.00
06/12/2017 15:15,2,7.256,ACTIVE,218.93,369.10,60.023,1497294903,"201051344000648","219011344069620",27.14,41.30,0,341.45,420.50,199.5,190.6,0.919,735388.6,735388.6,9582,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294939,2095124.00
06/12/2017 15:15,2,7.357,ACTIVE,219.16,368.20,59.975,1497294903,"201051344000569","219011344069620",27.59,40.40,0,341.15,420.20,205.6,196.5,0.955,749059.2,749059.2,9565,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294940,2095125.00
06/12/2017 15:15,2,7.293,ACTIVE,219.61,368.20,59.975,1497294903,"201051344000983","219011344069620",27.81,40.60,0,340.55,428.31,205.4,196.4,0.941,739599.4,739599.4,9588,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294941,2095126.00
06/12/2017 15:15,2,7.311,ACTIVE,219.39,367.60,59.981,1497294903,"201051344001158","219011344069620",27.12,43.20,0,341.45,419.90,200.8,191.9,0.937,724734.6,724734.6,9592,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294942,2095127.00
06/12/2017 15:15,2,7.328,ACTIVE,219.16,372.41,59.975,1497294903,"201051344000576","219011344069620",27.37,39.30,0,341.45,421.10,203.2,194.2,0.950,739282.8,739282.8,9587,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294943,2095128.00
06/12/2017 15:15,2,7.074,ACTIVE,213.51,375.11,59.975,1497294903,"274151322000087","219011344069620",26.28,71.30,0,332.73,392.85,188.2,179.8,0.703,930458.4,930458.4,9678,0,0,0,L,1151911521,0,122.91,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497294944,2095129.00
06/12/2017 15:30,2,7.156,ACTIVE,220.06,369.40,59.996,1497295804,"201051344000645","219011344069620",27.15,39.80,0,342.05,415.09,196.9,188.1,0.893,738287.1,738287.1,9578,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295805,2095130.00
06/12/2017 15:30,2,6.721,ACTIVE,214.64,368.20,59.991,1497295804,"274151322000085","219011344069620",25.31,56.30,0,337.84,390.74,172.2,164.2,0.641,953154.4,953154.4,9530,0,0,0,L,1151911521,0,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295806,2095131.00
06/12/2017 15:30,2,7.008,ACTIVE,218.71,368.20,59.986,1497295804,"201051344000633","219011344069620",27.67,45.00,0,341.75,413.59,196.4,187.7,0.919,724907.8,724907.8,9617,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295807,2095132.00
06/12/2017 15:30,2,7.123,ACTIVE,220.29,370.90,59.981,1497295804,"201051344000469","219011344069620",27.71,36.50,0,341.15,415.69,199.8,191.0,0.946,728071.8,728071.8,9593,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295808,2095133.00
06/12/2017 15:30,2,7.020,ACTIVE,217.35,367.60,60.002,1497295804,"201051344000646","219011344069620",27.35,45.80,0,334.84,408.78,194.4,185.7,0.915,723669.2,723669.2,9593,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295809,2095134.00
06/12/2017 15:30,2,6.842,ACTIVE,213.96,351.67,59.970,1497295804,"274151322000052","219011344069620",26.78,62.50,0,336.34,393.15,185.5,177.1,0.725,990211.5,990211.5,9535,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295810,2095135.00
06/12/2017 15:30,2,7.244,ACTIVE,218.93,367.30,59.991,1497295804,"201051344000585","219011344069620",27.33,44.30,0,341.45,413.89,200.6,191.6,0.937,735830.9,735830.9,9594,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295810,2095136.00
06/12/2017 15:30,2,6.996,ACTIVE,217.13,365.49,60.007,1497295804,"201051344001230","219011344069620",27.63,44.80,0,335.74,409.38,195.8,187.1,0.919,728355.4,728355.4,9598,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295811,2095137.00
06/12/2017 15:30,2,6.994,ACTIVE,218.48,368.80,59.981,1497295804,"201051344000582","219011344069620",27.39,43.80,0,337.54,413.59,194.0,185.3,0.888,717841.4,717841.4,9583,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295812,2095138.00
06/12/2017 15:30,2,6.812,ACTIVE,217.58,364.89,59.944,1497295804,"201051344000955","219011344069620",27.81,46.40,0,336.04,408.18,191.8,183.2,0.915,737028.8,737028.8,9604,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295813,2095139.00
06/12/2017 15:30,2,4.623,ACTIVE,214.41,417.49,59.996,1497295804,"274151322000094","219011344069620",37.29,56.30,0,382.93,445.45,175.5,167.5,0.681,812871.0,812871.0,9779,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295814,2095140.00
06/12/2017 15:30,2,7.154,ACTIVE,219.84,368.50,59.991,1497295804,"201051344000579","219011344069620",27.12,45.30,0,341.75,414.49,196.5,187.7,0.910,746232.9,746232.9,9583,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295815,2095141.00
06/12/2017 15:30,2,7.068,ACTIVE,217.13,365.19,59.981,1497295804,"201051344000890","219011344069620",27.14,48.50,0,335.74,409.08,194.2,185.6,0.884,731010.4,731010.4,9594,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295816,2095142.00
06/12/2017 15:30,2,7.004,ACTIVE,218.26,367.30,60.007,1497295804,"201051344000438","219011344069620",27.12,46.40,0,336.94,411.78,192.2,183.6,0.906,733703.7,733703.7,9589,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295817,2095143.00
06/12/2017 15:30,2,6.836,ACTIVE,217.58,358.88,59.991,1497295804,"201051344000417","219011344069620",17.89,46.40,0,337.84,386.23,124.0,117.7,0.592,672379.7,672379.7,9619,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295818,2095144.00
06/12/2017 15:30,2,6.842,ACTIVE,213.51,373.61,59.970,1497295804,"274151322000083","219011344069620",26.92,62.30,0,332.43,392.85,186.2,177.8,0.756,980187.8,980187.8,9537,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295819,2095145.00
06/12/2017 15:30,2,7.236,ACTIVE,215.09,365.80,59.986,1497295804,"274151322000076","219011344069620",27.15,61.70,0,337.24,397.05,199.0,190.1,0.778,1045538.2,1045538.2,9528,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295820,2095146.00
06/12/2017 15:30,2,7.086,ACTIVE,218.71,367.90,59.986,1497295804,"201051344000868","219011344069620",27.85,38.20,0,341.15,414.79,199.8,190.9,0.910,726553.7,726553.7,9597,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295821,2095147.00
06/12/2017 15:30,2,7.271,ACTIVE,213.74,362.49,59.965,1497295804,"274151322000095","219011344069620",27.15,64.00,0,332.43,396.45,199.9,191.0,0.747,1035408.2,1035408.2,9543,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295821,2095148.00
06/12/2017 15:30,2,7.141,ACTIVE,220.06,365.19,59.986,1497295804,"201051344000988","219011344069620",17.89,37.80,0,342.95,393.45,129.4,122.9,0.597,645528.4,645528.4,9607,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295822,2095149.00
06/12/2017 15:30,2,7.236,ACTIVE,218.26,367.60,59.981,1497295804,"201051344001025","219011344069620",27.17,46.80,0,337.24,412.68,199.2,190.4,0.897,733342.9,733342.9,9603,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295823,2095150.00
06/12/2017 15:30,2,7.080,ACTIVE,219.84,366.40,59.986,1497295804,"201051344000458","219011344069620",27.57,40.60,0,341.45,414.79,197.7,188.9,0.919,738430.2,738430.2,9576,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295824,2095151.00
06/12/2017 15:30,2,7.084,ACTIVE,220.52,371.51,59.970,1497295804,"201051344000853","219011344069620",27.93,39.00,0,341.75,414.79,200.3,191.5,0.937,739185.9,739185.9,9587,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295825,2095152.00
06/12/2017 15:30,2,7.107,ACTIVE,217.13,365.49,60.012,1497295804,"201051344000685","219011344069620",27.06,44.80,0,336.04,407.87,194.7,186.0,0.946,733722.1,733722.1,9605,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295826,2095153.00
06/12/2017 15:30,2,7.197,ACTIVE,218.03,366.10,59.954,1497295804,"201051344000917","219011344069620",26.96,43.80,0,337.54,412.38,196.6,187.8,0.928,730333.1,730333.1,9592,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295827,2095154.00
06/12/2017 15:30,2,7.107,ACTIVE,217.58,366.70,59.986,1497295804,"201051344001145","219011344069620",27.27,43.00,0,335.44,408.78,196.2,187.4,0.897,738350.1,738350.1,9587,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295828,2095155.00
06/12/2017 15:30,2,6.990,ACTIVE,218.71,367.60,59.975,1497295804,"201051344000651","219011344069620",27.61,43.80,0,342.65,413.29,195.5,186.8,0.888,726842.4,726842.4,9596,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295829,2095156.00
06/12/2017 15:30,2,6.688,ACTIVE,213.96,369.70,59.970,1497295804,"274151322000088","219011344069620",26.48,56.50,0,333.33,392.25,179.2,171.1,0.685,939921.8,939921.8,9538,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295830,2095157.00
06/12/2017 15:30,2,4.580,ACTIVE,215.09,404.27,59.975,1497295804,"274151322000068","219011344069620",37.29,58.00,0,378.12,446.35,173.2,165.2,0.663,813345.8,813345.8,9794,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295830,2095158.00
06/12/2017 15:30,2,6.994,ACTIVE,218.26,367.00,59.981,1497295804,"201051344001135","219011344069620",27.49,43.80,0,336.64,411.48,194.9,186.2,0.893,722286.0,722286.0,9583,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295831,2095159.00
06/12/2017 15:30,2,7.107,ACTIVE,217.80,366.70,59.938,1497295804,"201051344000594","219011344069620",27.37,50.00,0,336.64,413.89,197.1,188.3,0.910,741215.1,741215.1,9585,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295832,2095160.00
06/12/2017 15:30,2,7.129,ACTIVE,218.71,366.40,59.981,1497295804,"201051344001203","219011344069620",27.37,45.30,0,342.95,412.68,197.6,188.7,0.919,731622.2,731622.2,9618,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295833,2095161.00
06/12/2017 15:30,2,6.756,ACTIVE,214.19,362.79,59.975,1497295804,"274151322000054","219011344069620",25.52,54.80,0,337.24,391.34,174.7,166.7,0.658,957126.6,957126.6,9522,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295834,2095162.00
06/12/2017 15:30,2,7.090,ACTIVE,218.71,367.30,59.965,1497295804,"201051344000867","219011344069620",27.61,42.30,0,343.25,413.89,198.3,189.5,0.906,725427.9,725427.9,9615,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295835,2095163.00
06/12/2017 15:30,2,6.936,ACTIVE,218.71,367.60,59.981,1497295804,"201051344001093","219011344069620",27.71,43.20,0,340.55,413.29,194.5,185.8,0.888,730154.8,730154.8,9609,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295836,2095164.00
06/12/2017 15:30,2,7.102,ACTIVE,219.61,369.70,59.991,1497295804,"201051344000900","219011344069620",28.07,38.40,0,340.85,416.29,201.7,192.8,0.906,746905.3,746905.3,9591,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295837,2095165.00
06/12/2017 15:30,2,6.990,ACTIVE,219.61,370.60,59.944,1497295804,"201051344000648","219011344069620",27.43,39.80,0,342.05,414.49,194.1,185.4,0.906,735435.6,735435.6,9583,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295838,2095166.00
06/12/2017 15:30,2,6.936,ACTIVE,219.61,368.20,59.986,1497295804,"201051344000569","219011344069620",28.35,40.40,0,341.45,415.09,199.0,190.1,0.946,749107.5,749107.5,9566,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295839,2095167.00
06/12/2017 15:30,2,7.006,ACTIVE,220.29,369.40,59.970,1497295804,"201051344000983","219011344069620",28.13,39.80,0,341.45,415.69,199.4,190.5,0.932,739647.6,739647.6,9589,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295840,2095168.00
06/12/2017 15:30,2,7.104,ACTIVE,220.06,370.90,59.975,1497295804,"201051344001158","219011344069620",27.15,42.00,0,341.75,413.89,195.4,186.6,0.893,724781.8,724781.8,9593,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295841,2095169.00
06/12/2017 15:30,2,6.949,ACTIVE,219.84,367.30,59.975,1497295804,"201051344000576","219011344069620",28.05,38.80,0,341.45,415.09,197.4,188.6,0.915,739330.5,739330.5,9588,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295841,2095170.00
06/12/2017 15:30,2,6.770,ACTIVE,213.96,374.21,59.944,1497295804,"274151322000087","219011344069620",26.68,71.00,0,335.44,393.15,182.8,174.5,0.685,930502.6,930502.6,9679,0,0,0,L,1151911521,0,122.91,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497295842,2095171.00
06/12/2017 15:45,2,6.787,ACTIVE,219.61,370.30,59.975,1497296704,"201051344000645","219011344069620",27.37,39.30,0,342.05,412.68,188.0,179.5,0.857,738333.1,738333.1,9579,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296705,2095172.00
06/12/2017 15:45,2,6.441,ACTIVE,214.19,351.67,59.996,1497296704,"274151322000085","219011344069620",25.39,54.50,0,337.84,389.54,165.6,157.9,0.636,953194.7,953194.7,9531,0,0,0,L,1151911521,0,123.81,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296706,2095173.00
06/12/2017 15:45,2,6.756,ACTIVE,218.48,368.50,59.975,1497296704,"201051344000633","219011344069620",27.53,44.00,0,341.75,413.29,188.2,179.7,0.888,724953.7,724953.7,9618,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296707,2095174.00
06/12/2017 15:45,2,6.771,ACTIVE,220.06,370.60,59.954,1497296704,"201051344000469","219011344069620",27.87,35.80,0,341.15,413.59,191.0,182.5,0.897,728118.6,728118.6,9594,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296708,2095175.00
06/12/2017 15:45,2,6.771,ACTIVE,217.13,365.49,59.975,1497296704,"201051344000646","219011344069620",27.17,45.30,0,336.04,406.97,186.4,178.0,0.875,723714.6,723714.6,9594,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296709,2095176.00
06/12/2017 15:45,2,6.562,ACTIVE,213.96,362.49,59.965,1497296704,"274151322000052","219011344069620",26.84,61.70,0,336.34,392.25,178.2,170.1,0.698,990254.9,990254.9,9536,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296710,2095177.00
06/12/2017 15:45,2,6.934,ACTIVE,218.71,367.30,59.975,1497296704,"201051344000585","219011344069620",27.41,43.80,0,342.35,412.68,192.3,183.7,0.902,735877.8,735877.8,9595,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296711,2095178.00
06/12/2017 15:45,2,6.771,ACTIVE,216.67,363.39,59.986,1497296704,"201051344001230","219011344069620",27.27,43.60,0,336.04,406.67,187.1,178.7,0.875,728401.2,728401.2,9599,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296712,2095179.00
06/12/2017 15:45,2,6.725,ACTIVE,218.48,365.80,59.975,1497296704,"201051344000582","219011344069620",27.23,43.20,0,341.75,412.38,185.5,177.1,0.853,717886.7,717886.7,9584,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296712,2095180.00
06/12/2017 15:45,2,6.674,ACTIVE,217.35,365.19,59.944,1497296704,"201051344000955","219011344069620",27.29,45.50,0,336.64,405.47,184.5,176.1,0.871,737073.7,737073.7,9605,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296713,2095181.00
06/12/2017 15:45,2,4.434,ACTIVE,214.19,416.59,59.981,1497296704,"274151322000094","219011344069620",37.41,55.50,0,384.13,450.56,169.0,161.2,0.641,812911.8,812911.8,9780,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296714,2095182.00
06/12/2017 15:45,2,6.797,ACTIVE,219.61,369.10,59.970,1497296704,"201051344000579","219011344069620",27.35,44.50,0,342.35,412.98,188.2,179.8,0.866,746278.9,746278.9,9584,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296715,2095183.00
06/12/2017 15:45,2,6.734,ACTIVE,217.13,363.69,59.975,1497296704,"201051344000890","219011344069620",27.33,47.00,0,336.04,406.37,186.4,178.0,0.853,731055.9,731055.9,9595,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296716,2095184.00
06/12/2017 15:45,2,6.686,ACTIVE,218.03,364.89,59.949,1497296704,"201051344000438","219011344069620",27.25,45.80,0,342.35,410.58,184.6,176.3,0.875,733748.7,733748.7,9590,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296717,2095185.00
06/12/2017 15:45,2,6.566,ACTIVE,217.13,357.08,59.933,1497296704,"201051344000417","219011344069620",17.89,45.80,0,339.04,385.63,119.0,113.0,0.566,672408.6,672408.6,9620,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296718,2095186.00
06/12/2017 15:45,2,6.537,ACTIVE,213.51,350.77,59.981,1497296704,"274151322000083","219011344069620",27.08,60.30,0,333.63,392.85,179.4,171.2,0.720,980231.5,980231.5,9538,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296719,2095187.00
06/12/2017 15:45,2,6.863,ACTIVE,215.09,357.08,59.981,1497296704,"274151322000076","219011344069620",27.51,60.50,0,337.24,395.25,191.0,182.4,0.765,1045584.8,1045584.8,9529,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296720,2095188.00
06/12/2017 15:45,2,6.711,ACTIVE,218.03,365.80,59.981,1497296704,"201051344000868","219011344069620",28.11,38.00,0,342.95,412.98,191.0,182.4,0.866,726600.4,726600.4,9598,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296721,2095189.00
06/12/2017 15:45,2,6.957,ACTIVE,213.51,358.28,59.938,1497296704,"274151322000095","219011344069620",27.35,63.70,0,333.33,395.25,192.7,184.1,0.734,1035455.1,1035455.1,9544,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296722,2095190.00
06/12/2017 15:45,2,6.791,ACTIVE,219.61,363.39,59.975,1497296704,"201051344000988","219011344069620",17.95,37.50,0,343.25,391.94,123.5,117.3,0.570,645558.5,645558.5,9608,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296723,2095191.00
06/12/2017 15:45,2,6.828,ACTIVE,218.03,365.49,59.970,1497296704,"201051344001025","219011344069620",27.63,45.00,0,340.85,412.38,191.0,182.4,0.857,733389.5,733389.5,9604,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296724,2095192.00
06/12/2017 15:45,2,6.771,ACTIVE,219.61,366.40,59.970,1497296704,"201051344000458","219011344069620",27.57,40.40,0,342.05,413.59,189.0,180.5,0.884,738476.4,738476.4,9577,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296724,2095193.00
06/12/2017 15:45,2,6.791,ACTIVE,220.29,370.00,60.012,1497296704,"201051344000853","219011344069620",27.85,39.00,0,342.35,412.98,191.6,183.0,0.902,739232.6,739232.6,9588,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296725,2095194.00
06/12/2017 15:45,2,6.738,ACTIVE,216.67,364.59,59.959,1497296704,"201051344000685","219011344069620",27.43,43.40,0,336.94,406.37,187.0,178.6,0.906,733767.7,733767.7,9606,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296726,2095195.00
06/12/2017 15:45,2,6.764,ACTIVE,218.26,365.80,59.949,1497296704,"201051344000917","219011344069620",27.55,42.80,0,341.75,411.78,188.8,180.3,0.897,730379.2,730379.2,9593,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296727,2095196.00
06/12/2017 15:45,2,6.822,ACTIVE,217.35,364.89,60.007,1497296704,"201051344001145","219011344069620",27.25,42.50,0,337.54,406.97,188.2,179.8,0.857,738396.0,738396.0,9588,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296728,2095197.00
06/12/2017 15:45,2,6.770,ACTIVE,218.48,366.40,59.970,1497296704,"201051344000651","219011344069620",27.33,43.00,0,343.55,411.78,187.6,179.1,0.853,726888.1,726888.1,9597,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296729,2095198.00
06/12/2017 15:45,2,6.436,ACTIVE,213.74,360.38,59.954,1497296704,"274151322000088","219011344069620",26.54,55.50,0,337.24,391.94,172.9,165.0,0.658,939963.8,939963.8,9539,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296730,2095199.00
06/12/2017 15:45,2,4.420,ACTIVE,215.09,405.47,59.975,1497296704,"274151322000068","219011344069620",37.43,57.00,0,382.03,446.65,166.9,159.2,0.641,813386.4,813386.4,9795,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296731,2095200.00
06/12/2017 15:45,2,6.820,ACTIVE,217.80,364.89,59.970,1497296704,"201051344001135","219011344069620",27.06,43.60,0,338.74,411.18,186.9,178.5,0.857,722331.5,722331.5,9584,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296732,2095201.00
06/12/2017 15:45,2,6.869,ACTIVE,217.58,366.70,59.975,1497296704,"201051344000594","219011344069620",27.14,48.50,0,337.54,413.29,188.9,180.4,0.871,741261.2,741261.2,9586,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296733,2095202.00
06/12/2017 15:45,2,6.766,ACTIVE,218.48,365.19,59.970,1497296704,"201051344001203","219011344069620",27.63,44.00,0,342.95,411.78,189.2,180.7,0.884,731668.4,731668.4,9619,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296734,2095203.00
06/12/2017 15:45,2,6.490,ACTIVE,213.96,350.47,59.954,1497296704,"274151322000054","219011344069620",25.58,54.50,0,337.24,390.14,168.1,160.3,0.636,957167.6,957167.6,9523,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296735,2095204.00
06/12/2017 15:45,2,6.734,ACTIVE,218.26,366.40,59.981,1497296704,"201051344000867","219011344069620",27.81,41.30,0,342.95,412.38,189.7,181.1,0.866,725474.3,725474.3,9616,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296736,2095205.00
06/12/2017 15:45,2,6.615,ACTIVE,218.26,366.40,59.986,1497296704,"201051344001093","219011344069620",27.77,41.80,0,342.65,411.78,186.0,177.6,0.849,730200.3,730200.3,9610,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296737,2095206.00
06/12/2017 15:45,2,6.756,ACTIVE,219.39,369.10,59.970,1497296704,"201051344000900","219011344069620",28.23,37.80,0,341.15,413.89,192.9,184.3,0.875,746952.5,746952.5,9592,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296738,2095207.00
06/12/2017 15:45,2,6.650,ACTIVE,219.16,366.70,59.981,1497296704,"201051344000648","219011344069620",27.55,39.50,0,342.35,412.98,185.6,177.2,0.835,735480.9,735480.9,9584,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296739,2095208.00
06/12/2017 15:45,2,6.717,ACTIVE,219.16,367.90,59.991,1497296704,"201051344000569","219011344069620",28.03,39.50,0,340.55,413.89,190.7,182.2,0.910,749154.2,749154.2,9567,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296740,2095209.00
06/12/2017 15:45,2,6.703,ACTIVE,219.61,367.90,59.965,1497296704,"201051344000983","219011344069620",28.11,39.30,0,341.45,413.59,190.8,182.2,0.879,739694.2,739694.2,9590,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296740,2095210.00
06/12/2017 15:45,2,6.773,ACTIVE,219.84,369.10,59.975,1497296704,"201051344001158","219011344069620",27.27,41.00,0,342.35,412.08,187.1,178.6,0.862,724827.4,724827.4,9594,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296741,2095211.00
06/12/2017 15:45,2,6.664,ACTIVE,219.39,369.40,59.954,1497296704,"201051344000576","219011344069620",28.01,37.80,0,342.05,412.98,188.8,180.3,0.875,739376.7,739376.7,9589,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296742,2095212.00
06/12/2017 15:45,2,6.537,ACTIVE,213.74,366.40,59.954,1497296704,"274151322000087","219011344069620",26.62,70.00,0,337.54,391.04,176.2,168.1,0.650,930545.4,930545.4,9680,0,0,0,L,1151911521,0,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497296743,2095213.00
06/12/2017 16:00,2,6.402,ACTIVE,219.39,367.30,59.981,1497297603,"201051344000645","219011344069620",27.65,39.00,0,342.35,409.98,179.4,171.2,0.822,738377.0,738377.0,9580,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297604,2095214.00
06/12/2017 16:00,2,6.105,ACTIVE,214.19,370.60,59.981,1497297603,"274151322000085","219011344069620",25.64,54.00,0,337.84,387.14,158.5,151.0,0.601,953233.4,953233.4,9532,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297605,2095215.00
06/12/2017 16:00,2,6.451,ACTIVE,218.48,367.30,59.986,1497297603,"201051344000633","219011344069620",27.49,43.80,0,342.65,410.28,179.4,171.3,0.831,724997.6,724997.6,9619,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297606,2095216.00
06/12/2017 16:00,2,6.391,ACTIVE,219.61,367.90,59.986,1497297603,"201051344000469","219011344069620",28.13,35.80,0,341.45,411.18,182.1,173.8,0.862,728163.1,728163.1,9595,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297607,2095217.00
06/12/2017 16:00,2,6.385,ACTIVE,217.35,363.69,59.986,1497297603,"201051344000646","219011344069620",27.45,43.80,0,335.44,404.87,177.6,169.5,0.835,723758.2,723758.2,9595,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297608,2095218.00
06/12/2017 16:00,2,6.277,ACTIVE,213.96,367.30,59.975,1497297603,"274151322000052","219011344069620",26.88,59.30,0,336.94,390.14,170.8,162.9,0.672,990296.7,990296.7,9537,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297609,2095219.00
06/12/2017 16:00,2,6.680,ACTIVE,218.71,366.10,59.991,1497297603,"201051344000585","219011344069620",27.19,43.00,0,342.65,409.68,183.8,175.5,0.853,735922.9,735922.9,9596,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297610,2095220.00
06/12/2017 16:00,2,6.395,ACTIVE,217.13,363.09,59.986,1497297603,"201051344001230","219011344069620",27.57,43.20,0,336.34,404.87,178.5,170.4,0.831,728444.9,728444.9,9600,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297610,2095221.00
06/12/2017 16:00,2,6.393,ACTIVE,218.26,365.19,59.981,1497297603,"201051344000582","219011344069620",27.37,41.80,0,342.35,409.38,177.2,169.1,0.818,717930.0,717930.0,9585,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297611,2095222.00
06/12/2017 16:00,2,6.326,ACTIVE,217.35,363.09,59.991,1497297603,"201051344000955","219011344069620",27.41,44.50,0,336.94,403.07,175.6,167.5,0.840,737116.7,737116.7,9606,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297612,2095223.00
06/12/2017 16:00,2,4.158,ACTIVE,213.96,424.11,59.986,1497297603,"274151322000094","219011344069620",37.77,54.50,0,385.33,448.75,158.6,151.1,0.610,812950.7,812950.7,9781,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297613,2095224.00
06/12/2017 16:00,2,6.467,ACTIVE,219.61,368.20,60.002,1497297603,"201051344000579","219011344069620",27.43,44.30,0,342.65,410.28,179.7,171.5,0.831,746322.8,746322.8,9585,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297614,2095225.00
06/12/2017 16:00,2,6.391,ACTIVE,216.90,362.19,60.002,1497297603,"201051344000890","219011344069620",27.47,46.60,0,336.94,404.87,177.8,169.7,0.818,731099.4,731099.4,9596,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297615,2095226.00
06/12/2017 16:00,2,6.307,ACTIVE,218.26,365.19,60.002,1497297603,"201051344000438","219011344069620",27.55,45.50,0,339.34,406.07,176.2,168.1,0.835,733791.8,733791.8,9591,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297616,2095227.00
06/12/2017 16:00,2,6.258,ACTIVE,217.35,357.68,60.002,1497297603,"201051344000417","219011344069620",17.95,45.00,0,339.04,384.43,113.8,107.9,0.539,672436.2,672436.2,9621,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297617,2095228.00
06/12/2017 16:00,2,6.287,ACTIVE,213.51,357.68,60.002,1497297603,"274151322000083","219011344069620",27.00,59.50,0,333.93,389.84,171.9,164.0,0.689,980273.4,980273.4,9539,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297618,2095229.00
06/12/2017 16:00,2,6.574,ACTIVE,214.64,351.97,60.007,1497297603,"274151322000076","219011344069620",27.33,59.30,0,337.24,394.35,181.8,173.6,0.716,1045629.4,1045629.4,9530,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297619,2095230.00
06/12/2017 16:00,2,6.490,ACTIVE,218.26,367.60,59.991,1497297603,"201051344000868","219011344069620",27.63,37.50,0,342.35,410.58,181.7,173.4,0.826,726644.8,726644.8,9599,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297620,2095231.00
06/12/2017 16:00,2,6.654,ACTIVE,213.74,373.31,59.996,1497297603,"274151322000095","219011344069620",27.23,61.70,0,332.73,393.15,183.7,175.3,0.681,1035500.0,1035500.0,9545,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297620,2095232.00
06/12/2017 16:00,2,6.398,ACTIVE,219.61,362.79,59.959,1497297603,"201051344000988","219011344069620",18.15,36.80,0,342.95,390.44,117.6,111.6,0.544,645587.1,645587.1,9609,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297621,2095233.00
06/12/2017 16:00,2,6.496,ACTIVE,218.48,364.89,60.002,1497297603,"201051344001025","219011344069620",27.67,45.00,0,339.04,406.07,182.1,173.8,0.813,733434.1,733434.1,9605,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297622,2095234.00
06/12/2017 16:00,2,6.400,ACTIVE,219.39,367.00,60.002,1497297603,"201051344000458","219011344069620",27.83,39.80,0,342.65,410.58,180.3,172.1,0.835,738520.4,738520.4,9578,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297623,2095235.00
06/12/2017 16:00,2,6.480,ACTIVE,220.06,369.40,59.986,1497297603,"201051344000853","219011344069620",27.81,38.40,0,341.45,410.88,182.5,174.2,0.857,739277.2,739277.2,9589,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297624,2095236.00
06/12/2017 16:00,2,6.322,ACTIVE,217.35,364.59,59.996,1497297603,"201051344000685","219011344069620",27.85,42.80,0,337.24,403.97,178.2,170.1,0.875,733811.3,733811.3,9607,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297625,2095237.00
06/12/2017 16:00,2,6.400,ACTIVE,218.03,364.59,60.002,1497297603,"201051344000917","219011344069620",27.81,42.80,0,341.75,406.37,180.1,171.9,0.844,730423.2,730423.2,9594,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297626,2095238.00
06/12/2017 16:00,2,6.469,ACTIVE,217.35,365.19,59.991,1497297603,"201051344001145","219011344069620",27.47,42.00,0,337.54,405.47,179.9,171.8,0.826,738440.0,738440.0,9589,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297627,2095239.00
06/12/2017 16:00,2,6.418,ACTIVE,218.71,365.80,59.996,1497297603,"201051344000651","219011344069620",27.53,42.80,0,343.55,409.38,178.9,170.7,0.813,726931.9,726931.9,9598,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297628,2095240.00
06/12/2017 16:00,2,6.168,ACTIVE,213.51,357.08,59.975,1497297603,"274151322000088","219011344069620",26.34,53.80,0,337.54,389.24,164.4,156.7,0.628,940004.1,940004.1,9540,0,0,0,L,1151911521,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297629,2095241.00
06/12/2017 16:00,2,4.223,ACTIVE,214.64,409.98,59.975,1497297603,"274151322000068","219011344069620",37.05,56.00,0,381.73,444.54,158.0,150.6,0.605,813425.2,813425.2,9796,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297629,2095242.00
06/12/2017 16:00,2,6.422,ACTIVE,218.26,364.59,59.991,1497297603,"201051344001135","219011344069620",27.39,43.20,0,338.44,407.57,178.2,170.0,0.818,722375.2,722375.2,9585,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297630,2095243.00
06/12/2017 16:00,2,6.402,ACTIVE,217.35,365.80,59.991,1497297603,"201051344000594","219011344069620",27.79,47.30,0,337.24,410.88,180.0,171.8,0.835,741305.2,741305.2,9587,0,0,0,L,1122011218,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297631,2095244.00
06/12/2017 16:00,2,6.459,ACTIVE,218.48,364.59,59.981,1497297603,"201051344001203","219011344069620",27.59,44.00,0,343.55,408.78,180.6,172.4,0.844,731712.6,731712.6,9620,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297632,2095245.00
06/12/2017 16:00,2,6.203,ACTIVE,214.19,361.59,59.996,1497297603,"274151322000054","219011344069620",25.56,53.80,0,337.54,388.94,160.6,153.0,0.614,957206.8,957206.8,9524,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297633,2095246.00
06/12/2017 16:00,2,6.465,ACTIVE,218.48,364.89,60.002,1497297603,"201051344000867","219011344069620",27.59,41.50,0,343.25,410.58,180.5,172.3,0.818,725518.4,725518.4,9617,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297634,2095247.00
06/12/2017 16:00,2,6.275,ACTIVE,218.26,365.19,60.012,1497297603,"201051344001093","219011344069620",27.83,41.30,0,342.35,409.08,176.9,168.9,0.813,730243.6,730243.6,9611,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297635,2095248.00
06/12/2017 16:00,2,6.393,ACTIVE,219.16,368.80,59.981,1497297603,"201051344000900","219011344069620",28.39,37.30,0,341.75,411.48,183.7,175.4,0.835,746997.4,746997.4,9593,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297637,2095249.00
