ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 16:00,2,6.285,ACTIVE,218.71,366.40,59.981,1497297603,"201051344000648","219011344069620",27.79,39.00,0,342.95,410.58,176.8,168.7,0.831,735524.1,735524.1,9585,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297638,2095250.00
06/12/2017 16:00,2,6.338,ACTIVE,219.16,368.80,59.991,1497297603,"201051344000569","219011344069620",28.29,39.00,0,341.45,411.18,181.5,173.3,0.844,749198.6,749198.6,9568,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297639,2095251.00
06/12/2017 16:00,2,6.469,ACTIVE,219.61,368.50,60.023,1497297603,"201051344000983","219011344069620",27.77,38.60,0,341.75,411.48,182.0,173.7,0.857,739738.7,739738.7,9591,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297640,2095252.00
06/12/2017 16:00,2,6.457,ACTIVE,219.39,367.00,59.991,1497297603,"201051344001158","219011344069620",27.25,40.60,0,342.65,409.98,178.2,170.1,0.813,724871.0,724871.0,9595,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297641,2095253.00
06/12/2017 16:00,2,6.277,ACTIVE,219.39,368.50,59.981,1497297603,"201051344000576","219011344069620",28.27,38.00,0,341.15,410.58,179.7,171.5,0.844,739420.6,739420.6,9590,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297642,2095254.00
06/12/2017 16:00,2,6.188,ACTIVE,214.19,354.37,60.012,1497297603,"274151322000087","219011344069620",26.74,68.70,0,337.24,388.64,167.6,159.9,0.619,930586.5,930586.5,9681,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497297643,2095255.00
06/12/2017 16:15,2,6.121,ACTIVE,219.16,366.70,59.949,1497298503,"201051344000645","219011344069620",27.57,38.40,0,342.95,406.97,170.9,163.0,0.782,738418.7,738418.7,9581,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298504,2095256.00
06/12/2017 16:15,2,5.828,ACTIVE,214.19,351.07,59.944,1497298503,"274151322000085","219011344069620",25.60,52.80,0,338.44,385.03,151.1,143.9,0.579,953270.2,953270.2,9533,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298505,2095257.00
06/12/2017 16:15,2,6.154,ACTIVE,218.03,365.80,59.954,1497298503,"201051344000633","219011344069620",27.45,42.30,0,342.35,407.27,171.1,163.2,0.809,725039.3,725039.3,9620,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298506,2095258.00
06/12/2017 16:15,2,6.092,ACTIVE,219.16,368.50,59.954,1497298503,"201051344000469","219011344069620",28.13,35.60,0,341.75,409.08,173.4,165.5,0.818,728205.4,728205.4,9596,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298507,2095259.00
06/12/2017 16:15,2,5.961,ACTIVE,216.67,363.99,59.954,1497298503,"201051344000646","219011344069620",27.99,44.00,0,336.34,401.86,168.9,161.1,0.809,723799.4,723799.4,9596,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298508,2095260.00
06/12/2017 16:15,2,5.932,ACTIVE,213.96,363.99,59.922,1497298503,"274151322000052","219011344069620",27.14,59.00,0,337.54,388.94,162.9,155.3,0.650,990336.3,990336.3,9538,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298509,2095261.00
06/12/2017 16:15,2,6.246,ACTIVE,218.03,364.89,59.949,1497298503,"201051344000585","219011344069620",27.79,42.50,0,339.34,406.97,175.7,167.7,0.822,735965.7,735965.7,9597,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298510,2095262.00
06/12/2017 16:15,2,5.990,ACTIVE,216.45,362.19,60.012,1497298503,"201051344001230","219011344069620",28.03,42.50,0,336.64,401.86,170.0,162.2,0.800,728486.3,728486.3,9601,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298511,2095263.00
06/12/2017 16:15,2,6.020,ACTIVE,217.80,363.99,59.949,1497298503,"201051344000582","219011344069620",27.67,41.50,0,338.44,406.97,168.7,160.9,0.778,717971.1,717971.1,9586,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298512,2095264.00
06/12/2017 16:15,2,5.941,ACTIVE,216.67,360.08,59.965,1497298503,"201051344000955","219011344069620",27.75,44.80,0,337.24,400.36,166.8,159.1,0.791,737157.5,737157.5,9607,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298513,2095265.00
06/12/2017 16:15,2,3.990,ACTIVE,213.96,407.27,59.944,1497298503,"274151322000094","219011344069620",37.47,53.00,0,379.92,441.84,151.0,143.8,0.592,812987.6,812987.6,9782,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298514,2095266.00
06/12/2017 16:15,2,6.154,ACTIVE,219.16,368.80,59.991,1497298503,"201051344000579","219011344069620",27.49,44.00,0,341.45,407.27,171.5,163.6,0.795,746364.6,746364.6,9586,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298515,2095267.00
06/12/2017 16:15,2,6.074,ACTIVE,216.45,360.38,59.991,1497298503,"201051344000890","219011344069620",27.51,46.00,0,335.74,401.86,169.2,161.3,0.782,731140.7,731140.7,9597,0,0,0,L,1122011218,0,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298516,2095268.00
06/12/2017 16:15,2,6.035,ACTIVE,217.58,362.79,59.954,1497298503,"201051344000438","219011344069620",27.43,45.00,0,338.14,403.97,167.7,160.0,0.791,733832.6,733832.6,9592,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298516,2095269.00
06/12/2017 16:15,2,5.920,ACTIVE,216.90,356.78,59.996,1497298503,"201051344000417","219011344069620",18.05,44.50,0,339.04,382.93,108.2,102.6,0.508,672462.5,672462.5,9622,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298517,2095270.00
06/12/2017 16:15,2,5.998,ACTIVE,213.29,352.27,59.981,1497298503,"274151322000083","219011344069620",26.98,58.50,0,337.54,388.04,163.7,156.0,0.658,980313.3,980313.3,9540,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298518,2095271.00
06/12/2017 16:15,2,6.229,ACTIVE,214.87,370.00,59.954,1497298503,"274151322000076","219011344069620",27.61,57.70,0,338.14,391.34,174.0,166.0,0.667,1045671.8,1045671.8,9531,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298519,2095272.00
06/12/2017 16:15,2,6.135,ACTIVE,217.80,364.29,59.917,1497298503,"201051344000868","219011344069620",27.85,36.80,0,343.25,407.27,173.0,165.0,0.795,726687.1,726687.1,9600,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298520,2095273.00
06/12/2017 16:15,2,6.314,ACTIVE,213.51,367.60,59.944,1497298503,"274151322000095","219011344069620",27.45,60.30,0,337.54,390.44,175.5,167.5,0.658,1035542.7,1035542.7,9546,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298521,2095274.00
06/12/2017 16:15,2,6.174,ACTIVE,219.16,361.29,59.959,1497298503,"201051344000988","219011344069620",17.97,36.00,0,342.95,388.94,112.3,106.5,0.521,645614.3,645614.3,9610,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298522,2095275.00
06/12/2017 16:15,2,6.158,ACTIVE,217.58,362.19,59.954,1497298503,"201051344001025","219011344069620",27.83,43.60,0,338.44,403.37,173.5,165.6,0.787,733476.4,733476.4,9606,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298523,2095276.00
06/12/2017 16:15,2,6.062,ACTIVE,218.93,364.29,59.959,1497298503,"201051344000458","219011344069620",27.97,39.30,0,343.55,408.18,171.8,163.9,0.818,738562.3,738562.3,9579,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298524,2095277.00
06/12/2017 16:15,2,6.082,ACTIVE,219.61,368.80,59.954,1497298503,"201051344000853","219011344069620",28.19,37.80,0,342.95,408.18,173.6,165.6,0.818,739319.6,739319.6,9590,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298525,2095278.00
06/12/2017 16:15,2,6.072,ACTIVE,216.45,361.59,59.959,1497298503,"201051344000685","219011344069620",27.61,42.50,0,337.24,401.26,169.6,161.8,0.809,733852.7,733852.7,9608,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298525,2095279.00
06/12/2017 16:15,2,6.133,ACTIVE,217.58,363.39,59.912,1497298503,"201051344000917","219011344069620",27.63,42.30,0,338.14,402.77,171.5,163.6,0.809,730465.1,730465.1,9595,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298526,2095280.00
06/12/2017 16:15,2,6.150,ACTIVE,216.45,360.38,59.954,1497298503,"201051344001145","219011344069620",27.51,41.80,0,337.84,402.16,171.4,163.5,0.795,738481.8,738481.8,9590,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298527,2095281.00
06/12/2017 16:15,2,6.133,ACTIVE,218.26,363.99,59.949,1497298503,"201051344000651","219011344069620",27.47,42.30,0,340.55,406.97,170.6,162.7,0.782,726973.5,726973.5,9599,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298528,2095282.00
06/12/2017 16:15,2,5.814,ACTIVE,213.96,369.40,59.954,1497298503,"274151322000088","219011344069620",26.64,53.80,0,337.84,386.83,156.7,149.3,0.592,940042.3,940042.3,9541,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298529,2095283.00
06/12/2017 16:15,2,4.016,ACTIVE,214.87,406.97,59.959,1497298503,"274151322000068","219011344069620",37.09,55.00,0,380.22,440.04,150.0,142.9,0.570,813461.9,813461.9,9797,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298530,2095284.00
06/12/2017 16:15,2,6.090,ACTIVE,217.58,361.59,59.944,1497298503,"201051344001135","219011344069620",27.47,43.00,0,338.14,401.56,169.5,161.7,0.778,722416.5,722416.5,9586,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298531,2095285.00
06/12/2017 16:15,2,6.107,ACTIVE,217.35,364.59,59.954,1497298503,"201051344000594","219011344069620",27.77,46.60,0,336.64,407.27,171.7,163.8,0.795,741347.1,741347.1,9588,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298532,2095286.00
06/12/2017 16:15,2,6.164,ACTIVE,217.80,363.99,59.917,1497298503,"201051344001203","219011344069620",27.49,43.20,0,339.34,406.37,171.6,163.7,0.809,731754.5,731754.5,9621,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298533,2095287.00
06/12/2017 16:15,2,5.799,ACTIVE,214.41,350.77,59.965,1497298503,"274151322000054","219011344069620",26.06,53.30,0,337.84,385.93,153.0,145.8,0.583,957244.1,957244.1,9525,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298533,2095288.00
06/12/2017 16:15,2,6.057,ACTIVE,217.80,363.39,59.981,1497298503,"201051344000867","219011344069620",28.11,40.20,0,343.55,406.37,172.5,164.5,0.787,725560.4,725560.4,9618,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298534,2095289.00
06/12/2017 16:15,2,5.928,ACTIVE,218.03,363.99,59.922,1497298503,"201051344001093","219011344069620",28.01,41.30,0,338.74,405.77,168.2,160.5,0.765,730284.6,730284.6,9612,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298535,2095290.00
06/12/2017 16:15,2,6.166,ACTIVE,218.93,365.49,59.970,1497298503,"201051344000900","219011344069620",27.97,37.30,0,342.35,408.78,174.7,166.7,0.778,747040.1,747040.1,9594,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298536,2095291.00
06/12/2017 16:15,2,5.912,ACTIVE,218.71,366.10,59.991,1497298503,"201051344000648","219011344069620",28.09,38.20,0,342.95,407.57,168.2,160.4,0.773,735565.0,735565.0,9586,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298537,2095292.00
06/12/2017 16:15,2,6.086,ACTIVE,218.71,364.59,59.970,1497298503,"201051344000569","219011344069620",28.09,38.60,0,342.35,408.78,173.1,165.1,0.818,749240.8,749240.8,9569,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298538,2095293.00
06/12/2017 16:15,2,6.107,ACTIVE,219.16,367.00,59.996,1497298503,"201051344000983","219011344069620",28.05,38.60,0,342.35,408.78,173.5,165.6,0.818,739781.0,739781.0,9592,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298539,2095294.00
06/12/2017 16:15,2,6.057,ACTIVE,219.39,367.30,59.965,1497298503,"201051344001158","219011344069620",27.73,40.20,0,342.05,407.27,170.2,162.3,0.765,724912.3,724912.3,9596,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298540,2095295.00
06/12/2017 16:15,2,5.979,ACTIVE,218.93,366.10,59.959,1497298503,"201051344000576","219011344069620",28.21,37.50,0,342.35,407.87,170.9,163.0,0.791,739462.3,739462.3,9591,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298541,2095296.00
06/12/2017 16:15,2,5.848,ACTIVE,213.96,358.88,59.959,1497298503,"274151322000087","219011344069620",27.00,68.00,0,338.14,386.83,159.8,152.3,0.601,930625.4,930625.4,9682,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497298542,2095297.00
06/12/2017 16:30,2,5.713,ALERT,218.93,365.80,59.991,1497299403,"201051344000645","219011344069620",27.93,38.00,0,298.77,404.87,161.7,154.1,0.738,738458.0,738458.0,9582,0,0,0,L,1122011218,0,124.49,124.94,0002,33,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299405,2095298.00
06/12/2017 16:30,2,5.510,ACTIVE,214.19,354.97,59.981,1497299403,"274151322000085","219011344069620",25.66,52.30,0,338.74,383.83,143.2,136.3,0.552,953305.0,953305.0,9534,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299406,2095299.00
06/12/2017 16:30,2,5.764,ACTIVE,218.03,363.99,59.996,1497299403,"201051344000633","219011344069620",27.75,41.80,0,339.95,404.87,161.9,154.3,0.769,725078.9,725078.9,9621,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299407,2095300.00
06/12/2017 16:30,2,5.738,ACTIVE,219.16,366.40,59.981,1497299403,"201051344000469","219011344069620",28.21,35.00,0,342.65,406.37,163.9,156.3,0.778,728245.4,728245.4,9597,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299408,2095301.00
06/12/2017 16:30,2,5.615,ACTIVE,216.90,362.49,59.991,1497299403,"201051344000646","219011344069620",28.11,43.00,0,336.64,399.76,159.8,152.3,0.756,723838.5,723838.5,9597,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299409,2095302.00
06/12/2017 16:30,2,5.594,ACTIVE,214.19,368.50,59.991,1497299403,"274151322000052","219011344069620",27.17,58.00,0,337.24,386.23,154.0,146.7,0.601,990373.9,990373.9,9539,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299409,2095303.00
06/12/2017 16:30,2,5.914,ACTIVE,217.80,363.09,60.012,1497299403,"201051344000585","219011344069620",27.81,42.00,0,338.14,400.66,166.6,158.9,0.782,736006.2,736006.2,9598,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299410,2095304.00
06/12/2017 16:30,2,5.713,ACTIVE,216.67,360.69,59.986,1497299403,"201051344001230","219011344069620",27.77,42.50,0,337.54,400.36,160.6,153.1,0.747,728525.5,728525.5,9602,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299411,2095305.00
06/12/2017 16:30,2,5.768,ACTIVE,217.80,363.39,59.975,1497299403,"201051344000582","219011344069620",27.29,41.50,0,337.84,400.06,159.4,152.0,0.738,718010.0,718010.0,9587,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299412,2095306.00
06/12/2017 16:30,2,5.572,ACTIVE,216.67,360.38,59.986,1497299403,"201051344000955","219011344069620",27.93,44.50,0,336.94,398.26,157.6,150.1,0.769,737196.0,737196.0,9608,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299413,2095307.00
06/12/2017 16:30,2,3.820,ACTIVE,214.19,407.57,59.986,1497299403,"274151322000094","219011344069620",36.88,53.50,0,384.43,440.34,142.9,136.0,0.548,813022.3,813022.3,9783,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299414,2095308.00
06/12/2017 16:30,2,5.775,ACTIVE,219.16,366.40,59.991,1497299403,"201051344000579","219011344069620",27.77,43.00,0,343.25,405.77,162.4,154.8,0.765,746404.3,746404.3,9587,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299415,2095309.00
06/12/2017 16:30,2,5.732,ACTIVE,216.67,358.58,59.986,1497299403,"201051344000890","219011344069620",27.63,44.50,0,337.54,399.76,160.3,152.8,0.729,731179.7,731179.7,9598,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299416,2095310.00
06/12/2017 16:30,2,5.615,ACTIVE,217.58,364.29,59.981,1497299403,"201051344000438","219011344069620",27.87,44.30,0,338.14,399.16,158.5,151.1,0.747,733871.3,733871.3,9593,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299417,2095311.00
06/12/2017 16:30,2,5.600,ACTIVE,216.90,355.58,59.996,1497299403,"201051344000417","219011344069620",18.09,44.00,0,337.84,380.52,102.7,97.2,0.482,672487.3,672487.3,9623,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299418,2095312.00
06/12/2017 16:30,2,5.650,ACTIVE,213.74,367.90,59.986,1497299403,"274151322000083","219011344069620",27.17,56.50,0,335.14,385.63,155.5,148.1,0.628,980351.2,980351.2,9541,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299419,2095313.00
06/12/2017 16:30,2,5.855,ACTIVE,214.87,365.80,59.991,1497299403,"274151322000076","219011344069620",27.83,57.30,0,338.44,389.24,165.1,157.4,0.641,1045712.0,1045712.0,9532,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299420,2095314.00
06/12/2017 16:30,2,5.732,ACTIVE,218.03,364.29,60.018,1497299403,"201051344000868","219011344069620",28.21,35.40,0,339.04,404.27,163.8,156.2,0.742,726727.1,726727.1,9601,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299421,2095315.00
06/12/2017 16:30,2,5.930,ACTIVE,213.74,361.89,59.981,1497299403,"274151322000095","219011344069620",27.79,60.00,0,333.93,388.34,166.9,159.1,0.628,1035583.3,1035583.3,9547,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299422,2095316.00
06/12/2017 16:30,2,5.816,ACTIVE,218.93,360.08,60.012,1497299403,"201051344000988","219011344069620",18.07,36.00,0,343.55,387.74,106.5,100.8,0.499,645640.1,645640.1,9611,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299423,2095317.00
06/12/2017 16:30,2,5.865,ACTIVE,217.80,361.89,59.996,1497299403,"201051344001025","219011344069620",27.65,43.80,0,337.84,400.36,164.3,156.7,0.742,733516.5,733516.5,9607,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299423,2095318.00
06/12/2017 16:30,2,5.740,ACTIVE,219.16,364.29,59.996,1497299403,"201051344000458","219011344069620",27.95,38.60,0,343.55,405.47,162.5,154.9,0.769,738602.1,738602.1,9580,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299424,2095319.00
06/12/2017 16:30,2,5.764,ACTIVE,219.39,366.70,59.975,1497299403,"201051344000853","219011344069620",28.17,37.30,0,343.25,405.17,164.4,156.7,0.765,739359.8,739359.8,9591,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299425,2095320.00
06/12/2017 16:30,2,5.695,ACTIVE,216.67,361.89,59.986,1497299403,"201051344000685","219011344069620",27.89,41.80,0,337.24,399.16,160.8,153.3,0.782,733891.9,733891.9,9609,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299426,2095321.00
06/12/2017 16:30,2,5.777,ACTIVE,217.80,362.49,60.007,1497299403,"201051344000917","219011344069620",27.81,42.00,0,336.94,399.46,162.7,155.1,0.769,730504.7,730504.7,9596,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299427,2095322.00
06/12/2017 16:30,2,5.775,ACTIVE,216.67,359.18,59.991,1497299403,"201051344001145","219011344069620",27.75,40.80,0,337.54,400.06,162.3,154.8,0.751,738521.3,738521.3,9591,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299428,2095323.00
06/12/2017 16:30,2,5.760,ACTIVE,218.03,363.39,60.002,1497299403,"201051344000651","219011344069620",27.69,42.30,0,342.35,402.16,161.5,153.9,0.738,727012.8,727012.8,9600,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299429,2095324.00
06/12/2017 16:30,2,5.441,ACTIVE,214.19,370.90,59.996,1497299403,"274151322000088","219011344069620",26.90,53.00,0,337.54,385.03,148.2,141.1,0.566,940078.4,940078.4,9542,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299430,2095325.00
06/12/2017 16:30,2,3.793,ACTIVE,214.87,401.86,60.028,1497299403,"274151322000068","219011344069620",37.00,54.50,0,379.32,441.54,141.7,134.9,0.557,813496.6,813496.6,9798,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299431,2095326.00
06/12/2017 16:30,2,5.742,ACTIVE,217.35,362.19,59.991,1497299403,"201051344001135","219011344069620",27.61,42.50,0,337.84,398.86,160.5,153.0,0.742,722455.7,722455.7,9587,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299432,2095327.00
06/12/2017 16:30,2,5.758,ACTIVE,217.35,364.29,60.023,1497299403,"201051344000594","219011344069620",27.87,46.20,0,337.54,403.37,162.5,154.9,0.756,741386.8,741386.8,9589,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299433,2095328.00
06/12/2017 16:30,2,5.715,ACTIVE,218.03,362.19,60.012,1497299403,"201051344001203","219011344069620",28.07,42.80,0,339.65,402.16,162.4,154.9,0.756,731794.1,731794.1,9622,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299434,2095329.00
06/12/2017 16:30,2,5.504,ACTIVE,213.96,368.20,60.002,1497299403,"274151322000054","219011344069620",26.02,51.80,0,337.84,384.43,145.0,138.0,0.548,957279.4,957279.4,9526,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299435,2095330.00
06/12/2017 16:30,2,5.791,ACTIVE,218.03,363.09,59.991,1497299403,"201051344000867","219011344069620",27.81,39.00,0,339.34,403.67,163.0,155.4,0.751,725600.4,725600.4,9619,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299435,2095331.00
06/12/2017 16:30,2,5.582,ACTIVE,218.03,363.69,59.949,1497299403,"201051344001093","219011344069620",28.05,40.60,0,339.04,399.46,158.5,151.1,0.729,730323.4,730323.4,9613,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299436,2095332.00
06/12/2017 16:30,2,5.688,ALERT,218.48,364.59,59.965,1497299403,"201051344000900","219011344069620",28.63,36.30,0,308.69,406.37,164.9,157.3,0.751,747080.3,747080.3,9595,0,0,0,L,1122011218,0,124.27,124.49,0002,32,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299438,2095333.00
06/12/2017 16:30,2,5.627,ACTIVE,218.93,365.49,60.002,1497299403,"201051344000648","219011344069620",27.95,37.80,0,343.55,404.87,159.3,151.8,0.747,735604.0,735604.0,9587,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299439,2095334.00
06/12/2017 16:30,2,5.732,ALERT,218.71,365.49,59.991,1497299403,"201051344000569","219011344069620",28.17,38.20,0,294.26,406.07,163.5,155.9,0.769,749280.7,749280.7,9570,0,0,0,L,1122011218,0,123.81,124.94,0002,33,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299441,2095335.00
06/12/2017 16:30,2,5.740,ACTIVE,219.16,365.80,59.996,1497299403,"201051344000983","219011344069620",28.23,38.20,0,343.25,405.77,164.1,156.4,0.769,739821.2,739821.2,9593,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299442,2095336.00
06/12/2017 16:30,2,5.723,ACTIVE,218.93,364.29,60.007,1497299403,"201051344001158","219011344069620",27.77,39.30,0,343.85,404.87,160.9,153.4,0.747,724951.7,724951.7,9597,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299443,2095337.00
06/12/2017 16:30,2,5.623,ALERT,218.93,364.89,59.991,1497299403,"201051344000576","219011344069620",28.35,36.30,0,305.68,405.77,161.4,153.9,0.756,739501.7,739501.7,9592,0,0,0,L,1122011218,0,124.49,124.49,0002,32,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299445,2095338.00
06/12/2017 16:30,2,5.494,ACTIVE,213.96,354.67,60.007,1497299403,"274151322000087","219011344069620",27.21,66.30,0,334.84,384.43,151.3,144.1,0.557,930662.4,930662.4,9683,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497299445,2095339.00
06/12/2017 16:45,2,5.432,ACTIVE,218.71,363.69,59.970,1497300303,"201051344000645","219011344069620",27.71,37.30,0,343.85,402.16,152.4,145.2,0.694,738495.3,738495.3,9584,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300304,2095340.00
06/12/2017 16:45,2,5.203,ACTIVE,213.96,364.59,59.981,1497300303,"274151322000085","219011344069620",26.00,51.30,0,338.74,381.73,136.9,130.2,0.521,953338.1,953338.1,9535,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300305,2095341.00
06/12/2017 16:45,2,5.422,ACTIVE,218.26,363.69,59.970,1497300303,"201051344000633","219011344069620",27.97,40.60,0,342.05,402.16,153.6,146.3,0.729,725116.3,725116.3,9622,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300306,2095342.00
06/12/2017 16:45,2,5.400,ACTIVE,218.93,364.89,59.970,1497300303,"201051344000469","219011344069620",28.37,34.80,0,340.25,403.67,155.2,147.8,0.738,728283.2,728283.2,9598,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300307,2095343.00
06/12/2017 16:45,2,5.389,ACTIVE,216.45,360.69,59.959,1497300303,"201051344000646","219011344069620",27.97,43.00,0,336.94,396.45,152.8,145.6,0.725,723875.4,723875.4,9598,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300308,2095344.00
06/12/2017 16:45,2,5.238,ACTIVE,214.19,353.17,59.965,1497300303,"274151322000052","219011344069620",27.73,55.50,0,337.54,384.43,147.0,140.0,0.575,990409.4,990409.4,9540,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300309,2095345.00
06/12/2017 16:45,2,5.660,ACTIVE,217.58,362.19,59.970,1497300303,"201051344000585","219011344069620",27.79,41.30,0,338.74,399.16,159.3,151.8,0.742,736044.8,736044.8,9599,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300310,2095346.00
06/12/2017 16:45,2,5.295,ACTIVE,216.22,358.28,59.938,1497300303,"201051344001230","219011344069620",28.35,41.00,0,337.84,397.35,152.1,144.9,0.720,728562.5,728562.5,9603,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300311,2095347.00
06/12/2017 16:45,2,5.426,ACTIVE,218.03,361.59,59.965,1497300303,"201051344000582","219011344069620",27.53,41.30,0,338.74,397.35,151.3,144.1,0.703,718046.8,718046.8,9588,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300311,2095348.00
06/12/2017 16:45,2,5.301,ACTIVE,216.67,360.99,59.965,1497300303,"201051344000955","219011344069620",27.99,43.60,0,337.84,396.45,150.2,143.0,0.716,737232.3,737232.3,9609,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300312,2095349.00
06/12/2017 16:45,2,3.580,ACTIVE,214.19,414.19,59.959,1497300303,"274151322000094","219011344069620",37.33,51.50,0,383.23,440.34,135.6,129.0,0.526,813055.1,813055.1,9784,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300313,2095350.00
06/12/2017 16:45,2,5.432,ACTIVE,218.93,363.69,59.949,1497300303,"201051344000579","219011344069620",28.01,42.00,0,343.25,402.46,154.1,146.8,0.725,746441.7,746441.7,9588,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300314,2095351.00
06/12/2017 16:45,2,5.438,ACTIVE,216.45,360.08,59.965,1497300303,"201051344000890","219011344069620",27.63,44.30,0,337.24,396.75,152.2,144.9,0.698,731216.6,731216.6,9599,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300315,2095352.00
06/12/2017 16:45,2,5.334,ACTIVE,217.13,361.29,59.959,1497300303,"201051344000438","219011344069620",27.95,44.00,0,338.74,396.45,151.0,143.8,0.720,733907.9,733907.9,9594,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300316,2095353.00
06/12/2017 16:45,2,5.348,ACTIVE,216.90,355.28,59.922,1497300303,"201051344000417","219011344069620",18.03,43.40,0,338.44,380.22,97.7,92.4,0.464,672510.7,672510.7,9624,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300317,2095354.00
06/12/2017 16:45,2,5.322,ACTIVE,213.96,354.67,59.959,1497300303,"274151322000083","219011344069620",27.63,55.50,0,337.54,384.43,149.0,141.9,0.592,980387.2,980387.2,9542,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300318,2095355.00
06/12/2017 16:45,2,5.549,ACTIVE,214.64,359.78,59.949,1497300303,"274151322000076","219011344069620",28.07,54.80,0,338.14,387.14,157.8,150.4,0.628,1045750.1,1045750.1,9533,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300319,2095356.00
06/12/2017 16:45,2,5.412,ACTIVE,217.80,363.69,59.954,1497300303,"201051344000868","219011344069620",28.31,35.80,0,339.04,401.26,155.2,147.9,0.707,726764.8,726764.8,9602,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300320,2095357.00
06/12/2017 16:45,2,5.672,ACTIVE,213.96,360.08,59.954,1497300303,"274151322000095","219011344069620",27.79,58.80,0,333.93,386.53,159.6,152.1,0.605,1035621.8,1035621.8,9548,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300321,2095358.00
06/12/2017 16:45,2,5.494,ACTIVE,218.93,360.69,59.959,1497300303,"201051344000988","219011344069620",18.19,35.80,0,343.55,385.93,101.3,95.8,0.473,645664.5,645664.5,9612,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300322,2095359.00
06/12/2017 16:45,2,5.521,ACTIVE,217.58,362.19,60.007,1497300303,"201051344001025","219011344069620",28.03,43.40,0,338.74,397.96,156.9,149.5,0.707,733554.4,733554.4,9608,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300322,2095360.00
06/12/2017 16:45,2,5.404,ACTIVE,219.16,365.19,59.981,1497300303,"201051344000458","219011344069620",28.17,38.20,0,344.15,402.77,154.2,146.9,0.729,738639.5,738639.5,9581,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300323,2095361.00
06/12/2017 16:45,2,5.438,ACTIVE,219.39,364.89,59.996,1497300303,"201051344000853","219011344069620",28.33,36.50,0,343.85,402.46,155.9,148.6,0.734,739397.7,739397.7,9592,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300324,2095362.00
06/12/2017 16:45,2,5.447,ACTIVE,216.67,360.69,60.002,1497300303,"201051344000685","219011344069620",27.75,41.30,0,337.84,396.75,153.1,145.9,0.747,733929.0,733929.0,9610,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300325,2095363.00
06/12/2017 16:45,2,5.438,ACTIVE,217.80,362.19,59.959,1497300303,"201051344000917","219011344069620",28.05,41.30,0,338.44,397.35,154.5,147.2,0.729,730542.2,730542.2,9597,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300326,2095364.00
06/12/2017 16:45,2,5.441,ACTIVE,216.90,361.59,59.970,1497300303,"201051344001145","219011344069620",28.05,41.00,0,338.44,396.45,154.6,147.2,0.712,738558.7,738558.7,9592,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300327,2095365.00
06/12/2017 16:45,2,5.477,ACTIVE,218.03,363.09,59.933,1497300303,"201051344000651","219011344069620",27.75,41.80,0,339.34,399.46,153.8,146.6,0.703,727050.0,727050.0,9601,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300328,2095366.00
06/12/2017 16:45,2,5.160,ACTIVE,214.19,360.99,59.959,1497300303,"274151322000088","219011344069620",27.21,51.80,0,337.54,382.93,142.2,135.3,0.539,940112.6,940112.6,9543,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300329,2095367.00
06/12/2017 16:45,2,3.482,ACTIVE,214.87,422.30,59.959,1497300303,"274151322000068","219011344069620",38.27,54.00,0,380.22,442.74,137.0,130.3,0.517,813529.4,813529.4,9799,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300330,2095368.00
06/12/2017 16:45,2,5.412,ACTIVE,217.58,361.59,59.986,1497300303,"201051344001135","219011344069620",27.97,41.80,0,337.84,396.15,153.3,146.0,0.707,722492.7,722492.7,9588,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300331,2095369.00
06/12/2017 16:45,2,5.410,ACTIVE,217.35,362.49,59.986,1497300303,"201051344000594","219011344069620",28.21,45.30,0,337.24,398.26,154.6,147.3,0.716,741424.2,741424.2,9590,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300332,2095370.00
06/12/2017 16:45,2,5.422,ACTIVE,218.03,360.69,60.007,1497300303,"201051344001203","219011344069620",28.11,42.30,0,338.74,399.46,154.5,147.2,0.725,731831.5,731831.5,9623,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300332,2095371.00
06/12/2017 16:45,2,5.213,ACTIVE,214.41,361.59,59.965,1497300303,"274151322000054","219011344069620",26.46,51.00,0,337.84,383.23,139.7,132.9,0.530,957312.8,957312.8,9527,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300333,2095372.00
06/12/2017 16:45,2,5.500,ACTIVE,218.26,361.89,59.981,1497300303,"201051344000867","219011344069620",27.79,38.60,0,338.74,399.76,154.8,147.5,0.712,725637.9,725637.9,9620,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300334,2095373.00
06/12/2017 16:45,2,5.268,ACTIVE,218.03,362.49,59.938,1497300303,"201051344001093","219011344069620",28.21,40.00,0,339.04,396.45,150.5,143.3,0.689,730359.9,730359.9,9614,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300335,2095374.00
06/12/2017 16:45,2,5.369,ACTIVE,218.48,364.89,59.970,1497300303,"201051344000900","219011344069620",28.77,35.60,0,339.04,403.37,156.5,149.1,0.720,747118.3,747118.3,9597,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300336,2095375.00
06/12/2017 16:45,2,5.305,ACTIVE,218.71,362.79,59.965,1497300303,"201051344000648","219011344069620",28.03,37.00,0,342.95,401.86,150.5,143.4,0.703,735640.6,735640.6,9588,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300337,2095376.00
06/12/2017 16:45,2,5.424,ACTIVE,218.93,363.69,59.970,1497300303,"201051344000569","219011344069620",28.29,37.80,0,342.95,402.77,155.3,148.0,0.738,749318.4,749318.4,9572,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300338,2095377.00
06/12/2017 16:45,2,5.389,ACTIVE,218.93,363.69,59.975,1497300303,"201051344000983","219011344069620",28.61,37.30,0,340.25,403.07,156.0,148.6,0.729,739859.0,739859.0,9594,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300339,2095378.00
06/12/2017 16:45,2,5.420,ACTIVE,218.48,362.79,59.970,1497300303,"201051344001158","219011344069620",27.87,38.80,0,343.25,401.86,153.0,145.7,0.707,724988.8,724988.8,9598,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300340,2095379.00
06/12/2017 16:45,2,5.373,ACTIVE,218.93,364.89,59.959,1497300303,"201051344000576","219011344069620",28.07,36.30,0,342.65,402.16,152.8,145.5,0.707,739538.8,739538.8,9594,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300341,2095380.00
06/12/2017 16:45,2,5.215,ACTIVE,214.64,365.19,59.954,1497300303,"274151322000087","219011344069620",27.43,65.30,0,337.54,382.93,144.9,137.9,0.544,930697.3,930697.3,9684,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497300342,2095381.00
06/12/2017 17:00,2,4.744,ACTIVE,218.03,361.29,59.991,1497301203,"201051344000645","219011344069620",27.77,35.80,0,343.25,399.46,133.4,126.8,0.614,738529.6,738529.6,9585,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301204,2095382.00
06/12/2017 17:00,2,4.467,ACTIVE,213.96,363.69,59.986,1497301203,"274151322000085","219011344069620",26.58,50.20,0,338.74,381.12,120.1,114.0,0.460,953368.9,953368.9,9536,0,0,0,L,1151911521,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301205,2095383.00
06/12/2017 17:00,2,4.709,ALERT,217.35,361.59,59.986,1497301203,"201051344000633","219011344069620",28.31,39.80,0,305.38,416.29,135.2,128.5,0.645,725150.8,725150.8,9623,0,0,0,L,1122011218,0,123.81,124.27,0002,37,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301207,2095384.00
06/12/2017 17:00,2,4.660,ALERT,218.26,361.59,59.986,1497301203,"201051344000469","219011344069620",28.75,34.30,0,307.48,400.66,135.7,129.0,0.645,728317.9,728317.9,9599,0,0,0,L,1122011218,0,123.59,124.94,0002,29,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301208,2095385.00
06/12/2017 17:00,2,4.732,ACTIVE,216.22,358.28,59.991,1497301203,"201051344000646","219011344069620",27.85,41.80,0,337.24,394.95,133.5,126.9,0.636,723909.8,723909.8,9599,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301209,2095386.00
06/12/2017 17:00,2,4.596,ACTIVE,213.96,364.89,59.970,1497301203,"274151322000052","219011344069620",27.65,53.80,0,337.84,383.53,128.7,122.3,0.504,990442.5,990442.5,9541,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301210,2095387.00
06/12/2017 17:00,2,4.877,ACTIVE,217.13,360.69,59.981,1497301203,"201051344000585","219011344069620",28.27,40.60,0,338.44,396.75,139.6,132.8,0.654,736080.7,736080.7,9600,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301211,2095388.00
06/12/2017 17:00,2,4.674,ACTIVE,216.00,357.98,60.028,1497301203,"201051344001230","219011344069620",28.17,40.40,0,337.24,394.95,133.4,126.8,0.636,728596.8,728596.8,9604,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301212,2095389.00
06/12/2017 17:00,2,4.709,ACTIVE,217.58,360.38,59.986,1497301203,"201051344000582","219011344069620",27.99,39.80,0,338.74,395.55,133.4,126.9,0.614,718081.0,718081.0,9589,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301213,2095390.00
06/12/2017 17:00,2,4.682,ACTIVE,216.45,357.38,59.970,1497301203,"201051344000955","219011344069620",27.87,42.30,0,336.64,393.45,132.1,125.6,0.628,737266.1,737266.1,9610,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301214,2095391.00
