ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 17:00,2,3.029,ACTIVE,213.06,425.01,59.991,1497301203,"274151322000094","219011344069620",38.61,50.80,0,385.63,445.15,118.4,112.4,0.455,813085.4,813085.4,9785,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301215,2095392.00
06/12/2017 17:00,2,4.787,ACTIVE,217.80,360.38,60.002,1497301203,"201051344000579","219011344069620",28.19,41.30,0,339.95,400.36,136.7,130.0,0.636,746476.5,746476.5,9589,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301216,2095393.00
06/12/2017 17:00,2,4.752,ACTIVE,216.22,358.88,60.007,1497301203,"201051344000890","219011344069620",27.99,42.50,0,337.84,394.05,134.7,128.1,0.623,731250.9,731250.9,9600,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301217,2095394.00
06/12/2017 17:00,2,4.674,ACTIVE,216.45,358.88,59.991,1497301203,"201051344000438","219011344069620",28.19,42.80,0,338.74,394.95,133.4,126.8,0.636,733941.8,733941.8,9595,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301218,2095395.00
06/12/2017 17:00,2,4.689,ACTIVE,216.67,354.67,59.986,1497301203,"201051344000417","219011344069620",18.25,42.00,0,320.41,398.26,86.7,81.7,0.411,672532.5,672532.5,9625,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301218,2095396.00
06/12/2017 17:00,2,4.709,ACTIVE,213.51,356.48,59.991,1497301203,"274151322000083","219011344069620",27.77,53.30,0,337.24,383.23,132.4,125.8,0.530,980420.6,980420.6,9543,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301219,2095397.00
06/12/2017 17:00,2,4.896,ACTIVE,214.19,351.97,59.991,1497301203,"274151322000076","219011344069620",28.17,53.00,0,339.04,385.93,139.7,132.9,0.552,1045785.4,1045785.4,9534,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301220,2095398.00
06/12/2017 17:00,2,4.785,ACTIVE,217.13,359.18,60.002,1497301203,"201051344000868","219011344069620",28.33,34.80,0,339.04,398.26,137.3,130.6,0.623,726799.6,726799.6,9603,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301221,2095399.00
06/12/2017 17:00,2,4.943,ACTIVE,213.51,366.70,60.007,1497301203,"274151322000095","219011344069620",28.09,56.30,0,336.94,385.33,140.5,133.7,0.535,1035657.6,1035657.6,9549,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301222,2095400.00
06/12/2017 17:00,2,4.699,ALERT,218.03,357.98,59.986,1497301203,"201051344000988","219011344069620",18.63,35.00,0,306.58,397.35,88.6,83.6,0.415,645686.9,645686.9,9613,0,0,0,L,1122011218,0,123.59,124.49,0002,30,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301224,2095401.00
06/12/2017 17:00,2,4.762,ACTIVE,217.13,359.48,59.991,1497301203,"201051344001025","219011344069620",28.11,41.80,0,339.04,396.15,135.6,129.0,0.610,733589.7,733589.7,9609,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301225,2095402.00
06/12/2017 17:00,2,4.582,ACTIVE,217.80,360.38,60.018,1497301203,"201051344000458","219011344069620",28.47,37.50,0,340.85,400.36,132.3,125.7,0.632,738674.2,738674.2,9582,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301226,2095403.00
06/12/2017 17:00,2,4.562,ACTIVE,218.48,363.09,59.991,1497301203,"201051344000853","219011344069620",28.61,36.80,0,343.55,400.66,132.2,125.6,0.628,739432.8,739432.8,9593,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301227,2095404.00
06/12/2017 17:00,2,4.545,ACTIVE,216.22,358.58,59.991,1497301203,"201051344000685","219011344069620",27.95,40.40,0,337.54,394.35,128.7,122.2,0.632,733963.4,733963.4,9611,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301227,2095405.00
06/12/2017 17:00,2,4.559,ACTIVE,216.67,358.88,59.986,1497301203,"201051344000917","219011344069620",27.93,40.40,0,337.54,395.25,128.8,122.4,0.597,730576.9,730576.9,9598,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301228,2095406.00
06/12/2017 17:00,2,4.535,ACTIVE,216.45,358.88,59.986,1497301203,"201051344001145","219011344069620",27.93,39.30,0,339.04,394.95,128.3,121.9,0.592,738593.4,738593.4,9593,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301229,2095407.00
06/12/2017 17:00,2,4.510,ACTIVE,217.35,359.78,60.023,1497301203,"201051344000651","219011344069620",27.97,40.40,0,339.95,395.85,127.8,121.4,0.583,727084.5,727084.5,9602,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301230,2095408.00
06/12/2017 17:00,2,4.248,ACTIVE,213.29,363.69,59.981,1497301203,"274151322000088","219011344069620",27.37,49.80,0,337.24,382.33,117.8,111.7,0.451,940144.4,940144.4,9544,0,0,0,L,1151911521,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301231,2095409.00
06/12/2017 17:00,2,2.842,ACTIVE,214.19,429.22,59.986,1497301203,"274151322000068","219011344069620",38.98,52.30,0,384.43,443.64,112.7,106.9,0.424,813559.7,813559.7,9800,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301232,2095410.00
06/12/2017 17:00,2,4.576,ACTIVE,216.90,357.38,59.996,1497301203,"201051344001135","219011344069620",27.93,41.00,0,338.44,394.65,129.5,123.1,0.601,722527.1,722527.1,9589,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301233,2095411.00
06/12/2017 17:00,2,4.588,ALERT,216.45,358.88,60.028,1497301203,"201051344000594","219011344069620",28.29,43.40,0,306.88,398.56,131.5,125.0,0.614,741458.8,741458.8,9591,0,0,0,L,1122011218,0,123.14,123.59,0002,37,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301235,2095412.00
06/12/2017 17:00,2,4.625,ACTIVE,217.35,358.88,59.996,1497301203,"201051344001203","219011344069620",28.13,41.30,0,339.34,396.15,131.7,125.2,0.614,731866.2,731866.2,9624,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301236,2095413.00
06/12/2017 17:00,2,4.412,ACTIVE,213.51,354.67,60.012,1497301203,"274151322000054","219011344069620",26.76,49.80,0,337.84,382.63,119.5,113.4,0.455,957344.1,957344.1,9528,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301237,2095414.00
06/12/2017 17:00,2,4.670,ACTIVE,217.13,359.48,60.002,1497301203,"201051344000867","219011344069620",28.17,37.30,0,317.10,412.68,133.2,126.6,0.614,725672.7,725672.7,9621,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301238,2095415.00
06/12/2017 17:00,2,4.506,ACTIVE,217.35,360.69,59.986,1497301203,"201051344001093","219011344069620",28.31,38.80,0,338.74,394.65,129.2,122.7,0.592,730393.6,730393.6,9615,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301238,2095416.00
06/12/2017 17:00,2,4.680,ACTIVE,217.58,361.89,60.028,1497301203,"201051344000900","219011344069620",28.69,35.00,0,339.34,400.66,136.0,129.3,0.623,747153.4,747153.4,9598,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301239,2095417.00
06/12/2017 17:00,2,4.625,ACTIVE,217.58,360.69,60.012,1497301203,"201051344000648","219011344069620",28.19,36.00,0,340.25,399.76,131.9,125.4,0.619,735674.4,735674.4,9589,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301240,2095418.00
06/12/2017 17:00,2,4.709,ACTIVE,218.03,362.79,59.996,1497301203,"201051344000569","219011344069620",28.57,36.50,0,339.34,400.36,136.2,129.6,0.645,749353.2,749353.2,9573,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301241,2095419.00
06/12/2017 17:00,2,4.773,ACTIVE,218.26,361.29,59.996,1497301203,"201051344000983","219011344069620",28.47,36.00,0,339.65,400.66,137.6,130.8,0.658,739894.0,739894.0,9595,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301242,2095420.00
06/12/2017 17:00,2,4.824,ALERT,218.03,361.59,59.996,1497301203,"201051344001158","219011344069620",27.57,38.20,0,298.77,399.76,134.7,128.1,0.628,725022.9,725022.9,9599,0,0,0,L,1122011218,0,123.59,124.27,0002,35,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301244,2095421.00
06/12/2017 17:00,2,4.676,ACTIVE,218.48,364.29,60.007,1497301203,"201051344000576","219011344069620",28.63,35.80,0,339.65,400.66,135.5,128.9,0.636,739573.1,739573.1,9595,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301245,2095422.00
06/12/2017 17:00,2,4.621,ACTIVE,213.51,347.46,59.986,1497301203,"274151322000087","219011344069620",27.43,62.80,0,335.74,382.03,128.2,121.8,0.464,930729.8,930729.8,9685,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497301246,2095423.00
06/12/2017 17:15,2,4.385,ACTIVE,218.03,360.08,59.965,1497302103,"201051344000645","219011344069620",27.75,35.60,0,343.55,396.15,123.3,117.1,0.566,738560.1,738560.1,9586,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302105,2095424.00
06/12/2017 17:15,2,4.184,ACTIVE,214.19,362.79,59.970,1497302103,"274151322000085","219011344069620",26.22,49.50,0,338.74,377.82,111.2,105.4,0.429,953396.3,953396.3,9537,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302105,2095425.00
06/12/2017 17:15,2,4.387,ACTIVE,217.35,359.48,59.922,1497302103,"201051344000633","219011344069620",27.97,38.80,0,342.05,395.25,124.3,118.0,0.588,725181.5,725181.5,9625,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302106,2095426.00
06/12/2017 17:15,2,4.338,ACTIVE,218.03,360.38,59.949,1497302103,"201051344000469","219011344069620",28.49,33.80,0,340.55,397.05,125.2,118.9,0.597,728348.7,728348.7,9601,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302107,2095427.00
06/12/2017 17:15,2,4.410,ACTIVE,216.22,357.68,59.970,1497302103,"201051344000646","219011344069620",27.57,41.50,0,337.84,391.34,123.2,116.9,0.601,723940.1,723940.1,9600,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302108,2095428.00
06/12/2017 17:15,2,4.248,ACTIVE,213.96,351.07,59.944,1497302103,"274151322000052","219011344069620",27.77,52.30,0,337.84,380.22,119.5,113.4,0.464,990471.7,990471.7,9542,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302109,2095429.00
06/12/2017 17:15,2,4.557,ACTIVE,217.58,359.18,59.965,1497302103,"201051344000585","219011344069620",28.03,40.40,0,338.44,392.55,129.3,122.9,0.605,736112.5,736112.5,9601,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302110,2095430.00
06/12/2017 17:15,2,4.273,ACTIVE,216.00,356.18,59.959,1497302103,"201051344001230","219011344069620",28.31,39.50,0,338.74,391.34,122.6,116.4,0.583,728626.9,728626.9,9605,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302111,2095431.00
06/12/2017 17:15,2,4.357,ACTIVE,217.35,359.18,59.954,1497302103,"201051344000582","219011344069620",27.69,40.20,0,338.44,391.94,122.3,116.1,0.579,718111.1,718111.1,9590,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302112,2095432.00
06/12/2017 17:15,2,4.213,ACTIVE,216.45,357.38,59.959,1497302103,"201051344000955","219011344069620",28.25,42.50,0,338.44,390.14,120.5,114.4,0.579,737295.9,737295.9,9611,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302113,2095433.00
06/12/2017 17:15,2,2.895,ACTIVE,214.19,403.67,59.944,1497302103,"274151322000094","219011344069620",37.09,50.20,0,383.23,439.43,108.2,102.5,0.420,813112.0,813112.0,9786,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302114,2095434.00
06/12/2017 17:15,2,4.436,ACTIVE,218.03,360.08,59.954,1497302103,"201051344000579","219011344069620",27.79,40.20,0,340.85,396.45,124.8,118.6,0.579,746507.2,746507.2,9590,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302114,2095435.00
06/12/2017 17:15,2,4.297,ACTIVE,216.45,356.18,59.954,1497302103,"201051344000890","219011344069620",28.05,42.50,0,339.04,391.04,122.1,115.9,0.570,731281.2,731281.2,9601,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302115,2095436.00
06/12/2017 17:15,2,4.275,ACTIVE,216.90,357.68,59.959,1497302103,"201051344000438","219011344069620",27.79,42.80,0,338.74,390.74,120.3,114.2,0.575,733971.7,733971.7,9596,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302116,2095437.00
06/12/2017 17:15,2,4.246,ACTIVE,216.67,365.19,59.954,1497302103,"201051344000417","219011344069620",18.01,40.80,0,319.51,398.26,77.5,72.8,0.654,672551.8,672551.8,9626,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302117,2095438.00
06/12/2017 17:15,2,4.254,ACTIVE,213.74,356.78,59.959,1497302103,"274151322000083","219011344069620",27.49,52.30,0,337.24,379.92,118.3,112.3,0.477,980450.3,980450.3,9544,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302118,2095439.00
06/12/2017 17:15,2,4.359,ACTIVE,214.64,362.79,59.959,1497302103,"274151322000076","219011344069620",28.29,51.80,0,339.65,383.53,124.8,118.5,0.486,1045816.8,1045816.8,9535,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302119,2095440.00
06/12/2017 17:15,2,4.252,ACTIVE,217.13,358.28,59.975,1497302103,"201051344000868","219011344069620",28.33,35.40,0,339.04,392.55,122.0,115.8,0.561,726830.4,726830.4,9604,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302121,2095441.00
06/12/2017 17:15,2,4.436,ACTIVE,213.74,350.77,59.970,1497302103,"274151322000095","219011344069620",28.11,54.80,0,337.54,381.73,126.3,120.0,0.477,1035689.4,1035689.4,9550,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302121,2095442.00
06/12/2017 17:15,2,4.271,ACTIVE,218.03,356.48,59.975,1497302103,"201051344000988","219011344069620",18.39,35.40,0,327.02,398.26,79.6,74.9,0.367,645706.9,645706.9,9615,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302122,2095443.00
06/12/2017 17:15,2,4.373,ACTIVE,217.13,357.08,59.912,1497302103,"201051344001025","219011344069620",27.71,41.30,0,338.44,391.94,122.7,116.5,0.575,733620.7,733620.7,9610,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302123,2095444.00
06/12/2017 17:15,2,4.252,ACTIVE,217.80,359.78,59.965,1497302103,"201051344000458","219011344069620",28.09,37.30,0,340.85,396.15,121.0,114.8,0.579,738704.9,738704.9,9583,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302124,2095445.00
06/12/2017 17:15,2,4.254,ACTIVE,218.48,361.59,59.970,1497302103,"201051344000853","219011344069620",28.33,35.80,0,344.45,397.05,122.1,115.9,0.579,739463.7,739463.7,9594,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302125,2095446.00
06/12/2017 17:15,2,4.221,ACTIVE,216.67,358.28,59.965,1497302103,"201051344000685","219011344069620",27.95,40.40,0,338.44,390.74,119.5,113.4,0.588,733993.6,733993.6,9612,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302126,2095447.00
06/12/2017 17:15,2,4.252,ACTIVE,216.90,357.98,59.944,1497302103,"201051344000917","219011344069620",28.05,40.60,0,337.54,391.64,120.7,114.6,0.566,730607.5,730607.5,9599,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302127,2095448.00
06/12/2017 17:15,2,4.176,ACTIVE,216.45,356.18,59.965,1497302103,"201051344001145","219011344069620",28.51,39.30,0,338.74,391.04,120.5,114.4,0.552,738624.1,738624.1,9594,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302128,2095449.00
06/12/2017 17:15,2,4.225,ACTIVE,217.35,358.58,59.959,1497302103,"201051344000651","219011344069620",27.95,40.80,0,339.95,391.64,119.5,113.4,0.552,727115.0,727115.0,9603,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302129,2095450.00
06/12/2017 17:15,2,3.975,ACTIVE,214.19,352.87,59.938,1497302103,"274151322000088","219011344069620",27.43,49.00,0,337.84,379.32,110.5,104.7,0.411,940172.4,940172.4,9545,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302130,2095451.00
06/12/2017 17:15,2,2.699,ACTIVE,214.87,419.00,59.959,1497302103,"274151322000068","219011344069620",38.47,51.00,0,385.03,438.23,105.0,99.4,0.398,813586.4,813586.4,9801,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302131,2095452.00
06/12/2017 17:15,2,4.240,ACTIVE,216.90,357.38,59.970,1497302103,"201051344001135","219011344069620",27.85,41.00,0,338.14,390.44,119.6,113.5,0.552,722557.4,722557.4,9590,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302132,2095453.00
06/12/2017 17:15,2,4.254,ACTIVE,216.67,357.38,59.944,1497302103,"201051344000594","219011344069620",28.25,42.50,0,337.84,392.85,121.6,115.5,0.566,741489.5,741489.5,9593,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302132,2095454.00
06/12/2017 17:15,2,4.311,ACTIVE,217.35,357.98,60.002,1497302103,"201051344001203","219011344069620",27.69,40.60,0,339.95,391.94,120.9,114.8,0.561,731896.7,731896.7,9625,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302133,2095455.00
06/12/2017 17:15,2,4.096,ACTIVE,213.96,356.48,59.954,1497302103,"274151322000054","219011344069620",26.50,49.00,0,337.84,379.32,109.9,104.2,0.420,957371.7,957371.7,9529,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302134,2095456.00
06/12/2017 17:15,2,4.252,ACTIVE,217.35,358.28,59.959,1497302103,"201051344000867","219011344069620",28.29,36.80,0,339.34,392.25,121.9,115.7,0.561,725703.4,725703.4,9622,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302135,2095457.00
06/12/2017 17:15,2,4.066,ACTIVE,217.13,357.38,59.965,1497302103,"201051344001093","219011344069620",28.29,39.00,0,338.44,390.74,116.6,110.6,0.535,730423.2,730423.2,9616,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302136,2095458.00
06/12/2017 17:15,2,4.191,ACTIVE,217.80,360.38,59.965,1497302103,"201051344000900","219011344069620",28.78,34.80,0,338.74,397.05,122.2,116.0,0.561,747184.4,747184.4,9599,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302137,2095459.00
06/12/2017 17:15,2,4.150,ACTIVE,217.80,359.78,59.965,1497302103,"201051344000648","219011344069620",28.07,35.40,0,342.05,396.15,118.0,111.9,0.552,735704.3,735704.3,9590,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302138,2095460.00
06/12/2017 17:15,2,4.176,ACTIVE,217.58,359.78,59.959,1497302103,"201051344000569","219011344069620",28.61,36.50,0,340.85,396.75,120.9,114.8,0.566,749384.0,749384.0,9574,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302139,2095461.00
06/12/2017 17:15,2,4.248,ACTIVE,218.03,359.78,59.938,1497302103,"201051344000983","219011344069620",28.33,36.50,0,339.65,396.45,121.9,115.7,0.579,739925.0,739925.0,9596,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302140,2095462.00
06/12/2017 17:15,2,4.215,ACTIVE,218.03,360.08,59.965,1497302103,"201051344001158","219011344069620",27.89,38.20,0,341.15,396.45,119.2,113.1,0.557,725053.3,725053.3,9601,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302141,2095463.00
06/12/2017 17:15,2,4.092,ACTIVE,218.03,359.48,59.975,1497302103,"201051344000576","219011344069620",28.49,34.80,0,343.55,397.05,118.0,112.0,0.557,739603.3,739603.3,9596,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302141,2095464.00
06/12/2017 17:15,2,4.045,ACTIVE,213.96,349.56,59.965,1497302103,"274151322000087","219011344069620",27.35,62.80,0,337.54,379.32,112.0,106.1,0.407,930758.3,930758.3,9686,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497302142,2095465.00
06/12/2017 17:30,2,3.531,ACTIVE,217.35,356.78,59.996,1497303003,"201051344000645","219011344069620",28.23,34.80,0,320.71,400.36,101.0,95.5,0.468,738587.3,738587.3,9587,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303004,2095466.00
06/12/2017 17:30,2,3.373,ACTIVE,213.96,354.67,59.981,1497303003,"274151322000085","219011344069620",26.98,48.50,0,338.44,372.41,92.2,87.1,0.354,953420.8,953420.8,9538,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303005,2095467.00
06/12/2017 17:30,2,3.561,ACTIVE,217.13,358.28,59.981,1497303003,"201051344000633","219011344069620",28.37,37.80,0,340.55,388.04,102.3,96.8,0.486,725208.8,725208.8,9626,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303006,2095468.00
06/12/2017 17:30,2,3.541,ACTIVE,217.13,357.08,60.007,1497303003,"201051344000469","219011344069620",28.67,33.30,0,340.55,389.24,102.8,97.3,0.495,728376.2,728376.2,9602,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303007,2095469.00
06/12/2017 17:30,2,3.564,ACTIVE,216.00,355.58,59.975,1497303003,"201051344000646","219011344069620",28.25,39.50,0,338.44,386.53,102.1,96.6,0.491,723967.3,723967.3,9601,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303008,2095470.00
06/12/2017 17:30,2,3.482,ACTIVE,213.74,358.88,59.975,1497303003,"274151322000052","219011344069620",27.91,50.40,0,338.14,375.71,98.4,93.0,0.384,990497.9,990497.9,9543,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303009,2095471.00
06/12/2017 17:30,2,3.777,ACTIVE,217.13,356.78,59.986,1497303003,"201051344000585","219011344069620",28.29,39.00,0,339.34,387.44,108.2,102.5,0.508,736141.1,736141.1,9602,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303010,2095472.00
06/12/2017 17:30,2,3.543,ACTIVE,216.00,354.67,59.981,1497303003,"201051344001230","219011344069620",28.41,38.60,0,338.14,385.93,101.9,96.4,0.473,728653.8,728653.8,9606,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303011,2095473.00
06/12/2017 17:30,2,3.555,ACTIVE,217.13,357.08,59.986,1497303003,"201051344000582","219011344069620",28.39,38.80,0,338.74,386.83,102.3,96.8,0.477,718138.0,718138.0,9591,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303012,2095474.00
06/12/2017 17:30,2,3.562,ACTIVE,216.22,354.97,59.991,1497303003,"201051344000955","219011344069620",28.01,41.30,0,338.44,385.03,101.1,95.7,0.491,737322.5,737322.5,9612,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303013,2095475.00
06/12/2017 17:30,2,2.314,ACTIVE,213.96,413.89,59.986,1497303003,"274151322000094","219011344069620",38.65,49.30,0,382.33,437.63,90.8,85.7,0.349,813135.8,813135.8,9787,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303014,2095476.00
06/12/2017 17:30,2,3.586,ACTIVE,217.58,357.98,59.991,1497303003,"201051344000579","219011344069620",28.78,38.80,0,342.35,388.04,104.7,99.1,0.486,746534.8,746534.8,9591,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303015,2095477.00
06/12/2017 17:30,2,3.549,ACTIVE,216.00,353.77,59.981,1497303003,"201051344000890","219011344069620",28.59,40.40,0,338.44,385.93,102.7,97.2,0.468,731308.3,731308.3,9602,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303015,2095478.00
06/12/2017 17:30,2,3.564,ACTIVE,216.67,355.88,59.986,1497303003,"201051344000438","219011344069620",28.07,41.30,0,339.04,386.23,101.3,95.9,0.486,733998.5,733998.5,9597,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303016,2095479.00
06/12/2017 17:30,2,3.504,ACTIVE,216.45,360.99,59.954,1497303003,"201051344000417","219011344069620",18.51,38.80,0,321.91,397.35,65.6,61.4,0.544,672569.0,672569.0,9627,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303017,2095480.00
06/12/2017 17:30,2,3.543,ACTIVE,213.51,354.97,59.986,1497303003,"274151322000083","219011344069620",27.87,50.60,0,338.14,373.91,100.0,94.5,0.402,980476.9,980476.9,9545,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303018,2095481.00
06/12/2017 17:30,2,3.643,ACTIVE,214.19,348.06,59.975,1497303003,"274151322000076","219011344069620",28.59,50.20,0,339.65,378.42,105.5,99.9,0.415,1045844.9,1045844.9,9536,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303019,2095482.00
06/12/2017 17:30,2,3.549,ACTIVE,216.67,356.48,59.986,1497303003,"201051344000868","219011344069620",28.51,33.00,0,339.65,387.14,102.5,97.0,0.468,726857.8,726857.8,9605,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303020,2095483.00
06/12/2017 17:30,2,3.717,ACTIVE,213.74,348.36,59.991,1497303003,"274151322000095","219011344069620",28.33,51.80,0,338.14,375.41,106.7,101.1,0.402,1035717.9,1035717.9,9551,0,0,0,L,1151911521,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303021,2095484.00
06/12/2017 17:30,2,3.617,ACTIVE,217.35,364.59,59.981,1497303003,"201051344000988","219011344069620",18.33,32.40,0,327.32,398.86,67.2,62.9,0.570,645724.7,645724.7,9616,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303022,2095485.00
06/12/2017 17:30,2,3.662,ACTIVE,216.90,355.58,59.991,1497303003,"201051344001025","219011344069620",28.11,40.00,0,339.65,387.14,104.3,98.7,0.473,733648.6,733648.6,9611,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303023,2095486.00
06/12/2017 17:30,2,3.600,ACTIVE,217.35,357.68,59.991,1497303003,"201051344000458","219011344069620",28.15,35.80,0,342.05,388.64,102.7,97.2,0.491,738732.2,738732.2,9584,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303024,2095487.00
06/12/2017 17:30,2,3.566,ACTIVE,217.80,358.88,59.986,1497303003,"201051344000853","219011344069620",28.73,35.40,0,345.06,391.64,103.7,98.2,0.491,739491.3,739491.3,9595,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303024,2095488.00
06/12/2017 17:30,2,3.545,ACTIVE,216.45,355.58,60.012,1497303003,"201051344000685","219011344069620",28.27,38.80,0,338.44,385.93,101.5,96.1,0.495,734020.6,734020.6,9613,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303025,2095489.00
06/12/2017 17:30,2,3.572,ACTIVE,216.90,356.18,59.986,1497303003,"201051344000917","219011344069620",28.41,39.00,0,337.84,386.53,102.9,97.4,0.482,730634.8,730634.8,9600,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303026,2095490.00
06/12/2017 17:30,2,3.590,ACTIVE,216.22,354.67,59.970,1497303003,"201051344001145","219011344069620",28.33,38.00,0,338.44,385.93,103.0,97.5,0.473,738651.4,738651.4,9595,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303027,2095491.00
06/12/2017 17:30,2,3.602,ACTIVE,217.13,356.48,60.002,1497303003,"201051344000651","219011344069620",28.15,39.80,0,340.25,386.83,102.7,97.2,0.473,727142.1,727142.1,9604,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303028,2095492.00
06/12/2017 17:30,2,3.365,ACTIVE,213.74,350.77,59.981,1497303003,"274151322000088","219011344069620",27.67,47.50,0,338.44,374.81,94.3,89.1,0.358,940197.4,940197.4,9546,0,0,0,L,1151911521,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303029,2095493.00
06/12/2017 17:30,2,2.295,ACTIVE,214.19,416.89,59.981,1497303003,"274151322000068","219011344069620",38.51,50.00,0,385.33,439.43,89.1,84.1,0.336,813610.2,813610.2,9802,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303030,2095494.00
06/12/2017 17:30,2,3.600,ACTIVE,216.67,355.28,59.986,1497303003,"201051344001135","219011344069620",28.17,40.60,0,338.74,385.33,102.7,97.2,0.473,722584.5,722584.5,9591,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303031,2095495.00
06/12/2017 17:30,2,3.527,ACTIVE,216.22,357.68,59.986,1497303003,"201051344000594","219011344069620",28.78,41.50,0,338.44,387.14,102.9,97.4,0.477,741516.9,741516.9,9594,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303032,2095496.00
06/12/2017 17:30,2,3.590,ACTIVE,216.90,355.88,59.991,1497303003,"201051344001203","219011344069620",28.21,39.50,0,339.95,386.53,102.5,97.0,0.486,731923.9,731923.9,9626,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303033,2095497.00
06/12/2017 17:30,2,3.381,ACTIVE,213.74,349.26,60.018,1497303003,"274151322000054","219011344069620",27.23,47.50,0,338.14,373.01,93.2,88.0,0.349,957396.4,957396.4,9530,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303033,2095498.00
06/12/2017 17:30,2,3.570,ACTIVE,216.90,356.18,59.996,1497303003,"201051344000867","219011344069620",28.57,35.80,0,339.65,386.53,103.4,97.8,0.477,725730.8,725730.8,9623,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303034,2095499.00
06/12/2017 17:30,2,3.406,ACTIVE,216.90,355.58,59.981,1497303003,"201051344001093","219011344069620",28.67,37.50,0,339.34,385.63,98.8,93.4,0.451,730449.4,730449.4,9617,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303035,2095500.00
06/12/2017 17:30,2,3.588,ACTIVE,217.13,358.28,60.023,1497303003,"201051344000900","219011344069620",28.61,33.80,0,324.32,403.97,104.0,98.4,0.482,747212.0,747212.0,9600,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303036,2095501.00
06/12/2017 17:30,2,3.510,ACTIVE,217.35,356.78,59.975,1497303003,"201051344000648","219011344069620",28.23,35.00,0,324.32,391.04,100.4,95.0,0.468,735730.9,735730.9,9591,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303037,2095502.00
06/12/2017 17:30,2,3.533,ACTIVE,217.13,356.48,59.996,1497303003,"201051344000569","219011344069620",28.73,35.80,0,340.25,388.34,102.8,97.3,0.486,749411.4,749411.4,9575,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303038,2095503.00
06/12/2017 17:30,2,3.607,ACTIVE,217.35,356.78,59.991,1497303003,"201051344000983","219011344069620",28.29,35.40,0,339.65,388.64,103.3,97.8,0.491,739952.6,739952.6,9597,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303039,2095504.00
06/12/2017 17:30,2,3.533,ACTIVE,217.58,357.38,59.996,1497303003,"201051344001158","219011344069620",28.15,36.30,0,341.45,388.04,100.8,95.4,0.473,725080.3,725080.3,9602,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303040,2095505.00
06/12/2017 17:30,2,3.398,ALERT,217.58,357.98,59.981,1497303003,"201051344000576","219011344069620",28.65,34.00,0,308.69,393.45,98.6,93.3,0.460,739630.1,739630.1,9597,0,0,0,L,1122011218,0,123.81,124.04,0002,29,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303042,2095506.00
06/12/2017 17:30,2,3.340,ACTIVE,213.96,347.16,59.986,1497303003,"274151322000087","219011344069620",27.57,60.80,0,338.44,373.61,93.3,88.1,0.336,930783.9,930783.9,9687,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303043,2095507.00
06/12/2017 17:45,2,2.855,ACTIVE,216.90,354.97,59.991,1497303903,"201051344000645","219011344069620",28.29,34.50,0,341.45,381.73,81.8,77.0,0.376,738610.3,738610.3,9588,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303904,2095508.00
06/12/2017 17:45,2,2.754,ACTIVE,213.74,364.89,59.981,1497303903,"274151322000085","219011344069620",26.96,46.20,0,331.53,384.13,75.2,70.7,0.517,953441.9,953441.9,9539,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303905,2095509.00
06/12/2017 17:45,2,2.865,ACTIVE,216.22,355.58,59.981,1497303903,"201051344000633","219011344069620",28.45,36.80,0,340.85,382.63,82.6,77.8,0.389,725232.2,725232.2,9627,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303906,2095510.00
06/12/2017 17:45,2,2.879,ACTIVE,216.45,354.67,59.991,1497303903,"201051344000469","219011344069620",28.33,32.60,0,339.04,383.83,82.6,77.8,0.398,728399.6,728399.6,9603,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303907,2095511.00
06/12/2017 17:45,2,2.857,ACTIVE,214.87,351.07,59.981,1497303903,"201051344000646","219011344069620",28.29,38.40,0,339.04,381.12,81.9,77.1,0.384,723990.5,723990.5,9602,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303908,2095512.00
06/12/2017 17:45,2,2.791,ACTIVE,213.51,349.26,59.991,1497303903,"274151322000052","219011344069620",27.85,49.30,0,337.84,371.51,78.7,74.0,0.301,990520.2,990520.2,9544,0,0,0,L,1151911521,0,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303909,2095513.00
06/12/2017 17:45,2,3.016,ACTIVE,215.77,351.97,59.986,1497303903,"201051344000585","219011344069620",28.07,37.80,0,339.04,381.73,85.8,80.9,0.393,736165.6,736165.6,9603,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303910,2095514.00
06/12/2017 17:45,2,2.750,ACTIVE,214.87,349.86,60.023,1497303903,"201051344001230","219011344069620",28.39,37.00,0,338.44,379.32,79.1,74.4,0.371,728676.7,728676.7,9607,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303911,2095515.00
06/12/2017 17:45,2,2.775,ACTIVE,215.77,352.87,59.981,1497303903,"201051344000582","219011344069620",28.13,37.30,0,339.04,380.82,79.1,74.4,0.358,718161.0,718161.0,9592,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303912,2095516.00
06/12/2017 17:45,2,2.758,ACTIVE,214.87,351.07,59.981,1497303903,"201051344000955","219011344069620",28.15,40.40,0,339.04,379.32,78.7,74.0,0.376,737345.1,737345.1,9613,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303913,2095517.00
06/12/2017 17:45,2,1.766,ACTIVE,213.74,422.00,59.981,1497303903,"274151322000094","219011344069620",38.57,46.60,0,391.04,448.75,69.3,65.0,0.477,813156.0,813156.0,9788,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303914,2095518.00
06/12/2017 17:45,2,2.855,ACTIVE,216.22,354.07,59.954,1497303903,"201051344000579","219011344069620",28.17,38.00,0,340.55,382.33,81.5,76.8,0.376,746558.3,746558.3,9592,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303914,2095519.00
06/12/2017 17:45,2,2.775,ACTIVE,214.64,350.77,59.975,1497303903,"201051344000890","219011344069620",28.59,39.50,0,339.65,380.82,80.4,75.7,0.367,731331.4,731331.4,9603,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303915,2095520.00
06/12/2017 17:45,2,2.738,ACTIVE,215.54,353.17,59.981,1497303903,"201051344000438","219011344069620",28.67,40.00,0,339.04,380.52,79.5,74.8,0.376,734021.3,734021.3,9598,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303916,2095521.00
06/12/2017 17:45,2,2.830,ACTIVE,215.09,356.48,59.959,1497303903,"201051344000417","219011344069620",18.09,37.30,0,336.34,392.55,51.9,48.2,0.438,672583.7,672583.7,9628,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303917,2095522.00
06/12/2017 17:45,2,2.787,ACTIVE,213.29,352.27,59.986,1497303903,"274151322000083","219011344069620",28.03,48.80,0,338.14,369.70,79.2,74.5,0.314,980499.6,980499.6,9546,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303918,2095523.00
06/12/2017 17:45,2,2.891,ACTIVE,214.19,349.86,59.975,1497303903,"274151322000076","219011344069620",28.67,48.30,0,339.95,373.91,83.9,79.1,0.327,1045868.9,1045868.9,9537,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303919,2095524.00
06/12/2017 17:45,2,2.840,ACTIVE,215.77,354.07,59.986,1497303903,"201051344000868","219011344069620",28.27,32.80,0,339.34,381.42,81.3,76.5,0.376,726881.1,726881.1,9606,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303920,2095525.00
06/12/2017 17:45,2,2.924,ACTIVE,213.29,348.06,59.981,1497303903,"274151322000095","219011344069620",28.57,49.00,0,338.14,371.51,84.6,79.7,0.318,1035742.2,1035742.2,9552,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303921,2095526.00
06/12/2017 17:45,2,2.816,ACTIVE,216.45,360.08,59.996,1497303903,"201051344000988","219011344069620",18.61,31.50,0,338.44,393.45,53.1,49.3,0.446,645739.8,645739.8,9617,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303922,2095527.00
06/12/2017 17:45,2,2.895,ACTIVE,215.54,351.67,59.970,1497303903,"201051344001025","219011344069620",28.23,39.30,0,338.44,381.73,82.8,78.0,0.380,733672.4,733672.4,9612,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303923,2095528.00
06/12/2017 17:45,2,2.846,ACTIVE,216.22,354.37,59.959,1497303903,"201051344000458","219011344069620",28.01,35.60,0,340.55,383.23,80.8,76.0,0.384,738755.5,738755.5,9585,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303924,2095529.00
06/12/2017 17:45,2,2.822,ACTIVE,216.67,355.88,59.981,1497303903,"201051344000853","219011344069620",28.61,34.50,0,344.15,385.33,81.8,77.0,0.384,739514.7,739514.7,9596,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303925,2095530.00
06/12/2017 17:45,2,2.779,ACTIVE,215.09,351.97,60.002,1497303903,"201051344000685","219011344069620",28.43,38.20,0,339.04,380.52,80.0,75.3,0.398,734043.6,734043.6,9614,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303926,2095531.00
06/12/2017 17:45,2,2.826,ACTIVE,215.54,351.67,59.975,1497303903,"201051344000917","219011344069620",28.25,38.20,0,338.74,380.82,80.9,76.2,0.380,730658.0,730658.0,9601,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303926,2095532.00
06/12/2017 17:45,2,2.824,ACTIVE,215.09,351.67,59.986,1497303903,"201051344001145","219011344069620",28.35,36.80,0,338.14,380.52,81.1,76.4,0.371,738674.7,738674.7,9596,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303927,2095533.00
06/12/2017 17:45,2,2.848,ACTIVE,216.00,351.97,59.981,1497303903,"201051344000651","219011344069620",28.09,38.00,0,339.65,380.82,81.1,76.3,0.384,727165.3,727165.3,9605,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303928,2095534.00
