ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 17:45,2,2.674,ACTIVE,213.29,351.37,59.970,1497303903,"274151322000088","219011344069620",27.53,45.00,0,331.83,385.33,74.5,70.0,0.499,940218.6,940218.6,9547,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303929,2095535.00
06/12/2017 17:45,2,1.822,ACTIVE,213.96,412.08,59.970,1497303903,"274151322000068","219011344069620",38.29,47.80,0,390.44,446.65,71.2,66.8,0.491,813630.4,813630.4,9803,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303930,2095536.00
06/12/2017 17:45,2,2.852,ACTIVE,215.32,351.37,59.965,1497303903,"201051344001135","219011344069620",28.33,38.80,0,339.04,380.52,81.8,77.0,0.380,722607.7,722607.7,9592,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303931,2095537.00
06/12/2017 17:45,2,2.836,ACTIVE,215.54,353.77,59.986,1497303903,"201051344000594","219011344069620",28.43,40.20,0,339.04,381.73,81.7,76.9,0.367,741540.2,741540.2,9595,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303932,2095538.00
06/12/2017 17:45,2,2.799,ACTIVE,215.54,351.37,59.970,1497303903,"201051344001203","219011344069620",28.59,37.80,0,339.65,380.52,81.1,76.4,0.376,731947.2,731947.2,9627,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303933,2095539.00
06/12/2017 17:45,2,2.691,ACTIVE,213.29,356.18,59.970,1497303903,"274151322000054","219011344069620",27.12,45.00,0,332.73,384.73,74.0,69.5,0.508,957417.6,957417.6,9531,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303934,2095540.00
06/12/2017 17:45,2,2.809,ACTIVE,216.00,352.87,59.986,1497303903,"201051344000867","219011344069620",28.41,35.40,0,339.95,381.12,80.8,76.1,0.371,725754.1,725754.1,9624,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303935,2095541.00
06/12/2017 17:45,2,2.652,ACTIVE,215.32,362.19,59.975,1497303903,"201051344001093","219011344069620",28.61,36.30,0,321.61,398.56,76.8,72.3,0.636,730471.7,730471.7,9618,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303935,2095542.00
06/12/2017 17:45,2,2.744,ACTIVE,216.22,354.07,59.981,1497303903,"201051344000900","219011344069620",28.98,33.30,0,339.65,382.33,80.6,75.8,0.371,747235.4,747235.4,9601,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303936,2095543.00
06/12/2017 17:45,2,2.703,ACTIVE,216.45,354.07,59.986,1497303903,"201051344000648","219011344069620",28.45,34.00,0,340.85,382.03,77.9,73.3,0.367,735753.5,735753.5,9592,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303937,2095544.00
06/12/2017 17:45,2,2.805,ACTIVE,216.22,354.37,59.981,1497303903,"201051344000569","219011344069620",28.29,35.40,0,339.65,382.33,80.3,75.6,0.376,749434.6,749434.6,9576,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303938,2095545.00
06/12/2017 17:45,2,2.801,ACTIVE,216.45,354.07,59.981,1497303903,"201051344000983","219011344069620",28.88,34.50,0,339.95,382.33,82.0,77.2,0.384,739976.1,739976.1,9598,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303939,2095546.00
06/12/2017 17:45,2,2.848,ACTIVE,216.45,354.37,59.991,1497303903,"201051344001158","219011344069620",27.83,35.40,0,340.25,382.03,80.2,75.5,0.376,725103.4,725103.4,9603,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303940,2095547.00
06/12/2017 17:45,2,2.783,ACTIVE,216.45,355.28,59.970,1497303903,"201051344000576","219011344069620",28.23,33.00,0,341.15,382.33,79.6,74.9,0.376,739652.8,739652.8,9599,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303941,2095548.00
06/12/2017 17:45,2,2.734,ACTIVE,213.51,357.38,59.970,1497303903,"274151322000087","219011344069620",27.67,58.50,0,333.33,383.23,76.6,72.0,0.508,930805.7,930805.7,9688,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497303942,2095549.00
06/12/2017 18:00,2,2.600,ACTIVE,216.22,365.19,59.959,1497304804,"201051344000645","219011344069620",28.01,32.60,0,327.62,396.15,73.7,69.2,0.601,738628.5,738628.5,9589,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304805,2095550.00
06/12/2017 18:00,2,2.480,ACTIVE,213.51,350.77,59.991,1497304804,"274151322000085","219011344069620",27.19,42.50,0,326.42,384.73,68.3,64.0,0.464,953458.6,953458.6,9540,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304806,2095551.00
06/12/2017 18:00,2,2.611,ACTIVE,216.22,366.40,60.002,1497304804,"201051344000633","219011344069620",28.43,35.00,0,329.13,396.15,75.2,70.7,0.641,725250.6,725250.6,9628,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304807,2095552.00
06/12/2017 18:00,2,2.594,ACTIVE,216.22,366.70,60.002,1497304804,"201051344000469","219011344069620",28.71,31.00,0,318.91,396.45,75.4,70.9,0.636,728418.1,728418.1,9604,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304808,2095553.00
06/12/2017 18:00,2,2.631,ACTIVE,214.87,365.19,60.002,1497304804,"201051344000646","219011344069620",28.23,36.50,0,318.61,397.96,75.2,70.7,0.628,724008.8,724008.8,9603,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304808,2095554.00
06/12/2017 18:00,2,2.590,ACTIVE,213.51,366.40,60.002,1497304804,"274151322000052","219011344069620",27.77,45.30,0,323.72,385.93,72.8,68.3,0.499,990538.0,990538.0,9545,0,0,0,L,1151911521,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304809,2095555.00
06/12/2017 18:00,2,2.758,ACTIVE,215.32,364.59,60.034,1497304804,"201051344000585","219011344069620",28.63,35.60,0,323.72,394.95,79.9,75.2,0.663,736185.0,736185.0,9604,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304810,2095556.00
06/12/2017 18:00,2,2.576,ACTIVE,214.64,360.69,60.002,1497304804,"201051344001230","219011344069620",28.45,35.20,0,318.00,394.95,74.2,69.7,0.623,728694.8,728694.8,9608,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304811,2095557.00
06/12/2017 18:00,2,2.604,ACTIVE,215.54,365.80,60.002,1497304804,"201051344000582","219011344069620",28.23,35.40,0,320.71,399.76,74.6,70.1,0.619,718179.1,718179.1,9593,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304812,2095558.00
06/12/2017 18:00,2,2.574,ACTIVE,214.41,362.19,60.012,1497304804,"201051344000955","219011344069620",28.45,37.50,0,319.21,396.45,74.2,69.7,0.645,737363.2,737363.2,9614,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304813,2095559.00
06/12/2017 18:00,2,1.703,ACTIVE,213.74,410.28,60.002,1497304804,"274151322000094","219011344069620",37.89,43.20,0,378.12,451.76,65.3,61.1,0.446,813171.8,813171.8,9789,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304814,2095560.00
06/12/2017 18:00,2,2.674,ACTIVE,216.22,366.10,60.049,1497304804,"201051344000579","219011344069620",28.31,35.80,0,327.92,396.75,76.7,72.1,0.641,746577.0,746577.0,9593,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304815,2095561.00
06/12/2017 18:00,2,2.607,ACTIVE,214.87,363.69,59.996,1497304804,"201051344000890","219011344069620",28.55,37.30,0,321.61,398.26,75.5,70.9,0.645,731349.7,731349.7,9604,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304816,2095562.00
06/12/2017 18:00,2,2.598,ACTIVE,215.32,364.59,59.965,1497304804,"201051344000438","219011344069620",28.21,37.30,0,318.91,399.16,74.2,69.7,0.636,734039.4,734039.4,9599,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304816,2095563.00
06/12/2017 18:00,2,2.547,ACTIVE,215.32,356.48,59.996,1497304804,"201051344000417","219011344069620",18.77,36.00,0,326.12,382.63,48.5,44.8,0.411,672595.3,672595.3,9629,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304817,2095564.00
06/12/2017 18:00,2,2.576,ACTIVE,213.29,351.97,59.996,1497304804,"274151322000083","219011344069620",28.25,44.80,0,326.72,385.33,73.7,69.2,0.539,980517.5,980517.5,9547,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304818,2095565.00
06/12/2017 18:00,2,2.703,ACTIVE,213.74,355.58,60.044,1497304804,"274151322000076","219011344069620",28.57,45.00,0,327.32,385.33,78.2,73.5,0.552,1045888.0,1045888.0,9538,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304819,2095566.00
06/12/2017 18:00,2,2.619,ACTIVE,215.77,364.59,60.002,1497304804,"201051344000868","219011344069620",28.49,31.50,0,325.52,394.65,75.5,71.0,0.614,726899.6,726899.6,9607,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304820,2095567.00
06/12/2017 18:00,2,2.730,ACTIVE,213.06,357.98,60.002,1497304804,"274151322000095","219011344069620",28.49,44.80,0,325.82,382.63,78.8,74.1,0.544,1035761.5,1035761.5,9553,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304821,2095568.00
06/12/2017 18:00,2,2.643,ACTIVE,216.22,361.29,60.023,1497304804,"201051344000988","219011344069620",18.45,31.00,0,326.12,386.83,49.4,45.8,0.411,645751.7,645751.7,9618,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304822,2095569.00
06/12/2017 18:00,2,2.650,ACTIVE,215.32,363.39,59.996,1497304804,"201051344001025","219011344069620",28.59,36.30,0,319.81,396.75,76.8,72.2,0.628,733691.2,733691.2,9613,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304823,2095570.00
06/12/2017 18:00,2,2.609,ACTIVE,216.22,365.19,59.996,1497304804,"201051344000458","219011344069620",28.27,33.50,0,326.12,396.45,74.7,70.1,0.641,738773.9,738773.9,9586,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304824,2095571.00
06/12/2017 18:00,2,2.562,ACTIVE,216.45,367.30,60.007,1497304804,"201051344000853","219011344069620",29.00,32.80,0,328.82,397.96,75.3,70.8,0.641,739533.3,739533.3,9597,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304825,2095572.00
06/12/2017 18:00,2,2.533,ACTIVE,214.87,364.29,60.002,1497304804,"201051344000685","219011344069620",28.84,35.60,0,316.20,398.86,74.0,69.5,0.641,734061.8,734061.8,9615,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304826,2095573.00
06/12/2017 18:00,2,2.623,ACTIVE,215.09,365.19,59.986,1497304804,"201051344000917","219011344069620",28.21,35.60,0,324.32,394.95,75.0,70.4,0.632,730676.4,730676.4,9602,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304827,2095574.00
06/12/2017 18:00,2,2.590,ACTIVE,214.87,363.09,60.002,1497304804,"201051344001145","219011344069620",28.75,34.50,0,321.61,395.85,75.5,70.9,0.623,738693.1,738693.1,9597,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304828,2095575.00
06/12/2017 18:00,2,2.590,ACTIVE,215.77,364.89,59.996,1497304804,"201051344000651","219011344069620",28.65,35.80,0,323.41,395.55,75.2,70.7,0.623,727183.7,727183.7,9606,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304828,2095576.00
06/12/2017 18:00,2,2.473,ACTIVE,213.06,352.27,60.007,1497304804,"274151322000088","219011344069620",27.71,42.00,0,324.62,385.63,69.4,65.0,0.482,940235.5,940235.5,9548,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304829,2095577.00
06/12/2017 18:00,2,1.697,ACTIVE,213.74,423.81,59.996,1497304804,"274151322000068","219011344069620",38.29,44.30,0,385.93,449.95,66.0,61.8,0.468,813646.4,813646.4,9804,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304830,2095578.00
06/12/2017 18:00,2,2.604,ACTIVE,215.09,364.29,59.965,1497304804,"201051344001135","219011344069620",28.82,36.30,0,322.21,396.15,76.0,71.4,0.623,722626.2,722626.2,9593,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304831,2095579.00
06/12/2017 18:00,2,2.652,ACTIVE,215.32,364.59,59.970,1497304804,"201051344000594","219011344069620",28.33,37.80,0,327.62,396.45,76.0,71.5,0.628,741558.7,741558.7,9596,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304832,2095580.00
06/12/2017 18:00,2,2.629,ACTIVE,215.32,363.39,60.044,1497304804,"201051344001203","219011344069620",28.47,36.00,0,321.91,395.85,75.7,71.1,0.632,731965.6,731965.6,9628,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304833,2095581.00
06/12/2017 18:00,2,2.486,ACTIVE,213.06,360.08,59.996,1497304804,"274151322000054","219011344069620",27.57,41.80,0,324.32,385.93,69.4,65.1,0.468,957434.4,957434.4,9532,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304834,2095582.00
06/12/2017 18:00,2,2.627,ACTIVE,216.00,363.99,60.023,1497304804,"201051344000867","219011344069620",28.41,33.30,0,324.32,394.95,75.6,71.1,0.619,725772.7,725772.7,9625,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304835,2095583.00
06/12/2017 18:00,2,2.471,ACTIVE,215.09,363.99,60.007,1497304804,"201051344001093","219011344069620",28.75,34.30,0,319.51,398.26,72.0,67.5,0.614,730489.3,730489.3,9619,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304836,2095584.00
06/12/2017 18:00,2,2.600,ACTIVE,215.77,365.49,59.975,1497304804,"201051344000900","219011344069620",28.51,31.80,0,328.22,395.85,75.1,70.6,0.619,747253.9,747253.9,9602,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304837,2095585.00
06/12/2017 18:00,2,2.508,ACTIVE,216.00,365.19,60.007,1497304804,"201051344000648","219011344069620",28.47,32.40,0,324.02,396.75,72.3,67.8,0.601,735771.4,735771.4,9593,0,0,0,L,1122011218,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304838,2095586.00
06/12/2017 18:00,2,2.576,ACTIVE,216.00,365.80,59.959,1497304804,"201051344000569","219011344069620",28.47,33.00,0,322.51,396.45,74.3,69.8,0.623,749453.1,749453.1,9577,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304839,2095587.00
06/12/2017 18:00,2,2.557,ACTIVE,216.00,364.89,60.007,1497304804,"201051344000983","219011344069620",28.96,32.80,0,328.22,396.45,74.9,70.4,0.636,739994.8,739994.8,9599,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304840,2095588.00
06/12/2017 18:00,2,2.574,ACTIVE,216.00,365.80,60.012,1497304804,"201051344001158","219011344069620",28.13,33.80,0,324.62,396.75,73.4,68.9,0.610,725121.7,725121.7,9604,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304840,2095589.00
06/12/2017 18:00,2,2.479,ACTIVE,216.45,366.10,60.012,1497304804,"201051344000576","219011344069620",28.61,31.50,0,325.22,396.75,71.9,67.5,0.601,739670.9,739670.9,9600,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304841,2095590.00
06/12/2017 18:00,2,2.455,ACTIVE,213.06,351.37,59.991,1497304804,"274151322000087","219011344069620",27.77,53.30,0,326.12,384.13,69.0,64.7,0.451,930823.0,930823.0,9689,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497304842,2095591.00
06/12/2017 18:15,2,2.348,ACTIVE,214.87,361.89,59.965,1497305704,"201051344000645","219011344069620",28.27,31.80,0,321.31,397.35,67.2,63.0,0.575,738645.7,738645.7,9590,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305705,2095592.00
06/12/2017 18:15,2,2.252,ACTIVE,211.93,360.69,59.959,1497305704,"274151322000085","219011344069620",27.29,40.80,0,336.64,381.73,62.2,58.1,0.429,953474.5,953474.5,9541,0,0,0,L,1151911521,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305706,2095593.00
06/12/2017 18:15,2,2.393,ACTIVE,214.87,363.39,59.912,1497305704,"201051344000633","219011344069620",28.33,33.50,0,319.51,397.05,68.7,64.4,0.583,725268.1,725268.1,9629,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305707,2095594.00
06/12/2017 18:15,2,2.352,ACTIVE,214.87,363.09,59.975,1497305704,"201051344000469","219011344069620",28.88,30.00,0,318.61,397.66,68.9,64.5,0.583,728435.7,728435.7,9605,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305707,2095595.00
06/12/2017 18:15,2,2.398,ACTIVE,213.06,360.38,59.954,1497305704,"201051344000646","219011344069620",28.31,35.40,0,318.61,398.56,68.8,64.5,0.583,724026.3,724026.3,9604,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305708,2095596.00
06/12/2017 18:15,2,2.373,ACTIVE,212.16,356.48,59.959,1497305704,"274151322000052","219011344069620",27.71,43.20,0,334.84,384.73,66.5,62.3,0.477,990554.8,990554.8,9546,0,0,0,L,1151911521,0,121.33,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305709,2095597.00
06/12/2017 18:15,2,2.586,ACTIVE,213.96,361.89,59.959,1497305704,"201051344000585","219011344069620",28.27,35.00,0,318.30,398.56,74.0,69.5,0.592,736203.6,736203.6,9605,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305710,2095598.00
06/12/2017 18:15,2,2.344,ACTIVE,212.83,358.58,59.991,1497305704,"201051344001230","219011344069620",28.61,34.00,0,317.10,397.35,67.9,63.6,0.570,728711.9,728711.9,9609,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305711,2095599.00
06/12/2017 18:15,2,2.398,ACTIVE,214.19,360.38,59.975,1497305704,"201051344000582","219011344069620",28.15,34.30,0,318.00,399.76,68.4,64.1,0.548,718196.3,718196.3,9594,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305712,2095600.00
06/12/2017 18:15,2,2.334,ACTIVE,213.29,360.08,59.944,1497305704,"201051344000955","219011344069620",28.55,36.30,0,316.50,398.26,67.5,63.2,0.566,737380.2,737380.2,9615,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305713,2095601.00
06/12/2017 18:15,2,1.514,ACTIVE,212.16,414.49,59.970,1497305704,"274151322000094","219011344069620",38.68,41.80,0,378.42,445.75,59.0,55.0,0.407,813186.9,813186.9,9790,0,0,0,L,1151911521,0,121.33,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305714,2095602.00
06/12/2017 18:15,2,2.428,ACTIVE,214.87,362.19,59.965,1497305704,"201051344000579","219011344069620",28.53,34.80,0,322.21,397.05,70.2,65.8,0.570,746594.7,746594.7,9594,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305715,2095603.00
06/12/2017 18:15,2,2.393,ACTIVE,213.29,359.78,60.028,1497305704,"201051344000890","219011344069620",28.33,36.00,0,318.00,398.26,68.6,64.3,0.566,731367.2,731367.2,9605,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305715,2095604.00
06/12/2017 18:15,2,2.357,ACTIVE,213.74,362.19,59.975,1497305704,"201051344000438","219011344069620",28.19,36.30,0,319.21,399.76,67.3,63.0,0.579,734056.6,734056.6,9600,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305716,2095605.00
06/12/2017 18:15,2,2.371,ACTIVE,213.51,354.37,59.954,1497305704,"201051344000417","219011344069620",18.25,35.20,0,337.54,379.62,43.9,40.4,0.367,672606.4,672606.4,9630,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305718,2095606.00
06/12/2017 18:15,2,2.381,ACTIVE,212.38,358.58,59.959,1497305704,"274151322000083","219011344069620",27.75,42.80,0,328.52,383.53,66.9,62.6,0.477,980534.7,980534.7,9548,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305718,2095607.00
06/12/2017 18:15,2,2.443,ACTIVE,212.61,351.67,59.959,1497305704,"274151322000076","219011344069620",28.47,43.20,0,329.43,385.33,70.5,66.1,0.495,1045906.2,1045906.2,9539,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305719,2095608.00
06/12/2017 18:15,2,2.350,ACTIVE,214.41,359.78,59.996,1497305704,"201051344000868","219011344069620",28.55,30.30,0,319.81,398.56,67.9,63.6,0.557,726917.1,726917.1,9608,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305720,2095609.00
06/12/2017 18:15,2,2.486,ACTIVE,211.93,358.88,59.959,1497305704,"274151322000095","219011344069620",28.33,43.00,0,329.13,382.03,71.3,66.9,0.486,1035780.0,1035780.0,9554,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305721,2095610.00
06/12/2017 18:15,2,2.389,ACTIVE,214.64,357.38,59.959,1497305704,"201051344000988","219011344069620",18.45,30.50,0,337.54,382.33,44.6,41.2,0.376,645763.1,645763.1,9619,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305722,2095611.00
06/12/2017 18:15,2,2.393,ACTIVE,213.74,359.78,59.965,1497305704,"201051344001025","219011344069620",28.73,35.20,0,319.21,397.66,69.6,65.3,0.557,733709.1,733709.1,9614,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305723,2095612.00
06/12/2017 18:15,2,2.342,ACTIVE,214.87,361.59,59.922,1497305704,"201051344000458","219011344069620",28.55,32.40,0,321.31,397.96,67.7,63.5,0.583,738791.3,738791.3,9587,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305724,2095613.00
06/12/2017 18:15,2,2.369,ACTIVE,215.32,363.39,59.986,1497305704,"201051344000853","219011344069620",28.47,32.00,0,328.82,398.56,68.3,64.0,0.579,739550.9,739550.9,9598,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305725,2095614.00
06/12/2017 18:15,2,2.348,ACTIVE,213.51,359.48,59.959,1497305704,"201051344000685","219011344069620",28.11,34.50,0,317.70,398.86,66.9,62.6,0.592,734079.0,734079.0,9616,0,0,0,L,1122011218,0,123.14,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305726,2095615.00
06/12/2017 18:15,2,2.342,ACTIVE,213.96,360.99,59.970,1497305704,"201051344000917","219011344069620",28.63,34.50,0,321.31,399.16,67.9,63.6,0.557,730693.8,730693.8,9603,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305727,2095616.00
06/12/2017 18:15,2,2.371,ACTIVE,213.74,359.48,59.970,1497305704,"201051344001145","219011344069620",28.39,33.30,0,319.81,398.26,68.2,63.9,0.561,738710.6,738710.6,9598,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305728,2095617.00
06/12/2017 18:15,2,2.371,ACTIVE,213.96,357.68,59.970,1497305704,"201051344000651","219011344069620",28.31,34.50,0,321.01,398.56,68.0,63.7,0.548,727201.2,727201.2,9607,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305729,2095618.00
06/12/2017 18:15,2,2.221,ACTIVE,211.70,352.27,59.959,1497305704,"274151322000088","219011344069620",27.61,40.20,0,335.14,382.63,62.1,58.0,0.438,940251.4,940251.4,9549,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305730,2095619.00
06/12/2017 18:15,2,1.566,ACTIVE,213.06,406.07,59.954,1497305704,"274151322000068","219011344069620",37.51,43.00,0,381.42,443.64,59.7,55.7,0.411,813661.6,813661.6,9805,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305730,2095620.00
06/12/2017 18:15,2,2.402,ACTIVE,213.29,358.88,59.975,1497305704,"201051344001135","219011344069620",28.27,35.00,0,317.40,398.26,68.8,64.5,0.566,722643.8,722643.8,9594,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305731,2095621.00
06/12/2017 18:15,2,2.363,ACTIVE,214.19,360.99,59.970,1497305704,"201051344000594","219011344069620",28.73,36.50,0,318.00,397.96,68.8,64.5,0.579,741576.3,741576.3,9597,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305732,2095622.00
06/12/2017 18:15,2,2.389,ACTIVE,214.19,361.29,59.965,1497305704,"201051344001203","219011344069620",28.29,35.00,0,318.61,399.46,68.4,64.1,0.561,731983.1,731983.1,9629,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305733,2095623.00
06/12/2017 18:15,2,2.256,ACTIVE,211.70,361.29,59.959,1497305704,"274151322000054","219011344069620",27.47,39.80,0,335.44,382.03,62.7,58.6,0.438,957450.4,957450.4,9533,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305734,2095624.00
06/12/2017 18:15,2,2.398,ACTIVE,214.64,361.29,59.975,1497305704,"201051344000867","219011344069620",28.29,32.00,0,320.71,397.96,68.7,64.4,0.552,725790.2,725790.2,9626,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305735,2095625.00
06/12/2017 18:15,2,2.230,ACTIVE,213.96,360.69,59.975,1497305704,"201051344001093","219011344069620",28.71,33.30,0,334.24,399.46,64.9,60.7,0.517,730506.0,730506.0,9620,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305736,2095626.00
06/12/2017 18:15,2,2.367,ACTIVE,214.64,360.69,59.944,1497305704,"201051344000900","219011344069620",28.53,31.00,0,321.01,397.66,68.4,64.1,0.548,747271.5,747271.5,9603,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305737,2095627.00
06/12/2017 18:15,2,2.279,ACTIVE,214.87,360.08,59.959,1497305704,"201051344000648","219011344069620",28.65,31.30,0,319.81,400.06,66.2,62.0,0.557,735788.3,735788.3,9594,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305738,2095628.00
06/12/2017 18:15,2,2.354,ACTIVE,214.87,363.09,59.975,1497305704,"201051344000569","219011344069620",28.65,32.40,0,321.31,397.96,68.3,64.0,0.557,749470.5,749470.5,9578,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305739,2095629.00
06/12/2017 18:15,2,2.395,ACTIVE,214.87,362.49,59.965,1497305704,"201051344000983","219011344069620",28.71,32.00,0,322.51,397.35,69.6,65.3,0.597,740012.5,740012.5,9600,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305740,2095630.00
06/12/2017 18:15,2,2.375,ACTIVE,214.87,362.49,59.938,1497305704,"201051344001158","219011344069620",28.33,32.80,0,323.11,399.16,68.2,63.9,0.570,725139.0,725139.0,9605,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305741,2095631.00
06/12/2017 18:15,2,2.338,ACTIVE,214.87,363.39,59.912,1497305704,"201051344000576","219011344069620",28.19,30.50,0,320.41,398.26,66.8,62.5,0.557,739687.9,739687.9,9601,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305742,2095632.00
06/12/2017 18:15,2,2.309,ACTIVE,212.16,351.97,59.975,1497305704,"274151322000087","219011344069620",27.67,50.40,0,335.14,382.93,64.7,60.6,0.420,930839.4,930839.4,9690,0,0,0,L,1151911521,0,121.55,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497305743,2095633.00
06/12/2017 18:30,2,2.086,ACTIVE,214.64,359.48,60.034,1497306604,"201051344000645","219011344069620",28.29,31.00,0,336.04,389.54,59.9,55.8,0.491,738660.0,738660.0,9591,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306605,2095634.00
06/12/2017 18:30,2,2.020,ACTIVE,212.16,353.17,59.975,1497306604,"274151322000085","219011344069620",27.35,39.30,0,336.64,373.61,55.9,52.0,0.380,953487.8,953487.8,9542,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306606,2095635.00
06/12/2017 18:30,2,2.105,ACTIVE,214.64,360.69,59.986,1497306604,"201051344000633","219011344069620",28.69,32.80,0,335.14,390.44,61.2,57.2,0.526,725282.7,725282.7,9630,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306607,2095636.00
06/12/2017 18:30,2,2.115,ACTIVE,214.64,357.38,59.922,1497306604,"201051344000469","219011344069620",28.51,29.50,0,335.74,390.74,61.1,57.0,0.499,728450.3,728450.3,9606,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306607,2095637.00
06/12/2017 18:30,2,2.125,ACTIVE,213.29,357.68,59.996,1497306604,"201051344000646","219011344069620",28.47,34.30,0,337.54,391.64,61.3,57.2,0.526,724040.9,724040.9,9605,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306608,2095638.00
06/12/2017 18:30,2,2.076,ACTIVE,211.93,356.18,59.986,1497306604,"274151322000052","219011344069620",28.11,41.50,0,335.74,375.41,59.1,55.2,0.424,990568.9,990568.9,9547,0,0,0,L,1151911521,0,121.33,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306609,2095639.00
06/12/2017 18:30,2,2.289,ACTIVE,213.96,360.08,60.034,1497306604,"201051344000585","219011344069620",28.41,33.50,0,336.04,394.65,66.0,61.7,0.544,736219.3,736219.3,9606,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306610,2095640.00
06/12/2017 18:30,2,2.062,ACTIVE,213.29,356.48,59.970,1497306604,"201051344001230","219011344069620",28.63,33.00,0,335.44,386.83,59.8,55.8,0.499,728726.2,728726.2,9610,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306611,2095641.00
06/12/2017 18:30,2,2.090,ACTIVE,214.41,359.48,60.002,1497306604,"201051344000582","219011344069620",28.53,33.00,0,336.04,392.55,60.4,56.4,0.499,718210.7,718210.7,9595,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306612,2095642.00
06/12/2017 18:30,2,2.070,ACTIVE,213.06,357.08,59.949,1497306604,"201051344000955","219011344069620",28.43,35.00,0,337.24,388.64,59.6,55.6,0.504,737394.4,737394.4,9616,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306613,2095643.00
06/12/2017 18:30,2,1.355,ACTIVE,212.16,410.28,59.991,1497306604,"274151322000094","219011344069620",38.19,40.20,0,336.34,439.43,52.4,48.7,0.367,813199.4,813199.4,9791,0,0,0,L,1151911521,0,121.33,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306614,2095644.00
06/12/2017 18:30,2,2.156,ACTIVE,214.87,359.48,59.975,1497306604,"201051344000579","219011344069620",28.47,33.80,0,336.04,390.74,62.2,58.1,0.513,746609.6,746609.6,9595,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306615,2095645.00
06/12/2017 18:30,2,2.135,ACTIVE,213.06,357.38,59.996,1497306604,"201051344000890","219011344069620",28.31,35.00,0,335.74,391.94,61.2,57.1,0.491,731381.8,731381.8,9606,0,0,0,L,1122011218,0,122.46,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306616,2095646.00
06/12/2017 18:30,2,2.074,ACTIVE,213.74,357.08,60.018,1497306604,"201051344000438","219011344069620",28.63,35.00,0,336.04,391.94,60.0,56.0,0.513,734070.9,734070.9,9601,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306617,2095647.00
06/12/2017 18:30,2,2.068,ACTIVE,213.74,352.87,60.012,1497306604,"201051344000417","219011344069620",18.77,34.30,0,337.54,375.71,39.3,36.0,0.327,672615.6,672615.6,9631,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306617,2095648.00
06/12/2017 18:30,2,2.096,ACTIVE,211.93,353.77,59.986,1497306604,"274151322000083","219011344069620",28.47,40.60,0,335.44,375.11,60.5,56.5,0.433,980549.0,980549.0,9549,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306618,2095649.00
06/12/2017 18:30,2,2.188,ACTIVE,212.16,351.67,59.981,1497306604,"274151322000076","219011344069620",28.71,41.00,0,337.24,378.42,63.6,59.5,0.460,1045921.3,1045921.3,9540,0,0,0,L,1151911521,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306619,2095650.00
06/12/2017 18:30,2,2.115,ACTIVE,214.41,359.48,59.944,1497306604,"201051344000868","219011344069620",28.51,30.00,0,336.34,392.55,61.1,57.1,0.499,726931.7,726931.7,9609,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306620,2095651.00
06/12/2017 18:30,2,2.242,ACTIVE,212.16,348.36,59.996,1497306604,"274151322000095","219011344069620",28.61,40.60,0,335.44,378.42,64.9,60.7,0.446,1035795.4,1035795.4,9555,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306621,2095652.00
06/12/2017 18:30,2,2.154,ACTIVE,214.87,356.18,59.954,1497306604,"201051344000988","219011344069620",18.41,30.00,0,338.14,377.22,40.2,36.8,0.331,645772.5,645772.5,9620,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306622,2095653.00
06/12/2017 18:30,2,2.195,ACTIVE,213.74,358.58,60.023,1497306604,"201051344001025","219011344069620",28.45,33.80,0,336.34,393.75,63.3,59.2,0.521,733724.2,733724.2,9615,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306623,2095654.00
06/12/2017 18:30,2,2.137,ACTIVE,214.64,360.69,59.965,1497306604,"201051344000458","219011344069620",28.27,31.80,0,336.34,390.14,61.2,57.1,0.526,738805.8,738805.8,9588,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306624,2095655.00
06/12/2017 18:30,2,2.115,ACTIVE,215.32,361.59,59.949,1497306604,"201051344000853","219011344069620",28.84,31.00,0,338.44,391.04,61.8,57.7,0.526,739565.6,739565.6,9599,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306625,2095656.00
06/12/2017 18:30,2,2.086,ACTIVE,213.51,358.58,60.018,1497306604,"201051344000685","219011344069620",28.80,33.30,0,336.64,391.64,60.9,56.9,0.535,734093.4,734093.4,9617,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306625,2095657.00
06/12/2017 18:30,2,2.150,ACTIVE,213.74,359.18,59.954,1497306604,"201051344000917","219011344069620",28.57,33.30,0,334.84,393.15,62.2,58.2,0.521,730708.4,730708.4,9604,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306626,2095658.00
06/12/2017 18:30,2,2.189,ACTIVE,213.51,358.28,59.959,1497306604,"201051344001145","219011344069620",28.17,32.40,0,337.84,392.25,62.5,58.4,0.517,738725.3,738725.3,9599,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306627,2095659.00
06/12/2017 18:30,2,2.162,ACTIVE,213.96,358.88,59.996,1497306604,"201051344000651","219011344069620",28.43,33.30,0,336.64,392.25,62.2,58.1,0.495,727215.7,727215.7,9608,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306628,2095660.00
06/12/2017 18:30,2,2.021,ACTIVE,211.70,357.98,59.981,1497306604,"274151322000088","219011344069620",27.75,38.60,0,335.14,373.31,56.9,53.0,0.389,940264.7,940264.7,9550,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306629,2095661.00
06/12/2017 18:30,2,1.416,ACTIVE,212.83,420.80,59.986,1497306604,"274151322000068","219011344069620",38.37,41.80,0,338.14,441.84,54.8,51.0,0.376,813674.2,813674.2,9806,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306630,2095662.00
06/12/2017 18:30,2,2.182,ACTIVE,213.51,357.98,60.039,1497306604,"201051344001135","219011344069620",28.45,33.50,0,337.24,391.64,62.8,58.7,0.521,722658.5,722658.5,9595,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306631,2095663.00
06/12/2017 18:30,2,2.152,ACTIVE,213.74,358.28,59.991,1497306604,"201051344000594","219011344069620",28.80,35.40,0,336.94,392.55,62.8,58.6,0.508,741590.9,741590.9,9598,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306632,2095664.00
06/12/2017 18:30,2,2.164,ACTIVE,213.74,357.98,60.007,1497306604,"201051344001203","219011344069620",28.55,33.50,0,336.94,392.55,62.6,58.5,0.530,731997.7,731997.7,9630,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306633,2095665.00
06/12/2017 18:30,2,2.061,ACTIVE,212.38,348.36,59.996,1497306604,"274151322000054","219011344069620",27.65,38.60,0,335.14,374.51,57.7,53.8,0.389,957463.8,957463.8,9534,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306634,2095666.00
06/12/2017 18:30,2,2.180,ACTIVE,214.41,359.48,59.986,1497306604,"201051344000867","219011344069620",28.57,31.50,0,336.94,392.25,63.1,59.0,0.521,725804.9,725804.9,9627,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306635,2095667.00
06/12/2017 18:30,2,2.031,ACTIVE,213.74,356.78,60.002,1497306604,"201051344001093","219011344069620",28.90,32.20,0,336.94,390.44,59.5,55.5,0.482,730519.8,730519.8,9621,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306635,2095668.00
06/12/2017 18:30,2,2.131,ACTIVE,214.64,358.88,59.991,1497306604,"201051344000900","219011344069620",29.06,30.30,0,335.44,390.14,62.8,58.6,0.508,747286.0,747286.0,9604,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306636,2095669.00
06/12/2017 18:30,2,2.086,ACTIVE,214.87,359.78,59.996,1497306604,"201051344000648","219011344069620",28.69,30.50,0,336.34,390.14,60.6,56.6,0.508,735802.4,735802.4,9595,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306637,2095670.00
06/12/2017 18:30,2,2.188,ACTIVE,214.41,360.08,59.912,1497306604,"201051344000569","219011344069620",28.41,31.50,0,336.04,391.94,62.9,58.8,0.530,749485.1,749485.1,9579,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306638,2095671.00
06/12/2017 18:30,2,2.195,ACTIVE,214.87,361.59,59.975,1497306604,"201051344000983","219011344069620",28.77,31.30,0,336.04,391.64,64.0,59.9,0.548,740027.3,740027.3,9601,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306639,2095672.00
06/12/2017 18:30,2,2.199,ACTIVE,214.64,359.78,60.034,1497306604,"201051344001158","219011344069620",28.11,32.20,0,333.93,390.14,62.6,58.5,0.539,725153.5,725153.5,9606,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306640,2095673.00
06/12/2017 18:30,2,2.105,ACTIVE,214.87,359.78,59.996,1497306604,"201051344000576","219011344069620",28.59,29.80,0,336.04,390.14,61.0,57.0,0.521,739702.0,739702.0,9602,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306641,2095674.00
06/12/2017 18:30,2,2.129,ACTIVE,212.16,360.38,59.991,1497306604,"274151322000087","219011344069620",27.67,48.30,0,336.34,373.61,59.6,55.6,0.376,930853.1,930853.1,9691,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497306642,2095675.00
06/12/2017 18:45,2,1.684,ACTIVE,214.64,355.58,59.975,1497307504,"201051344000645","219011344069620",28.33,30.00,0,337.24,385.63,48.3,44.7,0.402,738672.0,738672.0,9592,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307505,2095676.00
06/12/2017 18:45,2,1.617,ACTIVE,212.61,346.56,59.959,1497307504,"274151322000085","219011344069620",27.55,38.00,0,336.94,370.00,45.2,41.7,0.305,953499.0,953499.0,9543,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307506,2095677.00
