ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 18:45,2,1.715,ACTIVE,214.41,356.78,59.970,1497307504,"201051344000633","219011344069620",28.45,31.80,0,336.34,386.23,49.5,45.8,0.429,725295.1,725295.1,9631,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307507,2095678.00
06/12/2017 18:45,2,1.689,ACTIVE,214.41,356.78,59.954,1497307504,"201051344000469","219011344069620",28.73,29.30,0,336.64,386.23,49.2,45.5,0.411,728462.5,728462.5,9607,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307507,2095679.00
06/12/2017 18:45,2,1.727,ACTIVE,213.51,354.97,59.970,1497307504,"201051344000646","219011344069620",28.25,33.30,0,336.04,385.33,49.5,45.8,0.411,724053.2,724053.2,9606,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307508,2095680.00
06/12/2017 18:45,2,1.670,ACTIVE,212.16,354.97,59.954,1497307504,"274151322000052","219011344069620",28.19,39.80,0,335.14,370.90,47.6,44.1,0.331,990580.8,990580.8,9548,0,0,0,L,1151911521,0,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307509,2095681.00
06/12/2017 18:45,2,1.830,ACTIVE,213.96,355.28,60.002,1497307504,"201051344000585","219011344069620",28.65,32.80,0,336.34,389.24,53.1,49.3,0.424,736232.7,736232.7,9607,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307510,2095682.00
06/12/2017 18:45,2,1.660,ACTIVE,213.29,352.57,59.975,1497307504,"201051344001230","219011344069620",28.49,32.20,0,335.74,380.82,48.0,44.4,0.393,728738.2,728738.2,9611,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307511,2095683.00
06/12/2017 18:45,2,1.697,ACTIVE,213.96,354.97,59.975,1497307504,"201051344000582","219011344069620",27.95,32.60,0,337.54,387.74,48.1,44.5,0.393,718222.8,718222.8,9596,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307512,2095684.00
06/12/2017 18:45,2,1.662,ACTIVE,213.29,352.87,59.986,1497307504,"201051344000955","219011344069620",28.37,34.00,0,335.74,382.33,47.8,44.2,0.407,737406.4,737406.4,9617,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307513,2095685.00
06/12/2017 18:45,2,1.086,ACTIVE,212.61,411.48,59.981,1497307504,"274151322000094","219011344069620",38.05,39.30,0,383.83,437.03,42.1,38.7,0.283,813209.9,813209.9,9792,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307514,2095686.00
06/12/2017 18:45,2,1.721,ACTIVE,213.96,355.58,59.975,1497307504,"201051344000579","219011344069620",28.41,33.00,0,336.94,386.83,49.5,45.9,0.402,746622.1,746622.1,9596,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307515,2095687.00
06/12/2017 18:45,2,1.678,ACTIVE,213.29,353.47,59.907,1497307504,"201051344000890","219011344069620",28.47,33.80,0,335.74,384.73,48.3,44.7,0.384,731394.1,731394.1,9607,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307516,2095688.00
06/12/2017 18:45,2,1.658,ACTIVE,213.96,354.97,59.975,1497307504,"201051344000438","219011344069620",28.09,34.00,0,337.84,386.23,47.2,43.6,0.402,734083.0,734083.0,9602,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307516,2095689.00
06/12/2017 18:45,2,1.643,ACTIVE,213.51,349.26,59.975,1497307504,"201051344000417","219011344069620",18.59,33.50,0,336.64,369.70,31.0,28.0,0.256,672623.3,672623.3,9632,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307517,2095690.00
06/12/2017 18:45,2,1.678,ACTIVE,212.16,349.26,59.965,1497307504,"274151322000083","219011344069620",27.77,39.00,0,335.74,371.81,47.2,43.7,0.318,980561.1,980561.1,9550,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307518,2095691.00
06/12/2017 18:45,2,1.707,ACTIVE,212.83,357.38,59.975,1497307504,"274151322000076","219011344069620",28.69,39.30,0,336.34,374.21,49.5,45.9,0.345,1045934.1,1045934.1,9541,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307519,2095692.00
06/12/2017 18:45,2,1.674,ACTIVE,213.96,354.07,59.933,1497307504,"201051344000868","219011344069620",28.25,29.00,0,335.74,386.53,47.9,44.3,0.384,726944.0,726944.0,9610,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307520,2095693.00
06/12/2017 18:45,2,1.732,ACTIVE,212.16,355.88,60.002,1497307504,"274151322000095","219011344069620",28.69,39.00,0,335.14,374.21,50.4,46.7,0.331,1035808.4,1035808.4,9556,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307521,2095694.00
06/12/2017 18:45,2,1.676,ACTIVE,214.19,352.27,59.975,1497307504,"201051344000988","219011344069620",18.45,29.80,0,337.54,374.21,31.3,28.3,0.265,645780.4,645780.4,9621,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307522,2095695.00
06/12/2017 18:45,2,1.695,ACTIVE,213.51,353.47,59.959,1497307504,"201051344001025","219011344069620",28.59,32.80,0,337.84,387.44,49.2,45.5,0.402,733736.8,733736.8,9616,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307523,2095696.00
06/12/2017 18:45,2,1.662,ACTIVE,214.19,356.78,60.023,1497307504,"201051344000458","219011344069620",28.33,31.00,0,337.54,386.53,47.7,44.1,0.389,738818.0,738818.0,9589,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307524,2095697.00
06/12/2017 18:45,2,1.660,ACTIVE,214.64,355.28,59.975,1497307504,"201051344000853","219011344069620",28.53,30.30,0,337.54,386.83,48.0,44.4,0.398,739577.9,739577.9,9600,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307525,2095698.00
06/12/2017 18:45,2,1.641,ACTIVE,213.74,354.07,59.928,1497307504,"201051344000685","219011344069620",28.19,32.60,0,336.64,387.44,46.9,43.3,0.411,734105.4,734105.4,9618,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307526,2095699.00
06/12/2017 18:45,2,1.664,ACTIVE,213.51,353.77,59.933,1497307504,"201051344000917","219011344069620",28.25,32.80,0,337.54,386.53,47.6,44.1,0.393,730720.7,730720.7,9605,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307527,2095700.00
06/12/2017 18:45,2,1.686,ACTIVE,213.74,353.77,59.975,1497307504,"201051344001145","219011344069620",28.09,31.50,0,336.04,386.83,48.0,44.4,0.393,738737.6,738737.6,9600,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307527,2095701.00
06/12/2017 18:45,2,1.656,ACTIVE,213.96,354.67,59.954,1497307504,"201051344000651","219011344069620",28.29,32.60,0,337.24,388.34,47.5,44.0,0.389,727228.0,727228.0,9609,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307528,2095702.00
06/12/2017 18:45,2,1.539,ACTIVE,211.70,351.97,59.965,1497307504,"274151322000088","219011344069620",27.77,37.50,0,335.74,370.00,43.3,39.9,0.287,940275.8,940275.8,9551,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307529,2095703.00
06/12/2017 18:45,2,1.096,ACTIVE,213.06,412.98,59.970,1497307504,"274151322000068","219011344069620",37.93,40.40,0,379.92,435.53,42.3,38.9,0.283,813684.9,813684.9,9807,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307530,2095704.00
06/12/2017 18:45,2,1.693,ACTIVE,213.51,352.57,59.981,1497307504,"201051344001135","219011344069620",28.19,32.60,0,336.94,385.63,48.4,44.7,0.389,722670.9,722670.9,9596,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307531,2095705.00
06/12/2017 18:45,2,1.650,ACTIVE,213.51,354.37,59.970,1497307504,"201051344000594","219011344069620",28.67,34.50,0,336.64,387.14,48.0,44.4,0.389,741603.3,741603.3,9599,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307532,2095706.00
06/12/2017 18:45,2,1.623,ACTIVE,213.96,353.47,59.922,1497307504,"201051344001203","219011344069620",28.82,32.80,0,336.94,387.74,47.4,43.8,0.398,732010.0,732010.0,9631,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307533,2095707.00
06/12/2017 18:45,2,1.568,ACTIVE,212.38,346.86,59.965,1497307504,"274151322000054","219011344069620",27.61,37.50,0,335.74,370.60,43.8,40.3,0.292,957475.0,957475.0,9535,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307534,2095708.00
06/12/2017 18:45,2,1.674,ACTIVE,214.19,353.77,59.970,1497307504,"201051344000867","219011344069620",28.39,30.50,0,337.24,386.83,48.1,44.5,0.384,725817.2,725817.2,9628,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307535,2095709.00
06/12/2017 18:45,2,1.576,ACTIVE,213.96,353.77,59.970,1497307504,"201051344001093","219011344069620",28.31,31.80,0,337.24,385.33,45.2,41.7,0.362,730531.4,730531.4,9622,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307536,2095710.00
06/12/2017 18:45,2,1.648,ACTIVE,214.41,355.88,59.970,1497307504,"201051344000900","219011344069620",28.59,29.50,0,336.64,386.23,47.8,44.2,0.393,747298.2,747298.2,9605,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307537,2095711.00
06/12/2017 18:45,2,1.613,ACTIVE,214.41,355.58,59.975,1497307504,"201051344000648","219011344069620",28.39,29.50,0,337.24,385.63,46.4,42.9,0.389,735814.2,735814.2,9596,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307538,2095712.00
06/12/2017 18:45,2,1.670,ACTIVE,214.41,357.08,59.970,1497307504,"201051344000569","219011344069620",28.49,30.80,0,337.54,388.34,48.2,44.6,0.389,749497.3,749497.3,9580,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307539,2095713.00
06/12/2017 18:45,2,1.691,ACTIVE,214.41,354.07,59.975,1497307504,"201051344000983","219011344069620",28.63,30.50,0,335.74,388.34,49.1,45.5,0.424,740039.8,740039.8,9602,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307540,2095714.00
06/12/2017 18:45,2,1.686,ACTIVE,214.41,355.88,59.981,1497307504,"201051344001158","219011344069620",28.13,31.50,0,337.54,386.83,48.0,44.4,0.411,725165.7,725165.7,9607,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307541,2095715.00
06/12/2017 18:45,2,1.625,ACTIVE,214.64,357.38,59.981,1497307504,"201051344000576","219011344069620",28.51,29.00,0,336.94,385.93,47.0,43.4,0.380,739713.9,739713.9,9603,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307542,2095716.00
06/12/2017 18:45,2,1.627,ACTIVE,212.16,350.47,59.965,1497307504,"274151322000087","219011344069620",27.73,46.20,0,336.04,369.70,45.6,42.1,0.296,930864.6,930864.6,9692,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497307543,2095717.00
06/12/2017 19:00,2,1.416,ACTIVE,214.64,353.47,60.012,1497308403,"201051344000645","219011344069620",28.27,29.50,0,336.64,378.72,40.5,37.2,0.327,738681.8,738681.8,9593,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308404,2095718.00
06/12/2017 19:00,2,1.318,ACTIVE,212.61,345.36,60.007,1497308403,"274151322000085","219011344069620",27.75,36.80,0,337.54,364.29,37.1,33.9,0.247,953507.9,953507.9,9544,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308405,2095719.00
06/12/2017 19:00,2,1.430,ACTIVE,214.64,354.07,59.991,1497308403,"201051344000633","219011344069620",28.59,31.00,0,337.84,379.92,41.5,38.1,0.349,725305.1,725305.1,9632,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308406,2095720.00
06/12/2017 19:00,2,1.434,ACTIVE,214.64,354.67,60.018,1497308403,"201051344000469","219011344069620",28.39,29.00,0,337.54,379.02,41.2,37.9,0.354,728472.5,728472.5,9608,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308407,2095721.00
06/12/2017 19:00,2,1.455,ACTIVE,213.06,351.37,60.012,1497308403,"201051344000646","219011344069620",28.03,32.40,0,336.34,376.01,41.3,38.0,0.349,724063.2,724063.2,9607,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308408,2095722.00
06/12/2017 19:00,2,1.408,ACTIVE,212.16,345.06,59.975,1497308403,"274151322000052","219011344069620",28.07,38.00,0,336.34,365.19,40.0,36.7,0.274,990590.3,990590.3,9549,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308409,2095723.00
06/12/2017 19:00,2,1.543,ACTIVE,213.96,353.17,60.007,1497308403,"201051344000585","219011344069620",28.19,32.20,0,337.24,378.72,44.0,40.6,0.354,736243.3,736243.3,9608,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308410,2095724.00
06/12/2017 19:00,2,1.395,ACTIVE,213.06,350.17,60.007,1497308403,"201051344001230","219011344069620",28.63,31.80,0,334.84,373.01,40.5,37.2,0.331,728747.9,728747.9,9612,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308411,2095725.00
06/12/2017 19:00,2,1.430,ACTIVE,213.74,352.57,60.002,1497308403,"201051344000582","219011344069620",27.85,32.20,0,336.64,377.22,40.4,37.0,0.331,718232.5,718232.5,9597,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308412,2095726.00
06/12/2017 19:00,2,1.430,ACTIVE,213.29,351.07,60.023,1497308403,"201051344000955","219011344069620",28.17,33.30,0,335.74,373.31,40.9,37.5,0.340,737416.2,737416.2,9618,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308413,2095727.00
06/12/2017 19:00,2,0.939,ACTIVE,212.83,402.77,60.002,1497308403,"274151322000094","219011344069620",37.19,38.00,0,337.24,434.33,35.6,32.5,0.239,813218.3,813218.3,9793,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308414,2095728.00
06/12/2017 19:00,2,1.473,ACTIVE,214.19,354.07,60.018,1497308403,"201051344000579","219011344069620",28.53,32.40,0,336.94,378.72,42.5,39.1,0.345,746632.4,746632.4,9597,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308415,2095729.00
06/12/2017 19:00,2,1.447,ACTIVE,213.51,351.07,59.996,1497308403,"201051344000890","219011344069620",28.35,33.00,0,335.44,374.51,41.6,38.2,0.336,731404.1,731404.1,9608,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308416,2095730.00
06/12/2017 19:00,2,1.422,ACTIVE,213.74,352.27,59.986,1497308403,"201051344000438","219011344069620",28.35,33.00,0,337.54,375.41,40.8,37.5,0.340,734092.8,734092.8,9603,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308417,2095731.00
06/12/2017 19:00,2,1.438,ACTIVE,213.51,348.06,60.002,1497308403,"201051344000417","219011344069620",18.47,32.60,0,336.34,363.39,26.9,24.0,0.221,672629.6,672629.6,9633,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308417,2095732.00
06/12/2017 19:00,2,1.414,ACTIVE,212.61,351.67,59.991,1497308403,"274151322000083","219011344069620",28.19,37.30,0,336.04,365.80,40.4,37.0,0.283,980570.8,980570.8,9551,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308418,2095733.00
06/12/2017 19:00,2,1.477,ACTIVE,213.29,346.26,60.028,1497308403,"274151322000076","219011344069620",28.71,37.30,0,337.84,367.30,43.0,39.5,0.301,1045944.4,1045944.4,9542,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308419,2095734.00
06/12/2017 19:00,2,1.463,ACTIVE,214.19,353.17,60.007,1497308403,"201051344000868","219011344069620",28.17,28.50,0,337.24,376.62,41.7,38.4,0.331,726953.9,726953.9,9611,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308420,2095735.00
06/12/2017 19:00,2,1.494,ACTIVE,212.38,354.37,60.023,1497308403,"274151322000095","219011344069620",28.47,37.50,0,335.74,366.70,43.1,39.7,0.287,1035818.8,1035818.8,9557,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308421,2095736.00
06/12/2017 19:00,2,1.453,ACTIVE,214.64,353.17,59.996,1497308403,"201051344000988","219011344069620",18.41,29.80,0,336.94,368.50,27.1,24.2,0.230,645786.7,645786.7,9622,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308422,2095737.00
06/12/2017 19:00,2,1.480,ACTIVE,213.51,351.67,59.996,1497308403,"201051344001025","219011344069620",28.23,32.20,0,337.54,375.11,42.4,39.0,0.336,733747.0,733747.0,9617,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308423,2095738.00
06/12/2017 19:00,2,1.420,ACTIVE,214.41,352.87,60.007,1497308403,"201051344000458","219011344069620",28.63,30.30,0,337.54,377.82,41.1,37.8,0.345,738827.9,738827.9,9590,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308424,2095739.00
06/12/2017 19:00,2,1.438,ACTIVE,215.09,354.97,60.002,1497308403,"201051344000853","219011344069620",28.53,29.80,0,337.84,378.42,41.5,38.1,0.345,739587.9,739587.9,9601,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308425,2095740.00
06/12/2017 19:00,2,1.398,ACTIVE,213.51,352.27,59.996,1497308403,"201051344000685","219011344069620",28.43,32.00,0,336.64,376.01,40.3,37.0,0.349,734115.1,734115.1,9619,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308425,2095741.00
06/12/2017 19:00,2,1.426,ACTIVE,213.74,352.27,59.996,1497308403,"201051344000917","219011344069620",28.31,32.40,0,335.74,376.62,40.9,37.5,0.336,730730.5,730730.5,9606,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308426,2095742.00
06/12/2017 19:00,2,1.424,ACTIVE,213.74,351.97,59.996,1497308403,"201051344001145","219011344069620",28.49,30.80,0,337.24,376.92,41.1,37.8,0.331,738747.6,738747.6,9601,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308427,2095743.00
06/12/2017 19:00,2,1.412,ACTIVE,213.96,352.57,60.007,1497308403,"201051344000651","219011344069620",28.47,32.00,0,337.84,378.12,40.7,37.3,0.331,727237.8,727237.8,9610,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308428,2095744.00
06/12/2017 19:00,2,1.336,ACTIVE,212.38,344.15,59.986,1497308403,"274151322000088","219011344069620",27.61,36.00,0,336.34,363.99,37.4,34.1,0.243,940284.7,940284.7,9552,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308429,2095745.00
06/12/2017 19:00,2,0.961,ACTIVE,213.29,401.86,59.991,1497308403,"274151322000068","219011344069620",36.94,38.80,0,337.84,431.62,35.7,32.6,0.234,813693.5,813693.5,9808,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308430,2095746.00
06/12/2017 19:00,2,1.457,ACTIVE,213.06,351.67,59.991,1497308403,"201051344001135","219011344069620",28.27,32.20,0,337.24,375.11,41.7,38.4,0.331,722681.0,722681.0,9597,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308431,2095747.00
06/12/2017 19:00,2,1.432,ACTIVE,213.96,353.17,60.012,1497308403,"201051344000594","219011344069620",28.41,33.50,0,336.34,376.01,41.2,37.9,0.323,741613.3,741613.3,9600,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308432,2095748.00
06/12/2017 19:00,2,1.406,ACTIVE,213.96,352.27,59.981,1497308403,"201051344001203","219011344069620",28.65,32.20,0,338.14,376.62,40.9,37.5,0.331,732019.9,732019.9,9632,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308433,2095749.00
06/12/2017 19:00,2,1.348,ACTIVE,212.61,344.76,60.002,1497308403,"274151322000054","219011344069620",27.57,36.30,0,336.64,364.59,37.6,34.4,0.243,957484.1,957484.1,9536,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308434,2095750.00
06/12/2017 19:00,2,1.428,ACTIVE,214.19,352.87,59.986,1497308403,"201051344000867","219011344069620",28.55,30.00,0,337.84,376.92,41.3,37.9,0.327,725827.2,725827.2,9629,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308435,2095751.00
06/12/2017 19:00,2,1.344,ACTIVE,213.96,351.97,60.018,1497308403,"201051344001093","219011344069620",28.61,31.50,0,337.54,374.81,39.0,35.7,0.305,730540.8,730540.8,9623,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308436,2095752.00
06/12/2017 19:00,2,1.416,ACTIVE,214.19,355.88,59.981,1497308403,"201051344000900","219011344069620",28.21,28.80,0,337.84,378.72,40.5,37.2,0.327,747308.1,747308.1,9606,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308437,2095753.00
06/12/2017 19:00,2,1.381,ACTIVE,214.19,351.07,60.007,1497308403,"201051344000648","219011344069620",28.41,29.00,0,337.54,377.52,39.8,36.5,0.318,735823.8,735823.8,9597,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308438,2095754.00
06/12/2017 19:00,2,1.408,ACTIVE,214.19,352.87,59.986,1497308403,"201051344000569","219011344069620",28.59,30.30,0,338.14,379.02,40.8,37.4,0.336,749507.3,749507.3,9581,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308439,2095755.00
06/12/2017 19:00,2,1.434,ACTIVE,214.64,354.37,59.991,1497308403,"201051344000983","219011344069620",28.47,30.00,0,338.14,379.32,41.4,38.0,0.345,740049.9,740049.9,9603,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308440,2095756.00
06/12/2017 19:00,2,1.410,ACTIVE,214.41,353.77,60.007,1497308403,"201051344001158","219011344069620",28.23,31.00,0,337.54,378.42,40.4,37.1,0.323,725175.5,725175.5,9608,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308440,2095757.00
06/12/2017 19:00,2,1.377,ACTIVE,214.87,355.58,59.970,1497308403,"201051344000576","219011344069620",28.37,28.50,0,338.74,377.52,39.6,36.3,0.309,739723.5,739723.5,9604,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308441,2095758.00
06/12/2017 19:00,2,1.350,ACTIVE,212.38,349.56,59.981,1497308403,"274151322000087","219011344069620",27.67,44.50,0,337.24,364.29,37.8,34.5,0.234,930873.8,930873.8,9693,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497308443,2095759.00
06/12/2017 19:15,2,1.318,ACTIVE,214.87,352.87,60.002,1497309304,"201051344000645","219011344069620",28.13,29.00,0,339.04,374.21,37.6,34.4,0.296,738691.2,738691.2,9594,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309305,2095760.00
06/12/2017 19:15,2,1.246,ACTIVE,212.61,350.77,59.996,1497309304,"274151322000085","219011344069620",27.45,36.00,0,337.24,360.99,34.6,31.5,0.230,953516.5,953516.5,9545,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309306,2095761.00
06/12/2017 19:15,2,1.354,ACTIVE,214.64,352.87,60.007,1497309304,"201051344000633","219011344069620",27.91,30.50,0,336.64,375.11,38.3,35.0,0.327,725314.6,725314.6,9633,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309307,2095762.00
06/12/2017 19:15,2,1.328,ACTIVE,214.64,353.17,60.023,1497309304,"201051344000469","219011344069620",28.41,28.80,0,337.54,374.51,38.3,35.0,0.318,728482.0,728482.0,9609,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309308,2095763.00
06/12/2017 19:15,2,1.340,ACTIVE,212.83,351.07,59.991,1497309304,"201051344000646","219011344069620",28.15,32.40,0,335.74,370.60,38.2,35.0,0.314,724072.7,724072.7,9608,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309309,2095764.00
06/12/2017 19:15,2,1.326,ACTIVE,212.16,346.26,59.996,1497309304,"274151322000052","219011344069620",27.75,36.50,0,334.84,362.19,37.3,34.0,0.256,990599.6,990599.6,9550,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309310,2095765.00
06/12/2017 19:15,2,1.438,ACTIVE,213.74,352.27,59.996,1497309304,"201051344000585","219011344069620",28.13,32.00,0,336.64,374.51,41.0,37.6,0.323,736253.5,736253.5,9609,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309310,2095766.00
06/12/2017 19:15,2,1.312,ACTIVE,213.06,349.56,60.044,1497309304,"201051344001230","219011344069620",28.17,31.30,0,334.54,368.20,37.5,34.3,0.305,728757.2,728757.2,9613,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309311,2095767.00
06/12/2017 19:15,2,1.307,ACTIVE,213.51,350.47,59.944,1497309304,"201051344000582","219011344069620",28.23,31.80,0,336.34,372.71,37.4,34.2,0.305,718241.8,718241.8,9598,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309312,2095768.00
06/12/2017 19:15,2,1.324,ACTIVE,213.06,350.77,59.996,1497309304,"201051344000955","219011344069620",28.11,32.80,0,335.44,368.80,37.7,34.5,0.309,737425.6,737425.6,9619,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309313,2095769.00
06/12/2017 19:15,2,0.871,ACTIVE,212.83,397.35,60.007,1497309304,"274151322000094","219011344069620",37.15,37.80,0,337.54,429.22,32.9,29.8,0.221,813226.5,813226.5,9794,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309314,2095770.00
06/12/2017 19:15,2,1.359,ACTIVE,214.19,352.57,59.991,1497309304,"201051344000579","219011344069620",28.57,32.00,0,338.14,376.01,39.4,36.1,0.314,746642.2,746642.2,9598,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309315,2095771.00
06/12/2017 19:15,2,1.328,ACTIVE,213.29,350.47,59.991,1497309304,"201051344000890","219011344069620",28.55,32.40,0,334.84,370.30,38.4,35.2,0.301,731413.6,731413.6,9609,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309316,2095772.00
06/12/2017 19:15,2,1.305,ACTIVE,213.74,351.07,59.975,1497309304,"201051344000438","219011344069620",28.49,32.40,0,337.24,372.41,37.7,34.5,0.309,734102.2,734102.2,9604,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309317,2095773.00
06/12/2017 19:15,2,1.342,ACTIVE,213.29,347.46,59.986,1497309304,"201051344000417","219011344069620",18.23,32.20,0,335.74,360.99,24.8,22.0,0.199,672635.6,672635.6,9634,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309318,2095774.00
06/12/2017 19:15,2,1.328,ACTIVE,212.16,344.45,59.986,1497309304,"274151322000083","219011344069620",27.79,36.30,0,336.64,362.49,37.4,34.2,0.256,980580.1,980580.1,9552,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309319,2095775.00
06/12/2017 19:15,2,1.365,ACTIVE,213.29,352.27,60.018,1497309304,"274151322000076","219011344069620",28.57,36.50,0,336.34,363.99,39.5,36.2,0.278,1045954.3,1045954.3,9543,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309319,2095776.00
06/12/2017 19:15,2,1.332,ACTIVE,213.96,351.67,59.986,1497309304,"201051344000868","219011344069620",28.49,28.30,0,337.84,373.01,38.5,35.2,0.305,726963.6,726963.6,9612,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309320,2095777.00
06/12/2017 19:15,2,1.383,ACTIVE,212.61,347.16,59.981,1497309304,"274151322000095","219011344069620",28.31,36.50,0,335.74,363.39,39.6,36.3,0.270,1035828.7,1035828.7,9558,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309321,2095778.00
06/12/2017 19:15,2,1.324,ACTIVE,214.41,351.37,59.959,1497309304,"201051344000988","219011344069620",18.55,29.80,0,337.84,365.80,24.9,22.1,0.203,645792.7,645792.7,9623,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309322,2095779.00
06/12/2017 19:15,2,1.340,ACTIVE,213.29,350.47,60.018,1497309304,"201051344001025","219011344069620",28.59,31.80,0,337.24,371.21,38.8,35.5,0.309,733756.8,733756.8,9618,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309323,2095780.00
06/12/2017 19:15,2,1.316,ACTIVE,214.41,351.37,59.970,1497309304,"201051344000458","219011344069620",28.37,30.30,0,339.04,374.51,37.8,34.6,0.318,738837.4,738837.4,9591,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309324,2095781.00
06/12/2017 19:15,2,1.328,ACTIVE,215.09,354.07,59.986,1497309304,"201051344000853","219011344069620",28.31,29.80,0,339.04,374.51,38.1,34.9,0.305,739597.4,739597.4,9602,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309325,2095782.00
06/12/2017 19:15,2,1.291,ACTIVE,213.29,351.37,59.991,1497309304,"201051344000685","219011344069620",28.13,31.80,0,336.04,372.71,36.8,33.6,0.318,734124.4,734124.4,9620,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309326,2095783.00
06/12/2017 19:15,2,1.309,ACTIVE,213.29,351.07,59.975,1497309304,"201051344000917","219011344069620",28.31,32.20,0,336.04,373.01,37.5,34.3,0.305,730740.0,730740.0,9607,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309327,2095784.00
06/12/2017 19:15,2,1.299,ACTIVE,213.74,351.07,59.991,1497309304,"201051344001145","219011344069620",28.59,30.30,0,337.24,372.71,37.6,34.4,0.301,738757.1,738757.1,9602,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309328,2095785.00
06/12/2017 19:15,2,1.291,ACTIVE,213.74,351.37,59.991,1497309304,"201051344000651","219011344069620",28.51,31.80,0,337.84,373.61,37.3,34.1,0.301,727247.2,727247.2,9611,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309329,2095786.00
06/12/2017 19:15,2,1.223,ACTIVE,212.16,351.97,59.986,1497309304,"274151322000088","219011344069620",27.69,35.40,0,336.04,361.29,34.3,31.1,0.230,940293.4,940293.4,9553,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309330,2095787.00
06/12/2017 19:15,2,0.828,ACTIVE,213.06,413.89,59.975,1497309304,"274151322000068","219011344069620",38.88,38.40,0,338.14,436.43,32.5,29.4,0.208,813701.8,813701.8,9809,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309330,2095788.00
06/12/2017 19:15,2,1.357,ACTIVE,213.29,349.86,59.949,1497309304,"201051344001135","219011344069620",28.05,31.80,0,336.94,370.60,38.6,35.3,0.301,722690.8,722690.8,9598,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309331,2095789.00
06/12/2017 19:15,2,1.316,ACTIVE,213.74,351.97,59.981,1497309304,"201051344000594","219011344069620",28.53,33.00,0,336.64,370.90,38.1,34.8,0.301,741622.9,741622.9,9601,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309332,2095790.00
06/12/2017 19:15,2,1.314,ACTIVE,213.51,350.77,60.007,1497309304,"201051344001203","219011344069620",28.37,31.80,0,336.94,373.31,37.8,34.5,0.309,732029.5,732029.5,9633,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309333,2095791.00
06/12/2017 19:15,2,1.262,ACTIVE,212.61,345.36,59.981,1497309304,"274151322000054","219011344069620",27.23,35.80,0,336.34,361.59,34.8,31.6,0.243,957492.9,957492.9,9537,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309334,2095792.00
06/12/2017 19:15,2,1.322,ACTIVE,214.19,350.77,59.975,1497309304,"201051344000867","219011344069620",28.51,29.50,0,337.54,373.01,38.2,35.0,0.296,725836.9,725836.9,9630,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309335,2095793.00
06/12/2017 19:15,2,1.270,ACTIVE,213.74,351.97,59.986,1497309304,"201051344001093","219011344069620",28.15,31.00,0,337.24,372.11,36.3,33.1,0.287,730549.9,730549.9,9624,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309336,2095794.00
06/12/2017 19:15,2,1.305,ACTIVE,214.19,351.67,59.981,1497309304,"201051344000900","219011344069620",28.37,28.80,0,337.54,373.91,37.6,34.3,0.305,747317.6,747317.6,9607,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309337,2095795.00
06/12/2017 19:15,2,1.279,ACTIVE,214.41,352.27,59.981,1497309304,"201051344000648","219011344069620",28.41,28.50,0,337.54,374.51,36.8,33.6,0.309,735833.2,735833.2,9598,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309338,2095796.00
06/12/2017 19:15,2,1.318,ACTIVE,214.41,351.97,59.986,1497309304,"201051344000569","219011344069620",28.41,30.30,0,337.54,374.21,38.0,34.7,0.309,749516.9,749516.9,9582,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309339,2095797.00
06/12/2017 19:15,2,1.346,ACTIVE,214.64,351.97,59.981,1497309304,"201051344000983","219011344069620",28.17,30.00,0,337.54,373.61,38.4,35.2,0.314,740059.6,740059.6,9604,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309340,2095798.00
06/12/2017 19:15,2,1.285,ACTIVE,214.19,351.97,59.996,1497309304,"201051344001158","219011344069620",28.67,30.80,0,339.04,373.61,37.4,34.1,0.305,725185.0,725185.0,9609,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309341,2095799.00
06/12/2017 19:15,2,1.285,ACTIVE,214.64,352.27,59.986,1497309304,"201051344000576","219011344069620",28.23,28.30,0,336.04,374.51,36.8,33.6,0.305,739732.8,739732.8,9605,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309342,2095800.00
06/12/2017 19:15,2,1.252,ACTIVE,212.61,348.66,59.975,1497309304,"274151322000087","219011344069620",27.81,43.40,0,336.64,361.29,35.2,32.1,0.225,930882.7,930882.7,9694,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497309343,2095801.00
06/12/2017 19:30,2,1.023,ACTIVE,214.41,349.86,59.975,1497310204,"201051344000645","219011344069620",27.75,29.50,0,338.74,371.51,28.8,25.9,0.221,738698.7,738698.7,9595,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310205,2095802.00
06/12/2017 19:30,2,0.967,ACTIVE,212.61,345.06,59.959,1497310204,"274151322000085","219011344069620",27.14,35.20,0,337.54,358.58,26.6,23.7,0.177,953523.4,953523.4,9546,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310206,2095803.00
06/12/2017 19:30,2,1.023,ACTIVE,214.64,352.87,59.965,1497310204,"201051344000633","219011344069620",28.19,30.50,0,336.64,373.31,29.2,26.3,0.221,725322.3,725322.3,9634,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310207,2095804.00
06/12/2017 19:30,2,1.016,ACTIVE,213.96,349.56,59.970,1497310204,"201051344000469","219011344069620",28.31,29.80,0,338.14,372.11,29.1,26.2,0.239,728489.6,728489.6,9610,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310208,2095805.00
06/12/2017 19:30,2,1.029,ACTIVE,213.06,347.76,59.986,1497310204,"201051344000646","219011344069620",27.93,31.80,0,336.34,367.90,29.2,26.3,0.234,724080.3,724080.3,9609,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310208,2095806.00
06/12/2017 19:30,2,1.002,ACTIVE,212.38,343.55,59.965,1497310204,"274151322000052","219011344069620",27.73,35.60,0,336.94,359.78,28.2,25.3,0.181,990607.0,990607.0,9551,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310209,2095807.00
06/12/2017 19:30,2,1.098,ACTIVE,213.96,348.96,59.965,1497310204,"201051344000585","219011344069620",28.07,31.50,0,337.54,369.10,31.2,28.2,0.239,736261.8,736261.8,9610,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310210,2095808.00
06/12/2017 19:30,2,0.992,ACTIVE,213.29,346.56,59.975,1497310204,"201051344001230","219011344069620",28.35,30.80,0,335.14,366.10,28.5,25.6,0.225,728764.7,728764.7,9614,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310211,2095809.00
06/12/2017 19:30,2,1.002,ACTIVE,214.19,348.66,59.981,1497310204,"201051344000582","219011344069620",27.95,31.30,0,336.04,367.90,28.4,25.4,0.221,718249.3,718249.3,9599,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310212,2095810.00
06/12/2017 19:30,2,1.010,ACTIVE,213.51,347.46,59.959,1497310204,"201051344000955","219011344069620",28.55,32.20,0,335.74,367.00,29.2,26.2,0.234,737433.2,737433.2,9620,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310213,2095811.00
06/12/2017 19:30,2,0.631,ACTIVE,212.61,403.07,59.954,1497310204,"274151322000094","219011344069620",37.93,36.80,0,335.44,428.91,24.3,21.6,0.168,813232.8,813232.8,9795,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310214,2095812.00
06/12/2017 19:30,2,1.047,ACTIVE,213.96,349.56,59.965,1497310204,"201051344000579","219011344069620",28.49,32.00,0,338.44,372.71,30.3,27.3,0.243,746650.1,746650.1,9599,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310215,2095813.00
06/12/2017 19:30,2,1.027,ACTIVE,213.51,347.46,59.959,1497310204,"201051344000890","219011344069620",28.31,31.80,0,336.04,367.90,29.5,26.5,0.217,731421.3,731421.3,9610,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310216,2095814.00
06/12/2017 19:30,2,1.008,ACTIVE,213.74,348.06,59.965,1497310204,"201051344000438","219011344069620",28.31,31.80,0,337.54,368.80,28.9,26.0,0.225,734109.7,734109.7,9605,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310217,2095815.00
06/12/2017 19:30,2,1.018,ACTIVE,213.74,345.36,60.012,1497310204,"201051344000417","219011344069620",18.47,31.30,0,336.34,360.38,19.0,16.4,0.137,672640.4,672640.4,9635,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310218,2095816.00
06/12/2017 19:30,2,0.996,ACTIVE,212.61,350.17,59.959,1497310204,"274151322000083","219011344069620",27.67,35.20,0,336.34,359.78,27.9,25.0,0.186,980587.6,980587.6,9553,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310219,2095817.00
06/12/2017 19:30,2,1.021,ACTIVE,213.06,350.17,59.959,1497310204,"274151322000076","219011344069620",28.61,35.20,0,337.54,361.29,29.6,26.7,0.199,1045962.2,1045962.2,9544,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310219,2095818.00
06/12/2017 19:30,2,1.049,ACTIVE,213.74,348.96,59.959,1497310204,"201051344000868","219011344069620",27.79,28.80,0,337.54,369.40,29.6,26.6,0.230,726971.3,726971.3,9613,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310220,2095819.00
06/12/2017 19:30,2,1.045,ACTIVE,212.61,350.17,59.965,1497310204,"274151322000095","219011344069620",27.87,35.60,0,337.24,360.69,29.5,26.5,0.199,1035836.6,1035836.6,9559,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310221,2095820.00
