ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 19:30,2,1.008,ACTIVE,213.96,348.36,59.970,1497310204,"201051344000988","219011344069620",18.45,30.00,0,338.44,362.79,18.9,16.3,0.141,645797.6,645797.6,9624,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310222,2095821.00
06/12/2017 19:30,2,1.047,ACTIVE,213.74,347.46,60.012,1497310204,"201051344001025","219011344069620",27.81,31.00,0,336.34,368.50,29.5,26.5,0.230,733764.6,733764.6,9619,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310224,2095822.00
06/12/2017 19:30,2,1.020,ACTIVE,213.74,348.96,59.970,1497310204,"201051344000458","219011344069620",28.05,30.80,0,338.14,371.21,29.0,26.1,0.239,738845.0,738845.0,9592,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310224,2095823.00
06/12/2017 19:30,2,1.021,ACTIVE,214.64,351.07,59.954,1497310204,"201051344000853","219011344069620",28.21,30.50,0,337.54,371.51,29.2,26.3,0.225,739605.1,739605.1,9603,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310225,2095824.00
06/12/2017 19:30,2,0.975,ACTIVE,213.96,349.26,60.023,1497310204,"201051344000685","219011344069620",28.23,30.80,0,336.94,368.50,27.9,25.0,0.239,734131.7,734131.7,9621,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310226,2095825.00
06/12/2017 19:30,2,1.010,ACTIVE,213.74,348.06,59.959,1497310204,"201051344000917","219011344069620",27.87,31.50,0,336.34,367.60,28.6,25.7,0.217,730747.5,730747.5,9608,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310227,2095826.00
06/12/2017 19:30,2,1.025,ACTIVE,213.96,348.36,59.954,1497310204,"201051344001145","219011344069620",27.61,29.80,0,337.24,367.90,28.7,25.7,0.225,738764.7,738764.7,9603,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310228,2095827.00
06/12/2017 19:30,2,1.008,ACTIVE,214.19,348.96,59.970,1497310204,"201051344000651","219011344069620",27.79,31.30,0,337.24,368.80,28.4,25.5,0.221,727254.7,727254.7,9612,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310229,2095828.00
06/12/2017 19:30,2,0.934,ACTIVE,212.16,343.85,60.007,1497310204,"274151322000088","219011344069620",27.43,34.30,0,337.24,358.58,26.0,23.1,0.168,940300.2,940300.2,9554,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310230,2095829.00
06/12/2017 19:30,2,0.654,ACTIVE,213.29,406.07,59.959,1497310204,"274151322000068","219011344069620",37.79,37.30,0,335.74,430.42,24.9,22.1,0.164,813708.3,813708.3,9810,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310231,2095830.00
06/12/2017 19:30,2,1.041,ACTIVE,213.51,346.86,59.991,1497310204,"201051344001135","219011344069620",28.33,31.30,0,336.34,367.60,29.9,26.9,0.230,722698.6,722698.6,9599,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310232,2095831.00
06/12/2017 19:30,2,1.020,ACTIVE,213.74,348.96,59.970,1497310204,"201051344000594","219011344069620",28.41,32.40,0,336.64,369.10,29.3,26.4,0.230,741630.6,741630.6,9602,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310233,2095832.00
06/12/2017 19:30,2,1.021,ACTIVE,213.96,348.06,59.917,1497310204,"201051344001203","219011344069620",28.01,31.30,0,337.54,369.40,29.0,26.1,0.225,732037.1,732037.1,9634,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310234,2095833.00
06/12/2017 19:30,2,0.959,ACTIVE,212.38,349.26,59.970,1497310204,"274151322000054","219011344069620",27.19,35.00,0,336.64,358.88,26.4,23.6,0.177,957499.9,957499.9,9538,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310234,2095834.00
06/12/2017 19:30,2,1.041,ACTIVE,214.19,348.66,59.975,1497310204,"201051344000867","219011344069620",27.91,30.00,0,336.64,369.10,29.5,26.5,0.221,725844.6,725844.6,9631,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310235,2095835.00
06/12/2017 19:30,2,0.979,ACTIVE,213.96,348.66,59.949,1497310204,"201051344001093","219011344069620",28.13,30.80,0,337.24,367.00,28.0,25.1,0.212,730557.2,730557.2,9625,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310236,2095836.00
06/12/2017 19:30,2,1.004,ACTIVE,213.96,350.47,59.981,1497310204,"201051344000900","219011344069620",28.37,29.50,0,338.44,372.11,28.9,26.0,0.221,747325.2,747325.2,9608,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310237,2095837.00
06/12/2017 19:30,2,0.998,ACTIVE,213.96,348.66,59.991,1497310204,"201051344000648","219011344069620",28.25,29.00,0,337.84,371.21,28.6,25.7,0.225,735840.6,735840.6,9599,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310238,2095838.00
06/12/2017 19:30,2,1.025,ACTIVE,213.96,349.26,59.970,1497310204,"201051344000569","219011344069620",27.93,30.80,0,338.14,369.40,29.1,26.1,0.230,749524.6,749524.6,9583,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310239,2095839.00
06/12/2017 19:30,2,1.045,ACTIVE,214.19,349.56,60.018,1497310204,"201051344000983","219011344069620",28.01,30.80,0,338.74,369.70,29.6,26.7,0.234,740067.4,740067.4,9605,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310240,2095840.00
06/12/2017 19:30,2,1.023,ACTIVE,213.74,349.26,59.991,1497310204,"201051344001158","219011344069620",27.73,31.00,0,338.14,370.60,28.8,25.8,0.230,725192.6,725192.6,9610,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310241,2095841.00
06/12/2017 19:30,2,0.988,ACTIVE,214.64,351.37,59.938,1497310204,"201051344000576","219011344069620",28.11,28.80,0,338.44,371.51,28.2,25.3,0.221,739740.2,739740.2,9606,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310242,2095842.00
06/12/2017 19:30,2,0.945,ACTIVE,212.83,349.26,59.959,1497310204,"274151322000087","219011344069620",27.65,41.50,0,336.64,358.58,26.5,23.7,0.155,930889.8,930889.8,9695,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497310243,2095843.00
06/12/2017 19:45,2,0.869,ACTIVE,214.87,349.26,59.970,1497311103,"201051344000645","219011344069620",28.09,29.30,0,338.74,363.99,24.8,22.0,0.186,738704.4,738704.4,9596,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311104,2095844.00
06/12/2017 19:45,2,0.814,ACTIVE,213.06,346.26,59.975,1497311103,"274151322000085","219011344069620",27.51,34.50,0,335.44,354.97,22.7,20.0,0.141,953528.6,953528.6,9547,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311105,2095845.00
06/12/2017 19:45,2,0.898,ACTIVE,214.64,350.77,59.991,1497311103,"201051344000633","219011344069620",27.81,30.00,0,336.94,365.80,25.3,22.5,0.194,725328.1,725328.1,9635,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311106,2095846.00
06/12/2017 19:45,2,0.889,ACTIVE,214.41,349.56,59.986,1497311103,"201051344000469","219011344069620",27.97,29.50,0,336.04,364.29,25.2,22.4,0.199,728495.5,728495.5,9611,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311107,2095847.00
06/12/2017 19:45,2,0.895,ACTIVE,213.29,347.76,59.986,1497311103,"201051344000646","219011344069620",27.69,31.00,0,335.14,361.89,25.1,22.3,0.194,724086.2,724086.2,9610,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311108,2095848.00
06/12/2017 19:45,2,0.863,ACTIVE,212.61,347.76,59.986,1497311103,"274151322000052","219011344069620",27.49,34.50,0,335.74,355.88,24.1,21.3,0.159,990612.6,990612.6,9552,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311109,2095849.00
06/12/2017 19:45,2,0.945,ACTIVE,214.19,348.36,59.996,1497311103,"201051344000585","219011344069620",28.03,31.00,0,336.64,362.49,26.9,24.0,0.194,736268.0,736268.0,9611,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311110,2095850.00
06/12/2017 19:45,2,0.863,ACTIVE,213.29,345.96,59.991,1497311103,"201051344001230","219011344069620",28.21,30.30,0,334.24,360.08,24.7,21.9,0.181,728770.4,728770.4,9615,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311110,2095851.00
06/12/2017 19:45,2,0.844,ACTIVE,213.96,348.06,59.991,1497311103,"201051344000582","219011344069620",28.45,31.00,0,336.64,361.29,24.4,21.6,0.186,718254.9,718254.9,9600,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311111,2095852.00
06/12/2017 19:45,2,0.889,ACTIVE,213.51,347.16,59.981,1497311103,"201051344000955","219011344069620",28.11,31.50,0,335.44,361.59,25.4,22.6,0.199,737439.1,737439.1,9621,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311112,2095853.00
06/12/2017 19:45,2,0.553,ACTIVE,212.83,396.75,59.986,1497311103,"274151322000094","219011344069620",36.90,35.80,0,339.34,419.00,20.7,18.1,0.137,813237.6,813237.6,9796,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311113,2095854.00
06/12/2017 19:45,2,0.926,ACTIVE,213.96,349.26,60.012,1497311103,"201051344000579","219011344069620",27.89,31.80,0,337.84,363.69,26.2,23.3,0.194,746656.2,746656.2,9600,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311114,2095855.00
06/12/2017 19:45,2,0.902,ACTIVE,213.74,347.16,59.991,1497311103,"201051344000890","219011344069620",27.85,31.30,0,336.04,361.59,25.5,22.7,0.186,731427.3,731427.3,9611,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311115,2095856.00
06/12/2017 19:45,2,0.877,ACTIVE,213.74,348.06,59.996,1497311103,"201051344000438","219011344069620",27.97,31.00,0,336.94,362.49,24.9,22.1,0.190,734115.5,734115.5,9606,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311116,2095857.00
06/12/2017 19:45,2,0.889,ACTIVE,213.51,345.06,59.986,1497311103,"201051344000417","219011344069620",18.31,30.80,0,336.64,355.58,16.5,14.0,0.124,672644.0,672644.0,9636,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311117,2095858.00
06/12/2017 19:45,2,0.836,ACTIVE,212.83,344.45,59.986,1497311103,"274151322000083","219011344069620",27.81,34.30,0,335.14,355.28,23.5,20.8,0.155,980593.0,980593.0,9554,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311118,2095859.00
06/12/2017 19:45,2,0.879,ACTIVE,213.29,347.76,59.991,1497311103,"274151322000076","219011344069620",28.37,34.30,0,339.04,356.48,25.3,22.5,0.172,1045968.1,1045968.1,9545,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311119,2095860.00
06/12/2017 19:45,2,0.904,ACTIVE,213.96,348.96,59.991,1497311103,"201051344000868","219011344069620",27.97,28.30,0,337.54,363.69,25.6,22.8,0.186,726977.3,726977.3,9614,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311120,2095861.00
06/12/2017 19:45,2,0.881,ACTIVE,212.38,344.15,59.970,1497311103,"274151322000095","219011344069620",27.87,34.50,0,335.74,355.88,24.9,22.1,0.164,1035842.4,1035842.4,9560,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311121,2095862.00
06/12/2017 19:45,2,0.895,ACTIVE,214.19,348.06,59.991,1497311103,"201051344000988","219011344069620",17.89,30.00,0,337.54,358.28,16.2,13.7,0.124,645801.2,645801.2,9625,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311122,2095863.00
06/12/2017 19:45,2,0.885,ACTIVE,213.74,347.16,59.996,1497311103,"201051344001025","219011344069620",28.35,30.50,0,336.04,362.19,25.4,22.6,0.199,733770.5,733770.5,9620,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311123,2095864.00
06/12/2017 19:45,2,0.891,ACTIVE,213.96,347.76,59.986,1497311103,"201051344000458","219011344069620",27.63,30.80,0,337.84,363.09,25.0,22.2,0.199,738850.9,738850.9,9593,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311123,2095865.00
06/12/2017 19:45,2,0.877,ACTIVE,214.87,348.96,59.949,1497311103,"201051344000853","219011344069620",28.19,30.50,0,338.74,364.59,25.1,22.3,0.194,739611.0,739611.0,9604,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311124,2095866.00
06/12/2017 19:45,2,0.836,ACTIVE,213.96,348.66,59.996,1497311103,"201051344000685","219011344069620",28.13,30.30,0,336.94,362.49,23.8,21.1,0.199,734137.3,734137.3,9622,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311125,2095867.00
06/12/2017 19:45,2,0.873,ACTIVE,213.74,347.76,59.981,1497311103,"201051344000917","219011344069620",27.83,31.30,0,336.04,361.89,24.6,21.9,0.186,730753.2,730753.2,9609,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311126,2095868.00
06/12/2017 19:45,2,0.881,ACTIVE,213.74,348.06,59.986,1497311103,"201051344001145","219011344069620",27.85,29.30,0,337.54,362.19,24.9,22.1,0.181,738770.5,738770.5,9604,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311127,2095869.00
06/12/2017 19:45,2,0.861,ACTIVE,213.74,347.76,59.981,1497311103,"201051344000651","219011344069620",27.95,30.80,0,337.84,362.19,24.4,21.6,0.194,727260.4,727260.4,9613,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311128,2095870.00
06/12/2017 19:45,2,0.793,ACTIVE,212.61,348.66,59.991,1497311103,"274151322000088","219011344069620",27.45,33.50,0,334.24,354.37,22.1,19.4,0.146,940305.3,940305.3,9555,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311129,2095871.00
06/12/2017 19:45,2,0.570,ACTIVE,213.29,400.06,59.981,1497311103,"274151322000068","219011344069620",37.27,36.00,0,340.25,420.80,21.5,18.8,0.137,813713.3,813713.3,9811,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311130,2095872.00
06/12/2017 19:45,2,0.912,ACTIVE,213.29,346.56,59.986,1497311103,"201051344001135","219011344069620",28.05,30.80,0,336.34,361.59,25.9,23.1,0.194,722704.6,722704.6,9600,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311131,2095873.00
06/12/2017 19:45,2,0.885,ACTIVE,213.96,349.26,59.981,1497311103,"201051344000594","219011344069620",28.13,32.00,0,336.64,362.79,25.2,22.4,0.194,741636.5,741636.5,9603,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311132,2095874.00
06/12/2017 19:45,2,0.945,ACTIVE,213.74,346.26,59.986,1497311103,"201051344001203","219011344069620",20.69,30.50,0,336.64,362.79,19.9,17.3,0.128,732042.9,732042.9,9635,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311133,2095875.00
06/12/2017 19:45,2,0.822,ACTIVE,212.61,343.55,59.965,1497311103,"274151322000054","219011344069620",27.15,34.00,0,334.84,354.97,22.6,19.9,0.150,957505.1,957505.1,9539,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311134,2095876.00
06/12/2017 19:45,2,0.893,ACTIVE,214.41,348.36,59.996,1497311103,"201051344000867","219011344069620",28.17,29.50,0,337.54,362.49,25.5,22.7,0.186,725850.6,725850.6,9632,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311135,2095877.00
06/12/2017 19:45,2,0.854,ACTIVE,213.74,348.06,59.986,1497311103,"201051344001093","219011344069620",28.07,30.30,0,336.64,361.89,24.3,21.5,0.186,730562.8,730562.8,9626,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311135,2095878.00
06/12/2017 19:45,2,0.883,ACTIVE,214.19,348.96,59.991,1497311103,"201051344000900","219011344069620",27.77,29.30,0,338.74,363.39,24.9,22.1,0.190,747331.0,747331.0,9609,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311136,2095879.00
06/12/2017 19:45,2,0.863,ACTIVE,214.41,348.36,60.012,1497311103,"201051344000648","219011344069620",28.25,28.80,0,337.84,363.69,24.8,22.0,0.194,735846.4,735846.4,9600,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311137,2095880.00
06/12/2017 19:45,2,0.883,ACTIVE,214.41,349.26,60.018,1497311103,"201051344000569","219011344069620",28.21,30.80,0,338.14,363.39,25.3,22.5,0.194,749530.4,749530.4,9584,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311138,2095881.00
06/12/2017 19:45,2,0.908,ACTIVE,214.19,348.66,59.991,1497311103,"201051344000983","219011344069620",28.03,30.50,0,338.14,363.09,25.8,23.0,0.194,740073.4,740073.4,9606,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311139,2095882.00
06/12/2017 19:45,2,0.885,ACTIVE,214.19,348.36,59.986,1497311103,"201051344001158","219011344069620",27.63,30.80,0,336.94,363.39,24.8,22.0,0.194,725198.4,725198.4,9611,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311140,2095883.00
06/12/2017 19:45,2,0.859,ACTIVE,214.41,349.26,59.991,1497311103,"201051344000576","219011344069620",27.99,28.50,0,337.54,365.80,24.4,21.6,0.190,739745.9,739745.9,9607,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311141,2095884.00
06/12/2017 19:45,2,0.812,ACTIVE,213.06,345.96,59.970,1497311103,"274151322000087","219011344069620",27.59,40.60,0,334.84,354.67,22.7,20.0,0.133,930895.1,930895.1,9696,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497311142,2095885.00
06/12/2017 20:00,2,0.742,ACTIVE,214.87,348.36,59.986,1497312003,"201051344000645","219011344069620",27.21,28.80,0,339.34,361.89,20.5,17.8,0.146,738709.4,738709.4,9597,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312004,2095886.00
06/12/2017 20:00,2,0.680,ACTIVE,212.83,342.35,59.970,1497312003,"274151322000085","219011344069620",27.21,33.50,0,335.14,353.17,18.7,16.1,0.115,953533.1,953533.1,9548,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312005,2095887.00
06/12/2017 20:00,2,0.742,ACTIVE,214.64,348.36,60.012,1497312003,"201051344000633","219011344069620",28.09,29.30,0,336.94,363.39,21.1,18.5,0.164,725333.2,725333.2,9636,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312006,2095888.00
06/12/2017 20:00,2,0.736,ACTIVE,214.41,347.76,59.991,1497312003,"201051344000469","219011344069620",28.21,28.30,0,337.54,361.59,21.1,18.4,0.164,728500.5,728500.5,9612,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312007,2095889.00
06/12/2017 20:00,2,0.742,ACTIVE,213.29,346.26,59.986,1497312003,"201051344000646","219011344069620",27.87,30.50,0,336.04,359.18,21.0,18.4,0.159,724091.2,724091.2,9611,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312008,2095890.00
06/12/2017 20:00,2,0.713,ACTIVE,212.83,344.45,59.970,1497312003,"274151322000052","219011344069620",27.41,33.50,0,334.24,353.77,19.9,17.2,0.128,990617.3,990617.3,9553,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312009,2095891.00
06/12/2017 20:00,2,0.791,ACTIVE,213.74,346.26,59.975,1497312003,"201051344000585","219011344069620",27.95,30.50,0,336.64,359.48,22.4,19.7,0.164,736273.5,736273.5,9612,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312010,2095892.00
06/12/2017 20:00,2,0.729,ACTIVE,213.74,345.06,59.975,1497312003,"201051344001230","219011344069620",27.97,29.50,0,336.04,358.28,20.6,18.0,0.150,728775.3,728775.3,9616,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312011,2095893.00
06/12/2017 20:00,2,0.721,ACTIVE,213.96,345.96,59.986,1497312003,"201051344000582","219011344069620",27.85,29.80,0,337.54,359.48,20.4,17.7,0.150,718259.8,718259.8,9601,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312012,2095894.00
06/12/2017 20:00,2,0.746,ACTIVE,213.51,345.36,60.012,1497312003,"201051344000955","219011344069620",28.03,30.80,0,335.44,357.98,21.2,18.6,0.159,737444.1,737444.1,9622,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312012,2095895.00
06/12/2017 20:00,2,0.457,ACTIVE,213.29,391.64,59.986,1497312003,"274151322000094","219011344069620",36.60,35.20,0,339.04,415.69,17.0,14.5,0.106,813241.6,813241.6,9797,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312013,2095896.00
06/12/2017 20:00,2,0.764,ACTIVE,214.19,347.76,59.959,1497312003,"201051344000579","219011344069620",28.33,31.00,0,337.84,361.29,21.9,19.3,0.155,746661.5,746661.5,9601,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312014,2095897.00
06/12/2017 20:00,2,0.750,ACTIVE,213.51,345.96,59.986,1497312003,"201051344000890","219011344069620",28.21,30.30,0,336.04,359.18,21.4,18.8,0.146,731432.4,731432.4,9612,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312015,2095898.00
06/12/2017 20:00,2,0.729,ACTIVE,214.19,346.86,59.981,1497312003,"201051344000438","219011344069620",28.17,30.30,0,336.94,359.78,20.8,18.2,0.159,734120.5,734120.5,9607,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312016,2095899.00
06/12/2017 20:00,2,0.750,ACTIVE,213.29,343.55,59.981,1497312003,"201051344000417","219011344069620",18.23,30.00,0,335.74,353.77,13.9,11.5,0.102,672647.2,672647.2,9637,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312017,2095900.00
06/12/2017 20:00,2,0.695,ACTIVE,212.83,347.16,59.938,1497312003,"274151322000083","219011344069620",27.35,33.50,0,334.84,353.77,19.3,16.7,0.119,980597.7,980597.7,9555,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312018,2095901.00
06/12/2017 20:00,2,0.727,ACTIVE,213.96,347.46,59.975,1497312003,"274151322000076","219011344069620",28.29,33.50,0,335.74,354.67,20.9,18.2,0.141,1045973.1,1045973.1,9546,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312019,2095902.00
06/12/2017 20:00,2,0.760,ACTIVE,213.96,346.86,59.991,1497312003,"201051344000868","219011344069620",27.87,27.50,0,338.14,360.69,21.5,18.8,0.150,726982.4,726982.4,9615,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312020,2095903.00
06/12/2017 20:00,2,0.725,ACTIVE,212.83,345.36,59.991,1497312003,"274151322000095","219011344069620",27.73,33.80,0,334.54,354.07,20.4,17.7,0.133,1035847.3,1035847.3,9561,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312020,2095904.00
06/12/2017 20:00,2,0.729,ACTIVE,214.41,347.46,59.991,1497312003,"201051344000988","219011344069620",18.25,29.00,0,337.84,357.08,13.5,11.1,0.102,645804.2,645804.2,9626,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312021,2095905.00
06/12/2017 20:00,2,0.752,ACTIVE,213.51,345.36,60.018,1497312003,"201051344001025","219011344069620",27.77,29.80,0,337.24,359.18,21.2,18.5,0.155,733775.6,733775.6,9621,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312022,2095906.00
06/12/2017 20:00,2,0.738,ACTIVE,214.41,347.16,59.986,1497312003,"201051344000458","219011344069620",27.75,29.80,0,338.14,361.89,20.8,18.1,0.159,738855.9,738855.9,9594,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312023,2095907.00
06/12/2017 20:00,2,0.732,ACTIVE,215.09,348.96,59.986,1497312003,"201051344000853","219011344069620",28.13,29.50,0,338.14,363.99,20.9,18.2,0.155,739615.9,739615.9,9605,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312024,2095908.00
06/12/2017 20:00,2,0.699,ACTIVE,213.96,346.56,59.991,1497312003,"201051344000685","219011344069620",27.89,29.50,0,336.34,360.08,19.8,17.2,0.164,734142.1,734142.1,9623,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312025,2095909.00
06/12/2017 20:00,2,0.721,ACTIVE,213.74,346.56,59.986,1497312003,"201051344000917","219011344069620",28.15,30.30,0,336.64,359.18,20.6,17.9,0.155,730758.2,730758.2,9610,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312026,2095910.00
06/12/2017 20:00,2,0.736,ACTIVE,213.96,346.56,59.986,1497312003,"201051344001145","219011344069620",27.83,28.50,0,337.84,360.08,20.8,18.1,0.150,738775.4,738775.4,9605,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312027,2095911.00
06/12/2017 20:00,2,0.729,ACTIVE,213.74,346.56,59.991,1497312003,"201051344000651","219011344069620",27.33,29.80,0,337.54,359.18,20.2,17.6,0.150,727265.3,727265.3,9614,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312028,2095912.00
06/12/2017 20:00,2,0.658,ACTIVE,212.38,346.26,59.986,1497312003,"274151322000088","219011344069620",27.14,32.80,0,334.24,353.17,18.1,15.6,0.110,940309.6,940309.6,9556,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312029,2095913.00
06/12/2017 20:00,2,0.465,ACTIVE,213.74,400.06,59.981,1497312003,"274151322000068","219011344069620",37.65,35.60,0,339.65,415.09,17.9,15.3,0.102,813717.5,813717.5,9812,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312030,2095914.00
06/12/2017 20:00,2,0.775,ACTIVE,213.29,344.45,59.965,1497312003,"201051344001135","219011344069620",27.71,30.00,0,336.94,357.98,21.8,19.1,0.150,722709.8,722709.8,9601,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312030,2095915.00
06/12/2017 20:00,2,0.744,ACTIVE,213.96,347.46,59.986,1497312003,"201051344000594","219011344069620",28.09,31.30,0,336.94,360.69,21.2,18.5,0.155,741641.6,741641.6,9604,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312031,2095916.00
06/12/2017 20:00,2,0.746,ACTIVE,213.96,345.36,59.970,1497312003,"201051344001203","219011344069620",27.85,30.00,0,337.84,359.18,21.1,18.4,0.159,732048.0,732048.0,9636,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312032,2095917.00
06/12/2017 20:00,2,0.674,ACTIVE,213.06,346.26,60.002,1497312003,"274151322000054","219011344069620",27.35,33.30,0,333.33,353.47,18.7,16.1,0.124,957509.6,957509.6,9540,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312033,2095918.00
06/12/2017 20:00,2,0.746,ACTIVE,214.19,346.86,59.970,1497312003,"201051344000867","219011344069620",28.27,29.00,0,339.04,360.38,21.4,18.7,0.150,725855.8,725855.8,9633,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312034,2095919.00
06/12/2017 20:00,2,0.723,ACTIVE,213.74,346.26,60.018,1497312003,"201051344001093","219011344069620",27.99,29.50,0,336.94,359.18,20.6,17.9,0.146,730567.7,730567.7,9627,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312035,2095920.00
06/12/2017 20:00,2,0.734,ACTIVE,214.41,348.36,59.986,1497312003,"201051344000900","219011344069620",27.79,28.30,0,338.44,361.29,20.7,18.1,0.150,747336.0,747336.0,9610,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312036,2095921.00
06/12/2017 20:00,2,0.719,ACTIVE,214.41,346.86,60.018,1497312003,"201051344000648","219011344069620",28.31,28.00,0,338.74,361.59,20.6,18.0,0.155,735851.3,735851.3,9601,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312037,2095922.00
06/12/2017 20:00,2,0.742,ACTIVE,214.41,347.16,60.018,1497312003,"201051344000569","219011344069620",28.11,29.80,0,338.74,360.69,21.2,18.5,0.159,749535.5,749535.5,9585,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312038,2095923.00
06/12/2017 20:00,2,0.748,ACTIVE,214.41,347.16,59.991,1497312003,"201051344000983","219011344069620",28.39,29.50,0,338.44,360.38,21.6,18.9,0.155,740078.6,740078.6,9607,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312039,2095924.00
06/12/2017 20:00,2,0.738,ACTIVE,214.19,347.46,59.944,1497312003,"201051344001158","219011344069620",27.67,29.80,0,338.74,361.59,20.8,18.1,0.150,725203.4,725203.4,9612,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312040,2095925.00
06/12/2017 20:00,2,0.725,ACTIVE,214.87,348.66,59.991,1497312003,"201051344000576","219011344069620",27.71,28.00,0,338.14,362.19,20.4,17.7,0.146,739750.8,739750.8,9608,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312041,2095926.00
06/12/2017 20:00,2,0.680,ACTIVE,213.06,345.66,59.986,1497312003,"274151322000087","219011344069620",27.29,39.50,0,333.93,353.17,18.8,16.2,0.106,930899.6,930899.6,9697,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312041,2095927.00
06/12/2017 20:15,2,0.600,ACTIVE,212.83,342.95,59.944,1497312903,"201051344000645","219011344069620",27.83,28.00,0,318.30,358.28,16.9,14.4,0.119,738713.4,738713.4,9598,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312904,2095928.00
06/12/2017 20:15,2,0.551,ACTIVE,210.57,341.15,59.959,1497312903,"274151322000085","219011344069620",27.27,32.60,0,320.71,350.77,15.2,12.8,0.093,953536.7,953536.7,9549,0,0,0,L,1151911521,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312905,2095929.00
06/12/2017 20:15,2,0.605,ACTIVE,213.06,344.45,59.981,1497312903,"201051344000633","219011344069620",28.43,28.80,0,319.21,360.08,17.4,14.9,0.128,725337.4,725337.4,9637,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312906,2095930.00
06/12/2017 20:15,2,0.613,ACTIVE,212.61,343.25,59.991,1497312903,"201051344000469","219011344069620",28.07,27.50,0,318.61,359.18,17.5,14.9,0.133,728504.7,728504.7,9613,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312907,2095931.00
06/12/2017 20:15,2,0.619,ACTIVE,212.16,342.65,59.986,1497312903,"201051344000646","219011344069620",27.69,29.80,0,324.92,356.18,17.4,14.9,0.124,724095.4,724095.4,9612,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312908,2095932.00
06/12/2017 20:15,2,0.584,ACTIVE,210.80,339.04,59.986,1497312903,"274151322000052","219011344069620",27.43,32.80,0,320.41,351.67,16.2,13.7,0.097,990621.3,990621.3,9554,0,0,0,L,1151911521,0,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312909,2095933.00
06/12/2017 20:15,2,0.660,ACTIVE,212.61,343.25,59.986,1497312903,"201051344000585","219011344069620",27.97,29.80,0,326.42,356.78,18.7,16.2,0.128,736278.0,736278.0,9613,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312909,2095934.00
06/12/2017 20:15,2,0.623,ACTIVE,212.16,342.05,59.996,1497312903,"201051344001230","219011344069620",27.27,28.80,0,325.82,355.28,17.2,14.7,0.115,728779.5,728779.5,9617,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312910,2095935.00
06/12/2017 20:15,2,0.590,ACTIVE,213.06,342.95,59.959,1497312903,"201051344000582","219011344069620",27.99,29.30,0,326.42,357.08,16.8,14.2,0.119,718263.8,718263.8,9602,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312911,2095936.00
06/12/2017 20:15,2,0.617,ACTIVE,212.16,342.35,59.986,1497312903,"201051344000955","219011344069620",28.23,30.00,0,325.22,355.58,17.7,15.1,0.124,737448.4,737448.4,9623,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312912,2095937.00
06/12/2017 20:15,2,0.352,ACTIVE,210.80,405.17,59.986,1497312903,"274151322000094","219011344069620",38.13,34.50,0,334.54,417.79,13.8,11.4,0.084,813244.9,813244.9,9798,0,0,0,L,1151911521,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312913,2095938.00
06/12/2017 20:15,2,0.650,ACTIVE,212.61,342.95,59.991,1497312903,"201051344000579","219011344069620",27.81,30.30,0,318.91,359.18,18.4,15.8,0.124,746665.9,746665.9,9602,0,0,0,L,1122011218,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312914,2095939.00
06/12/2017 20:15,2,0.631,ACTIVE,212.61,342.35,59.986,1497312903,"201051344000890","219011344069620",27.73,29.80,0,326.42,357.08,17.8,15.2,0.124,731436.7,731436.7,9613,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312915,2095940.00
06/12/2017 20:15,2,0.602,ACTIVE,212.61,342.35,59.986,1497312903,"201051344000438","219011344069620",28.29,29.50,0,326.72,356.78,17.3,14.8,0.124,734124.6,734124.6,9608,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312916,2095941.00
06/12/2017 20:15,2,0.617,ACTIVE,212.83,342.05,59.986,1497312903,"201051344000417","219011344069620",18.35,29.30,0,326.12,352.27,11.5,9.2,0.075,672649.8,672649.8,9638,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312917,2095942.00
06/12/2017 20:15,2,0.562,ACTIVE,210.80,338.74,59.986,1497312903,"274151322000083","219011344069620",27.49,32.80,0,319.81,351.07,15.6,13.2,0.102,980601.4,980601.4,9556,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312918,2095943.00
06/12/2017 20:15,2,0.604,ACTIVE,211.25,339.34,59.975,1497312903,"274151322000076","219011344069620",27.71,32.60,0,324.02,352.27,16.9,14.4,0.110,1045977.2,1045977.2,9547,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312918,2095944.00
06/12/2017 20:15,2,0.637,ACTIVE,212.61,342.95,60.002,1497312903,"201051344000868","219011344069620",27.61,27.00,0,318.91,358.88,17.9,15.3,0.124,726986.7,726986.7,9616,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312919,2095945.00
06/12/2017 20:15,2,0.588,ACTIVE,210.80,340.25,59.986,1497312903,"274151322000095","219011344069620",27.61,32.80,0,321.31,351.37,16.4,14.0,0.106,1035851.3,1035851.3,9562,0,0,0,L,1151911521,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312920,2095946.00
06/12/2017 20:15,2,0.598,ACTIVE,212.38,342.05,59.996,1497312903,"201051344000988","219011344069620",18.21,28.30,0,319.21,355.28,11.1,8.7,0.084,645806.7,645806.7,9627,0,0,0,L,1122011218,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312921,2095947.00
06/12/2017 20:15,2,0.611,ACTIVE,212.83,342.05,59.991,1497312903,"201051344001025","219011344069620",28.17,29.00,0,326.12,355.88,17.5,14.9,0.124,733779.8,733779.8,9622,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312922,2095948.00
06/12/2017 20:15,2,0.607,ACTIVE,212.61,342.95,59.981,1497312903,"201051344000458","219011344069620",27.83,29.00,0,319.81,357.68,17.2,14.6,0.124,738860.0,738860.0,9595,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312923,2095949.00
06/12/2017 20:15,2,0.611,ACTIVE,213.06,344.45,59.986,1497312903,"201051344000853","219011344069620",27.81,28.50,0,319.51,360.69,17.2,14.7,0.115,739620.1,739620.1,9606,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312924,2095950.00
06/12/2017 20:15,2,0.582,ACTIVE,212.61,343.55,59.986,1497312903,"201051344000685","219011344069620",27.43,28.80,0,327.02,357.68,16.2,13.7,0.128,734145.9,734145.9,9624,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312925,2095951.00
06/12/2017 20:15,2,0.604,ACTIVE,212.61,343.25,59.954,1497312903,"201051344000917","219011344069620",27.95,29.50,0,326.72,355.88,17.1,14.6,0.119,730762.3,730762.3,9611,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312926,2095952.00
06/12/2017 20:15,2,0.611,ACTIVE,212.83,343.25,60.028,1497312903,"201051344001145","219011344069620",27.73,28.00,0,327.32,356.48,17.2,14.7,0.115,738779.6,738779.6,9606,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312927,2095953.00
06/12/2017 20:15,2,0.594,ACTIVE,212.83,342.65,59.981,1497312903,"201051344000651","219011344069620",27.73,29.00,0,325.82,356.48,16.7,14.2,0.124,727269.3,727269.3,9615,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312928,2095954.00
06/12/2017 20:15,2,0.535,ACTIVE,210.35,339.34,59.975,1497312903,"274151322000088","219011344069620",26.90,32.00,0,320.71,350.77,14.5,12.1,0.088,940313.1,940313.1,9557,0,0,0,L,1151911521,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312929,2095955.00
06/12/2017 20:15,2,0.381,ACTIVE,211.48,401.86,59.975,1497312903,"274151322000068","219011344069620",37.63,35.00,0,334.84,417.49,14.6,12.2,0.084,813720.9,813720.9,9813,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312930,2095956.00
06/12/2017 20:15,2,0.635,ACTIVE,212.16,341.15,59.975,1497312903,"201051344001135","219011344069620",28.13,29.30,0,325.82,355.28,18.1,15.6,0.119,722714.2,722714.2,9602,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312931,2095957.00
06/12/2017 20:15,2,0.611,ACTIVE,212.38,342.35,59.981,1497312903,"201051344000594","219011344069620",28.09,30.30,0,317.40,357.98,17.4,14.9,0.124,741645.8,741645.8,9605,0,0,0,L,1122011218,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312932,2095958.00
06/12/2017 20:15,2,0.613,ACTIVE,213.06,342.35,59.986,1497312903,"201051344001203","219011344069620",28.15,29.30,0,327.62,357.08,17.5,14.9,0.124,732052.2,732052.2,9637,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312933,2095959.00
06/12/2017 20:15,2,0.559,ACTIVE,210.57,339.65,59.975,1497312903,"274151322000054","219011344069620",26.70,32.40,0,320.71,351.07,15.1,12.6,0.084,957513.2,957513.2,9541,0,0,0,L,1151911521,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312934,2095960.00
06/12/2017 20:15,2,0.631,ACTIVE,212.61,342.05,59.986,1497312903,"201051344000867","219011344069620",27.53,28.50,0,319.21,358.28,17.6,15.1,0.115,725860.0,725860.0,9634,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312934,2095961.00
06/12/2017 20:15,2,0.607,ACTIVE,212.83,343.55,59.986,1497312903,"201051344001093","219011344069620",27.81,28.80,0,326.42,355.58,17.1,14.6,0.110,730571.8,730571.8,9628,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312935,2095962.00
06/12/2017 20:15,2,0.588,ACTIVE,212.61,342.65,59.986,1497312903,"201051344000900","219011344069620",28.37,27.50,0,319.21,359.48,16.9,14.4,0.119,747340.1,747340.1,9611,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312936,2095963.00
