ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 20:15,2,0.607,ACTIVE,212.16,341.75,59.986,1497312903,"201051344000648","219011344069620",27.89,27.50,0,319.21,359.18,17.1,14.6,0.119,735855.4,735855.4,9602,0,0,0,L,1122011218,0,120.42,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312937,2095964.00
06/12/2017 20:15,2,0.617,ACTIVE,212.61,342.65,59.981,1497312903,"201051344000569","219011344069620",27.89,28.80,0,318.30,358.28,17.4,14.9,0.124,749539.7,749539.7,9586,0,0,0,L,1122011218,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312938,2095965.00
06/12/2017 20:15,2,0.641,ACTIVE,212.83,342.65,59.986,1497312903,"201051344000983","219011344069620",27.41,28.50,0,318.30,357.98,17.9,15.3,0.128,740082.9,740082.9,9608,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312939,2095966.00
06/12/2017 20:15,2,0.607,ACTIVE,212.38,342.65,59.981,1497312903,"201051344001158","219011344069620",27.69,29.00,0,316.80,358.28,17.1,14.6,0.128,725207.5,725207.5,9613,0,0,0,L,1122011218,0,120.65,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312940,2095967.00
06/12/2017 20:15,2,0.586,ACTIVE,213.06,343.85,59.986,1497312903,"201051344000576","219011344069620",28.13,27.30,0,318.00,359.78,16.8,14.2,0.119,739754.8,739754.8,9609,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312941,2095968.00
06/12/2017 20:15,2,0.559,ACTIVE,211.25,341.15,59.981,1497312903,"274151322000087","219011344069620",26.90,38.40,0,321.01,351.07,15.2,12.7,0.088,930903.2,930903.2,9698,0,0,0,L,1151911521,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497312942,2095969.00
06/12/2017 20:30,2,0.479,ACTIVE,213.29,342.95,59.996,1497313804,"201051344000645","219011344069620",27.71,27.50,0,334.84,352.57,13.5,11.1,0.088,738716.6,738716.6,9599,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313805,2095970.00
06/12/2017 20:30,2,0.430,ACTIVE,211.25,338.44,59.965,1497313804,"274151322000085","219011344069620",26.96,32.00,0,334.24,345.66,11.8,9.4,0.062,953539.5,953539.5,9550,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313806,2095971.00
06/12/2017 20:30,2,0.479,ACTIVE,213.06,343.85,59.970,1497313804,"201051344000633","219011344069620",28.71,28.30,0,334.54,354.07,13.9,11.5,0.084,725340.7,725340.7,9638,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313807,2095972.00
06/12/2017 20:30,2,0.508,ACTIVE,213.06,342.95,59.959,1497313804,"201051344000469","219011344069620",27.17,27.00,0,333.33,351.97,14.0,11.6,0.093,728508.0,728508.0,9614,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313807,2095973.00
06/12/2017 20:30,2,0.496,ACTIVE,211.93,341.15,59.975,1497313804,"201051344000646","219011344069620",27.97,28.80,0,333.93,351.37,14.1,11.7,0.088,724098.7,724098.7,9613,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313808,2095974.00
06/12/2017 20:30,2,0.457,ACTIVE,211.03,338.74,59.965,1497313804,"274151322000052","219011344069620",27.19,32.00,0,333.93,345.96,12.6,10.2,0.066,990624.3,990624.3,9555,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313809,2095975.00
06/12/2017 20:30,2,0.541,ACTIVE,212.83,342.65,59.928,1497313804,"201051344000585","219011344069620",27.37,28.80,0,334.54,351.97,15.0,12.6,0.088,736281.5,736281.5,9614,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313810,2095976.00
06/12/2017 20:30,2,0.490,ACTIVE,212.16,340.85,59.965,1497313804,"201051344001230","219011344069620",27.81,28.00,0,332.73,350.77,13.8,11.4,0.088,728782.7,728782.7,9618,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313811,2095977.00
06/12/2017 20:30,2,0.473,ACTIVE,212.83,341.75,59.970,1497313804,"201051344000582","219011344069620",27.81,28.50,0,335.14,351.67,13.3,11.0,0.088,718267.0,718267.0,9603,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313812,2095978.00
06/12/2017 20:30,2,0.514,ACTIVE,212.16,340.85,59.944,1497313804,"201051344000955","219011344069620",27.43,28.80,0,333.03,350.77,14.2,11.8,0.088,737451.8,737451.8,9624,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313813,2095979.00
06/12/2017 20:30,2,0.277,ACTIVE,211.70,391.94,59.965,1497313804,"274151322000094","219011344069620",36.58,33.80,0,334.84,412.98,10.3,8.0,0.066,813247.3,813247.3,9799,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313814,2095980.00
06/12/2017 20:30,2,0.531,ACTIVE,212.61,341.75,59.965,1497313804,"201051344000579","219011344069620",27.73,29.30,0,335.14,351.67,15.0,12.5,0.088,746669.4,746669.4,9603,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313815,2095981.00
06/12/2017 20:30,2,0.510,ACTIVE,212.61,341.15,59.970,1497313804,"201051344000890","219011344069620",27.59,29.00,0,334.24,351.67,14.2,11.8,0.084,731440.1,731440.1,9614,0,0,0,L,1122011218,0,122.23,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313816,2095982.00
06/12/2017 20:30,2,0.490,ACTIVE,212.61,341.75,59.981,1497313804,"201051344000438","219011344069620",27.71,28.80,0,334.54,352.87,13.7,11.3,0.088,734127.9,734127.9,9609,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313816,2095983.00
06/12/2017 20:30,2,0.504,ACTIVE,212.38,341.15,59.959,1497313804,"201051344000417","219011344069620",17.91,28.50,0,334.24,348.36,9.2,6.9,0.053,672651.8,672651.8,9639,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313817,2095984.00
06/12/2017 20:30,2,0.436,ACTIVE,211.25,340.85,59.965,1497313804,"274151322000083","219011344069620",27.15,32.00,0,333.93,345.96,12.0,9.7,0.071,980604.3,980604.3,9557,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313818,2095985.00
06/12/2017 20:30,2,0.461,ACTIVE,211.93,340.85,59.959,1497313804,"274151322000076","219011344069620",27.77,32.00,0,335.44,346.56,13.0,10.6,0.080,1045980.3,1045980.3,9548,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313819,2095986.00
06/12/2017 20:30,2,0.516,ACTIVE,212.38,341.75,59.944,1497313804,"201051344000868","219011344069620",27.08,26.80,0,334.24,351.67,14.1,11.7,0.084,726990.1,726990.1,9617,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313820,2095987.00
06/12/2017 20:30,2,0.453,ACTIVE,211.25,339.04,59.965,1497313804,"274151322000095","219011344069620",27.33,32.20,0,334.24,345.66,12.5,10.2,0.075,1035854.3,1035854.3,9563,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313821,2095988.00
06/12/2017 20:30,2,0.467,ACTIVE,212.83,342.35,59.965,1497313804,"201051344000988","219011344069620",18.17,27.80,0,334.24,350.47,8.6,6.4,0.053,645808.6,645808.6,9628,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313822,2095989.00
06/12/2017 20:30,2,0.504,ACTIVE,212.38,340.55,59.996,1497313804,"201051344001025","219011344069620",27.15,28.30,0,334.84,351.37,13.9,11.5,0.088,733783.1,733783.1,9623,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313823,2095990.00
06/12/2017 20:30,2,0.490,ACTIVE,212.83,341.75,59.959,1497313804,"201051344000458","219011344069620",27.63,28.50,0,334.54,351.97,13.8,11.3,0.088,738863.2,738863.2,9596,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313824,2095991.00
06/12/2017 20:30,2,0.518,ACTIVE,213.51,343.85,59.965,1497313804,"201051344000853","219011344069620",23.60,27.80,0,336.64,353.17,12.4,10.0,0.075,739623.3,739623.3,9607,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313825,2095992.00
06/12/2017 20:30,2,0.463,ACTIVE,212.83,342.65,59.965,1497313804,"201051344000685","219011344069620",27.49,28.00,0,334.84,352.27,12.9,10.5,0.093,734149.0,734149.0,9625,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313826,2095993.00
06/12/2017 20:30,2,0.498,ACTIVE,212.61,342.35,59.965,1497313804,"201051344000917","219011344069620",27.12,29.00,0,333.93,351.67,13.7,11.3,0.088,730765.5,730765.5,9612,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313826,2095994.00
06/12/2017 20:30,2,0.477,ACTIVE,213.06,342.35,59.970,1497313804,"201051344001145","219011344069620",28.13,27.30,0,335.14,352.27,13.6,11.2,0.080,738782.8,738782.8,9607,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313827,2095995.00
06/12/2017 20:30,2,0.482,ACTIVE,212.61,342.05,59.965,1497313804,"201051344000651","219011344069620",27.14,28.30,0,335.14,351.37,13.3,10.9,0.084,727272.4,727272.4,9616,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313828,2095996.00
06/12/2017 20:30,2,0.412,ACTIVE,210.80,338.74,59.981,1497313804,"274151322000088","219011344069620",26.36,31.30,0,333.93,345.06,11.1,8.7,0.062,940315.7,940315.7,9558,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313829,2095997.00
06/12/2017 20:30,2,0.301,ACTIVE,212.38,385.93,59.970,1497313804,"274151322000068","219011344069620",36.22,34.30,0,335.74,416.89,11.0,8.7,0.057,813723.5,813723.5,9814,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313830,2095998.00
06/12/2017 20:30,2,0.518,ACTIVE,212.16,340.25,59.970,1497313804,"201051344001135","219011344069620",27.71,28.50,0,333.63,350.77,14.6,12.1,0.084,722717.7,722717.7,9603,0,0,0,L,1122011218,0,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313831,2095999.00
06/12/2017 20:30,2,0.496,ACTIVE,212.61,342.35,59.965,1497313804,"201051344000594","219011344069620",27.87,29.80,0,332.43,351.67,14.0,11.6,0.088,741649.1,741649.1,9606,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313832,2096000.00
06/12/2017 20:30,2,0.510,ACTIVE,213.06,340.85,59.996,1497313804,"201051344001203","219011344069620",27.23,28.50,0,334.84,351.97,14.1,11.6,0.088,732055.5,732055.5,9638,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313833,2096001.00
06/12/2017 20:30,2,0.420,ACTIVE,211.03,339.34,59.970,1497313804,"274151322000054","219011344069620",27.15,31.80,0,333.63,345.66,11.6,9.2,0.062,957516.0,957516.0,9542,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313834,2096002.00
06/12/2017 20:30,2,0.506,ACTIVE,212.83,341.15,59.954,1497313804,"201051344000867","219011344069620",27.49,28.00,0,334.24,351.37,14.1,11.7,0.084,725863.4,725863.4,9635,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313835,2096003.00
06/12/2017 20:30,2,0.520,ACTIVE,212.83,342.35,59.970,1497313804,"201051344001093","219011344069620",25.31,28.30,0,334.84,351.67,13.3,10.9,0.080,730575.1,730575.1,9629,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313835,2096004.00
06/12/2017 20:30,2,0.467,ACTIVE,212.38,342.05,59.965,1497313804,"201051344000900","219011344069620",27.89,27.00,0,333.93,351.97,13.2,10.8,0.084,747343.3,747343.3,9612,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313836,2096005.00
06/12/2017 20:30,2,0.512,ACTIVE,212.83,341.45,59.965,1497313804,"201051344000648","219011344069620",26.08,27.00,0,333.93,351.67,13.5,11.1,0.088,735858.7,735858.7,9603,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313837,2096006.00
06/12/2017 20:30,2,0.504,ACTIVE,212.83,341.75,59.970,1497313804,"201051344000569","219011344069620",27.37,28.00,0,334.54,351.07,14.0,11.6,0.084,749543.0,749543.0,9587,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313838,2096007.00
06/12/2017 20:30,2,0.504,ACTIVE,212.61,341.45,59.965,1497313804,"201051344000983","219011344069620",28.03,28.00,0,334.54,351.97,14.3,11.9,0.084,740086.3,740086.3,9609,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313839,2096008.00
06/12/2017 20:30,2,0.479,ACTIVE,212.61,341.15,59.965,1497313804,"201051344001158","219011344069620",27.99,28.30,0,333.33,351.67,13.6,11.2,0.088,725210.7,725210.7,9614,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313840,2096009.00
06/12/2017 20:30,2,0.480,ACTIVE,213.29,342.95,59.954,1497313804,"201051344000576","219011344069620",27.67,26.80,0,335.14,352.57,13.5,11.1,0.084,739758.0,739758.0,9610,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313841,2096010.00
06/12/2017 20:30,2,0.436,ACTIVE,211.48,339.65,59.965,1497313804,"274151322000087","219011344069620",26.48,37.30,0,333.93,345.66,11.7,9.4,0.062,930906.0,930906.0,9699,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497313842,2096011.00
06/12/2017 20:45,2,0.377,ACTIVE,212.83,340.55,59.970,1497314703,"201051344000645","219011344069620",26.62,26.80,0,336.04,350.17,10.2,7.9,0.062,738718.9,738718.9,9600,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314705,2096012.00
06/12/2017 20:45,2,0.312,ACTIVE,211.48,338.74,59.938,1497314703,"274151322000085","219011344069620",26.76,31.00,0,334.84,344.76,8.5,6.2,0.044,953541.4,953541.4,9551,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314705,2096013.00
06/12/2017 20:45,2,0.387,ACTIVE,213.06,342.35,60.002,1497314703,"201051344000633","219011344069620",27.06,27.30,0,334.84,351.67,10.6,8.3,0.057,725343.0,725343.0,9639,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314706,2096014.00
06/12/2017 20:45,2,0.381,ACTIVE,212.61,339.95,59.965,1497314703,"201051344000469","219011344069620",27.55,26.00,0,333.93,349.56,10.7,8.4,0.057,728510.5,728510.5,9615,0,0,0,L,1122011218,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314707,2096015.00
06/12/2017 20:45,2,0.402,ACTIVE,212.16,340.25,59.965,1497314703,"201051344000646","219011344069620",26.38,28.00,0,333.63,349.26,10.8,8.5,0.057,724101.2,724101.2,9614,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314708,2096016.00
06/12/2017 20:45,2,0.342,ACTIVE,211.25,339.04,59.970,1497314703,"274151322000052","219011344069620",26.74,31.00,0,333.93,345.06,9.3,7.0,0.044,990626.4,990626.4,9556,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314709,2096017.00
06/12/2017 20:45,2,0.410,ACTIVE,212.83,340.85,59.970,1497314703,"201051344000585","219011344069620",28.09,28.00,0,333.93,348.66,11.7,9.4,0.062,736284.3,736284.3,9615,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314710,2096018.00
06/12/2017 20:45,2,0.377,ACTIVE,212.61,339.95,59.944,1497314703,"201051344001230","219011344069620",27.49,27.30,0,333.03,348.36,10.6,8.3,0.053,728785.2,728785.2,9619,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314711,2096019.00
06/12/2017 20:45,2,0.373,ACTIVE,213.29,341.15,59.970,1497314703,"201051344000582","219011344069620",26.86,27.80,0,334.54,348.96,10.2,7.9,0.057,718269.2,718269.2,9604,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314712,2096020.00
06/12/2017 20:45,2,0.389,ACTIVE,212.38,339.65,59.975,1497314703,"201051344000955","219011344069620",27.75,28.00,0,333.33,348.36,10.9,8.6,0.062,737454.3,737454.3,9625,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314713,2096021.00
06/12/2017 20:45,2,0.197,ACTIVE,211.03,386.23,59.959,1497314703,"274151322000094","219011344069620",36.24,33.00,0,335.44,407.57,7.3,5.1,0.040,813248.9,813248.9,9800,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314714,2096022.00
06/12/2017 20:45,2,0.408,ACTIVE,212.83,340.55,59.965,1497314703,"201051344000579","219011344069620",27.97,28.50,0,335.14,349.26,11.6,9.2,0.062,746672.1,746672.1,9604,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314715,2096023.00
06/12/2017 20:45,2,0.395,ACTIVE,212.61,339.95,60.012,1497314703,"201051344000890","219011344069620",27.37,28.00,0,333.93,348.66,11.0,8.7,0.057,731442.6,731442.6,9615,0,0,0,L,1122011218,0,122.23,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314716,2096024.00
06/12/2017 20:45,2,0.379,ACTIVE,212.83,340.55,59.970,1497314703,"201051344000438","219011344069620",27.33,27.80,0,335.14,349.56,10.5,8.2,0.057,734130.3,734130.3,9610,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314716,2096025.00
06/12/2017 20:45,2,0.373,ACTIVE,212.83,339.95,59.975,1497314703,"201051344000417","219011344069620",18.61,27.50,0,333.93,346.86,7.0,4.9,0.035,672653.3,672653.3,9640,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314717,2096026.00
06/12/2017 20:45,2,0.322,ACTIVE,211.25,338.44,59.970,1497314703,"274151322000083","219011344069620",26.62,30.80,0,333.93,344.45,8.7,6.4,0.035,980606.3,980606.3,9558,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314718,2096027.00
06/12/2017 20:45,2,0.344,ACTIVE,211.70,338.44,59.970,1497314703,"274151322000076","219011344069620",26.86,30.80,0,335.14,345.36,9.4,7.1,0.044,1045982.5,1045982.5,9549,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314719,2096028.00
06/12/2017 20:45,2,0.396,ACTIVE,212.38,340.25,59.975,1497314703,"201051344000868","219011344069620",26.94,26.00,0,334.54,349.86,10.8,8.5,0.053,726992.6,726992.6,9618,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314720,2096029.00
06/12/2017 20:45,2,0.330,ACTIVE,211.25,338.14,59.975,1497314703,"274151322000095","219011344069620",26.98,31.00,0,333.93,344.45,9.0,6.8,0.049,1035856.5,1035856.5,9564,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314721,2096030.00
06/12/2017 20:45,2,0.354,ACTIVE,212.16,340.55,59.928,1497314703,"201051344000988","219011344069620",18.03,27.00,0,334.54,349.26,6.5,4.3,0.040,645810.0,645810.0,9629,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314722,2096031.00
06/12/2017 20:45,2,0.387,ACTIVE,212.61,339.65,59.975,1497314703,"201051344001025","219011344069620",26.82,27.50,0,334.84,348.96,10.6,8.3,0.057,733785.6,733785.6,9624,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314723,2096032.00
06/12/2017 20:45,2,0.377,ACTIVE,212.61,340.25,59.981,1497314703,"201051344000458","219011344069620",27.17,27.50,0,334.84,348.66,10.4,8.1,0.062,738865.6,738865.6,9597,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314724,2096033.00
06/12/2017 20:45,2,0.369,ACTIVE,212.83,341.45,59.975,1497314703,"201051344000853","219011344069620",27.51,26.80,0,336.94,350.17,10.3,8.0,0.062,739625.7,739625.7,9608,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314725,2096034.00
06/12/2017 20:45,2,0.346,ACTIVE,213.06,341.15,59.975,1497314703,"201051344000685","219011344069620",27.10,27.30,0,334.24,350.17,9.5,7.3,0.062,734151.1,734151.1,9626,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314726,2096035.00
06/12/2017 20:45,2,0.383,ACTIVE,212.83,340.85,59.986,1497314703,"201051344000917","219011344069620",26.94,28.00,0,332.13,349.56,10.4,8.2,0.053,730767.8,730767.8,9613,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314726,2096036.00
06/12/2017 20:45,2,0.377,ACTIVE,212.83,340.55,59.975,1497314703,"201051344001145","219011344069620",27.17,26.50,0,335.44,349.56,10.4,8.1,0.053,738785.2,738785.2,9608,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314727,2096037.00
06/12/2017 20:45,2,0.361,ACTIVE,213.06,340.85,60.018,1497314703,"201051344000651","219011344069620",27.19,27.50,0,334.84,348.96,10.0,7.8,0.057,727274.7,727274.7,9617,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314728,2096038.00
06/12/2017 20:45,2,0.299,ACTIVE,211.25,337.24,59.981,1497314703,"274151322000088","219011344069620",25.66,30.30,0,333.93,343.55,7.8,5.6,0.044,940317.5,940317.5,9559,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314729,2096039.00
06/12/2017 20:45,2,0.219,ACTIVE,211.70,384.13,59.959,1497314703,"274151322000068","219011344069620",36.06,33.30,0,336.34,405.47,8.0,5.8,0.040,813725.3,813725.3,9815,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314730,2096040.00
06/12/2017 20:45,2,0.400,ACTIVE,212.61,339.34,59.986,1497314703,"201051344001135","219011344069620",27.71,27.80,0,334.54,348.36,11.3,8.9,0.062,722720.3,722720.3,9604,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314731,2096041.00
06/12/2017 20:45,2,0.379,ACTIVE,212.38,340.25,59.986,1497314703,"201051344000594","219011344069620",27.75,28.80,0,333.63,348.96,10.7,8.4,0.062,741651.6,741651.6,9607,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314732,2096042.00
06/12/2017 20:45,2,0.381,ACTIVE,212.83,340.55,59.986,1497314703,"201051344001203","219011344069620",27.55,27.80,0,334.54,349.56,10.7,8.4,0.062,732058.0,732058.0,9639,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314733,2096043.00
06/12/2017 20:45,2,0.305,ACTIVE,211.03,339.04,59.970,1497314703,"274151322000054","219011344069620",26.82,30.80,0,333.93,344.45,8.3,6.1,0.044,957517.9,957517.9,9543,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314734,2096044.00
06/12/2017 20:45,2,0.395,ACTIVE,212.83,340.25,59.986,1497314703,"201051344000867","219011344069620",27.06,27.30,0,334.84,348.66,10.8,8.5,0.053,725865.9,725865.9,9636,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314735,2096045.00
06/12/2017 20:45,2,0.375,ACTIVE,212.38,340.85,59.959,1497314703,"201051344001093","219011344069620",27.63,27.50,0,334.84,348.66,10.5,8.2,0.053,730577.3,730577.3,9630,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314735,2096046.00
06/12/2017 20:45,2,0.350,ACTIVE,212.61,341.15,59.981,1497314703,"201051344000900","219011344069620",27.53,26.00,0,333.93,349.86,9.8,7.6,0.062,747345.6,747345.6,9613,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314736,2096047.00
06/12/2017 20:45,2,0.379,ACTIVE,213.06,341.15,59.981,1497314703,"201051344000648","219011344069620",26.92,26.30,0,335.74,349.26,10.4,8.1,0.057,735861.1,735861.1,9604,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314737,2096048.00
06/12/2017 20:45,2,0.395,ACTIVE,212.61,340.85,59.981,1497314703,"201051344000569","219011344069620",26.74,27.00,0,334.84,349.26,10.7,8.4,0.066,749545.4,749545.4,9588,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314738,2096049.00
06/12/2017 20:45,2,0.400,ACTIVE,212.61,340.55,60.018,1497314703,"201051344000983","219011344069620",26.94,27.00,0,334.54,348.96,11.0,8.7,0.057,740088.7,740088.7,9610,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314739,2096050.00
06/12/2017 20:45,2,0.375,ACTIVE,212.61,340.85,59.975,1497314703,"201051344001158","219011344069620",27.17,27.50,0,334.24,348.96,10.3,8.0,0.062,725213.1,725213.1,9615,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314740,2096051.00
06/12/2017 20:45,2,0.367,ACTIVE,213.29,342.35,60.028,1497314703,"201051344000576","219011344069620",27.08,26.00,0,335.74,350.17,10.1,7.9,0.053,739760.3,739760.3,9611,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314741,2096052.00
06/12/2017 20:45,2,0.320,ACTIVE,211.25,339.34,59.975,1497314703,"274151322000087","219011344069620",26.12,35.60,0,333.93,344.45,8.5,6.3,0.044,930908.0,930908.0,9700,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497314742,2096053.00
06/12/2017 21:00,2,0.260,ACTIVE,213.29,340.25,59.965,1497315603,"201051344000645","219011344069620",27.00,26.00,0,334.54,347.16,7.2,5.0,0.031,738720.5,738720.5,9601,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315604,2096054.00
06/12/2017 21:00,2,0.211,ACTIVE,211.70,337.84,59.954,1497315603,"274151322000085","219011344069620",26.24,30.00,0,334.54,342.05,5.6,3.5,0.022,953542.6,953542.6,9552,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315605,2096055.00
06/12/2017 21:00,2,0.281,ACTIVE,213.06,341.15,59.959,1497315603,"201051344000633","219011344069620",26.94,26.50,0,334.24,348.96,7.7,5.5,0.035,725344.7,725344.7,9640,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315606,2096056.00
06/12/2017 21:00,2,0.279,ACTIVE,212.83,339.95,59.991,1497315603,"201051344000469","219011344069620",27.41,25.00,0,333.33,346.56,7.8,5.6,0.031,728512.2,728512.2,9616,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315607,2096057.00
06/12/2017 21:00,2,0.283,ACTIVE,212.38,339.34,59.965,1497315603,"201051344000646","219011344069620",27.15,27.00,0,332.13,345.96,7.8,5.6,0.031,724102.9,724102.9,9615,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315608,2096058.00
06/12/2017 21:00,2,0.238,ACTIVE,211.25,336.94,59.949,1497315603,"274151322000052","219011344069620",26.14,30.00,0,333.63,342.35,6.4,4.2,0.027,990627.8,990627.8,9557,0,0,0,L,1151911521,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315609,2096059.00
06/12/2017 21:00,2,0.312,ACTIVE,212.83,339.95,59.959,1497315603,"201051344000585","219011344069620",27.43,27.30,0,334.54,347.16,8.7,6.5,0.027,736286.2,736286.2,9616,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315610,2096060.00
06/12/2017 21:00,2,0.285,ACTIVE,212.38,338.44,59.954,1497315603,"201051344001230","219011344069620",27.04,26.50,0,332.73,345.96,7.8,5.6,0.031,728786.9,728786.9,9620,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315611,2096061.00
06/12/2017 21:00,2,0.270,ACTIVE,212.83,339.65,59.981,1497315603,"201051344000582","219011344069620",26.84,27.00,0,334.54,346.86,7.3,5.2,0.031,718270.7,718270.7,9605,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315612,2096062.00
06/12/2017 21:00,2,0.299,ACTIVE,212.38,339.04,59.965,1497315603,"201051344000955","219011344069620",26.60,27.30,0,333.03,345.66,8.1,5.9,0.035,737456.1,737456.1,9626,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315613,2096063.00
06/12/2017 21:00,2,0.135,ACTIVE,211.70,337.84,59.959,1497315603,"274151322000094","219011344069620",31.11,31.80,0,335.44,393.15,4.2,2.2,0.022,813249.8,813249.8,9801,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315613,2096064.00
06/12/2017 21:00,2,0.311,ACTIVE,212.38,339.34,59.954,1497315603,"201051344000579","219011344069620",27.25,27.50,0,334.54,346.56,8.6,6.4,0.031,746674.1,746674.1,9605,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315614,2096065.00
06/12/2017 21:00,2,0.291,ACTIVE,212.61,339.04,59.965,1497315603,"201051344000890","219011344069620",27.33,27.30,0,333.63,347.16,8.1,5.9,0.031,731444.4,731444.4,9616,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315615,2096066.00
06/12/2017 21:00,2,0.271,ACTIVE,212.83,339.65,59.959,1497315603,"201051344000438","219011344069620",27.63,27.00,0,334.54,346.56,7.6,5.4,0.031,734132.0,734132.0,9611,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315616,2096067.00
06/12/2017 21:00,2,0.301,ACTIVE,212.61,338.74,59.975,1497315603,"201051344000417","219011344069620",17.89,26.80,0,333.03,345.06,5.5,3.4,0.018,672654.3,672654.3,9641,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315617,2096068.00
06/12/2017 21:00,2,0.217,ACTIVE,211.70,338.74,59.970,1497315603,"274151322000083","219011344069620",26.14,30.00,0,333.63,342.35,5.8,3.6,0.018,980607.5,980607.5,9559,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315618,2096069.00
06/12/2017 21:00,2,0.229,ACTIVE,211.93,338.44,59.954,1497315603,"274151322000076","219011344069620",26.80,30.00,0,335.14,342.95,6.2,4.1,0.031,1045983.9,1045983.9,9550,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315619,2096070.00
06/12/2017 21:00,2,0.293,ACTIVE,212.38,339.04,59.954,1497315603,"201051344000868","219011344069620",26.46,25.30,0,333.63,346.86,7.9,5.7,0.031,726994.3,726994.3,9619,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315620,2096071.00
06/12/2017 21:00,2,0.213,ACTIVE,211.25,336.34,59.959,1497315603,"274151322000095","219011344069620",26.92,30.30,0,333.93,341.75,5.8,3.7,0.027,1035857.7,1035857.7,9565,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315621,2096072.00
06/12/2017 21:00,2,0.252,ACTIVE,212.83,340.55,59.959,1497315603,"201051344000988","219011344069620",17.93,26.30,0,332.73,347.46,4.6,2.5,0.022,645810.8,645810.8,9630,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315621,2096073.00
06/12/2017 21:00,2,0.271,ACTIVE,212.38,337.84,59.959,1497315603,"201051344001025","219011344069620",27.69,26.80,0,333.63,346.26,7.7,5.5,0.031,733787.3,733787.3,9625,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315622,2096074.00
06/12/2017 21:00,2,0.271,ACTIVE,212.61,339.34,59.954,1497315603,"201051344000458","219011344069620",27.25,26.50,0,334.54,346.26,7.5,5.3,0.031,738867.3,738867.3,9598,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315623,2096075.00
06/12/2017 21:00,2,0.271,ACTIVE,213.29,341.15,59.949,1497315603,"201051344000853","219011344069620",27.17,25.80,0,335.14,348.06,7.5,5.3,0.031,739627.3,739627.3,9609,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315625,2096076.00
06/12/2017 21:00,2,0.242,ACTIVE,213.06,340.25,59.959,1497315603,"201051344000685","219011344069620",27.21,26.50,0,334.24,347.46,6.7,4.5,0.031,734152.5,734152.5,9627,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315626,2096077.00
06/12/2017 21:00,2,0.273,ACTIVE,212.61,339.04,59.954,1497315603,"201051344000917","219011344069620",27.51,27.50,0,333.63,346.86,7.6,5.4,0.027,730769.5,730769.5,9614,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315627,2096078.00
06/12/2017 21:00,2,0.273,ACTIVE,212.83,339.34,59.949,1497315603,"201051344001145","219011344069620",26.92,26.00,0,335.44,347.46,7.5,5.3,0.031,738786.8,738786.8,9609,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315627,2096079.00
06/12/2017 21:00,2,0.264,ACTIVE,212.83,339.65,59.949,1497315603,"201051344000651","219011344069620",26.90,26.80,0,334.84,346.26,7.2,5.0,0.031,727276.2,727276.2,9618,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315628,2096080.00
06/12/2017 21:00,2,0.193,ACTIVE,211.25,338.14,59.949,1497315603,"274151322000088","219011344069620",25.45,29.30,0,333.03,341.45,5.0,2.9,0.022,940318.5,940318.5,9560,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315629,2096081.00
06/12/2017 21:00,2,0.152,ACTIVE,211.93,340.85,59.928,1497315603,"274151322000068","219011344069620",31.47,32.20,0,336.04,395.55,4.9,2.8,0.027,813726.3,813726.3,9816,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315630,2096082.00
06/12/2017 21:00,2,0.301,ACTIVE,212.61,338.14,59.970,1497315603,"201051344001135","219011344069620",27.35,27.00,0,333.03,346.56,8.4,6.2,0.035,722722.2,722722.2,9605,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315631,2096083.00
06/12/2017 21:00,2,0.275,ACTIVE,212.38,339.04,59.986,1497315603,"201051344000594","219011344069620",27.43,27.80,0,333.33,345.96,7.7,5.5,0.031,741653.3,741653.3,9608,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315632,2096084.00
06/12/2017 21:00,2,0.281,ACTIVE,212.83,339.04,59.959,1497315603,"201051344001203","219011344069620",27.45,27.00,0,334.54,348.06,7.8,5.6,0.031,732059.7,732059.7,9640,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315633,2096085.00
06/12/2017 21:00,2,0.209,ACTIVE,211.25,337.84,59.949,1497315603,"274151322000054","219011344069620",25.76,30.00,0,333.33,342.05,5.5,3.4,0.027,957519.0,957519.0,9544,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315634,2096086.00
06/12/2017 21:00,2,0.285,ACTIVE,213.06,339.65,59.954,1497315603,"201051344000867","219011344069620",26.98,26.50,0,334.24,346.56,7.8,5.6,0.031,725867.6,725867.6,9637,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315635,2096087.00
06/12/2017 21:00,2,0.287,ACTIVE,212.61,339.34,59.954,1497315603,"201051344001093","219011344069620",26.70,27.00,0,333.63,346.86,7.8,5.6,0.031,730579.0,730579.0,9631,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315636,2096088.00
06/12/2017 21:00,2,0.248,ACTIVE,212.38,339.65,59.959,1497315603,"201051344000900","219011344069620",27.15,25.30,0,333.93,347.76,6.8,4.7,0.031,747347.1,747347.1,9614,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315637,2096089.00
06/12/2017 21:00,2,0.273,ACTIVE,213.06,339.95,59.954,1497315603,"201051344000648","219011344069620",27.29,25.50,0,335.14,347.46,7.6,5.4,0.031,735862.7,735862.7,9605,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315638,2096090.00
06/12/2017 21:00,2,0.277,ACTIVE,212.83,339.95,59.954,1497315603,"201051344000569","219011344069620",27.27,26.00,0,334.84,346.86,7.7,5.5,0.031,749547.1,749547.1,9589,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315639,2096091.00
06/12/2017 21:00,2,0.297,ACTIVE,212.61,339.04,59.954,1497315603,"201051344000983","219011344069620",27.10,26.00,0,333.93,347.16,8.2,6.0,0.031,740090.5,740090.5,9611,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315640,2096092.00
06/12/2017 21:00,2,0.273,ACTIVE,212.83,339.65,59.949,1497315603,"201051344001158","219011344069620",26.92,26.50,0,334.24,346.86,7.5,5.3,0.035,725214.7,725214.7,9616,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315640,2096093.00
06/12/2017 21:00,2,0.271,ACTIVE,213.29,340.55,59.944,1497315603,"201051344000576","219011344069620",26.78,25.30,0,334.84,348.06,7.4,5.2,0.031,739761.9,739761.9,9612,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315641,2096094.00
06/12/2017 21:00,2,0.219,ACTIVE,211.70,337.84,59.944,1497315603,"274151322000087","219011344069620",25.70,34.50,0,333.63,342.35,5.7,3.6,0.022,930909.1,930909.1,9701,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497315642,2096095.00
06/12/2017 21:15,2,0.180,ACTIVE,213.06,339.34,59.965,1497316503,"201051344000645","219011344069620",26.42,25.50,0,335.14,345.06,4.8,2.8,0.009,738721.4,738721.4,9602,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316504,2096096.00
06/12/2017 21:15,2,0.129,ACTIVE,211.70,337.24,59.959,1497316503,"274151322000085","219011344069620",24.53,29.50,0,334.24,341.75,3.2,1.2,0.004,953543.1,953543.1,9553,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316505,2096097.00
06/12/2017 21:15,2,0.207,ACTIVE,213.06,339.95,59.954,1497316503,"201051344000633","219011344069620",26.36,26.00,0,333.63,346.56,5.6,3.4,0.004,725345.8,725345.8,9641,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316506,2096098.00
06/12/2017 21:15,2,0.205,ACTIVE,212.61,338.74,59.922,1497316503,"201051344000469","219011344069620",26.90,24.50,0,333.03,345.06,5.7,3.5,0.004,728513.3,728513.3,9617,0,0,0,L,1122011218,0,120.65,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316507,2096099.00
06/12/2017 21:15,2,0.199,ACTIVE,212.38,338.74,59.944,1497316503,"201051344000646","219011344069620",27.12,26.30,0,333.33,344.45,5.5,3.4,0.009,724104.0,724104.0,9616,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316508,2096100.00
06/12/2017 21:15,2,0.154,ACTIVE,211.48,336.64,59.965,1497316503,"274151322000052","219011344069620",24.93,29.30,0,333.63,342.05,3.9,1.8,0.004,990628.5,990628.5,9558,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316509,2096101.00
06/12/2017 21:15,2,0.232,ACTIVE,212.83,339.34,59.959,1497316503,"201051344000585","219011344069620",26.64,26.50,0,333.93,344.45,6.3,4.2,0.009,736287.5,736287.5,9617,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316510,2096102.00
06/12/2017 21:15,2,0.213,ACTIVE,212.83,338.44,59.991,1497316503,"201051344001230","219011344069620",25.27,25.80,0,332.13,343.85,5.5,3.3,0.009,728788.0,728788.0,9621,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316511,2096103.00
06/12/2017 21:15,2,0.189,ACTIVE,213.51,339.34,59.965,1497316503,"201051344000582","219011344069620",26.54,26.30,0,333.63,344.76,5.1,3.0,0.013,718271.7,718271.7,9606,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316511,2096104.00
06/12/2017 21:15,2,0.213,ACTIVE,212.38,338.14,59.965,1497316503,"201051344000955","219011344069620",26.58,26.50,0,332.73,342.95,5.8,3.6,0.013,737457.2,737457.2,9627,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316512,2096105.00
06/12/2017 21:15,2,0.070,ACTIVE,211.70,338.14,59.965,1497316503,"274151322000094","219011344069620",29.40,30.80,0,334.84,341.15,2.1,0.1,0.000,813250.1,813250.1,9802,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316513,2096106.00
06/12/2017 21:15,2,0.232,ACTIVE,212.61,338.44,59.965,1497316503,"201051344000579","219011344069620",27.17,26.80,0,333.63,344.45,6.4,4.3,0.009,746675.4,746675.4,9606,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316514,2096107.00
