ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 21:15,2,0.213,ACTIVE,212.61,337.84,59.986,1497316503,"201051344000890","219011344069620",26.26,26.80,0,333.03,344.45,5.7,3.6,0.013,731445.5,731445.5,9617,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316515,2096108.00
06/12/2017 21:15,2,0.195,ACTIVE,213.06,338.74,59.970,1497316503,"201051344000438","219011344069620",27.02,26.30,0,334.54,344.45,5.4,3.3,0.009,734133.0,734133.0,9612,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316516,2096109.00
06/12/2017 21:15,2,0.209,ACTIVE,212.83,338.74,59.944,1497316503,"201051344000417","219011344069620",17.89,26.00,0,333.03,344.76,3.8,1.7,0.000,672654.9,672654.9,9642,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316517,2096110.00
06/12/2017 21:15,2,0.131,ACTIVE,211.48,336.34,59.959,1497316503,"274151322000083","219011344069620",24.97,29.30,0,334.24,342.05,3.3,1.3,0.004,980608.1,980608.1,9560,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316518,2096111.00
06/12/2017 21:15,2,0.137,ACTIVE,212.16,336.94,59.954,1497316503,"274151322000076","219011344069620",26.04,29.30,0,335.14,342.35,3.6,1.5,0.009,1045984.6,1045984.6,9551,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316519,2096112.00
06/12/2017 21:15,2,0.211,ACTIVE,212.61,337.84,59.991,1497316503,"201051344000868","219011344069620",26.22,24.80,0,333.93,344.76,5.6,3.5,0.004,726995.5,726995.5,9620,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316520,2096113.00
06/12/2017 21:15,2,0.127,ACTIVE,211.70,336.64,59.959,1497316503,"274151322000095","219011344069620",25.41,29.50,0,333.03,341.75,3.3,1.3,0.009,1035858.3,1035858.3,9566,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316521,2096114.00
06/12/2017 21:15,2,0.158,ACTIVE,212.16,339.34,59.965,1497316503,"201051344000988","219011344069620",17.91,25.50,0,332.43,346.26,2.9,0.9,0.000,645811.2,645811.2,9631,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316522,2096115.00
06/12/2017 21:15,2,0.195,ACTIVE,212.83,338.14,59.959,1497316503,"201051344001025","219011344069620",26.76,26.00,0,333.33,344.15,5.3,3.2,0.004,733788.3,733788.3,9626,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316522,2096116.00
06/12/2017 21:15,2,0.193,ACTIVE,212.61,338.14,59.970,1497316503,"201051344000458","219011344069620",26.86,26.00,0,333.63,344.15,5.3,3.2,0.009,738868.3,738868.3,9599,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316523,2096117.00
06/12/2017 21:15,2,0.203,ACTIVE,212.61,338.74,59.959,1497316503,"201051344000853","219011344069620",24.97,25.30,0,335.74,346.26,5.2,3.1,0.009,739628.3,739628.3,9610,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316524,2096118.00
06/12/2017 21:15,2,0.168,ACTIVE,213.29,340.25,59.965,1497316503,"201051344000685","219011344069620",26.06,25.80,0,333.33,345.06,4.5,2.4,0.004,734153.3,734153.3,9628,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316525,2096119.00
06/12/2017 21:15,2,0.207,ACTIVE,213.06,339.95,59.975,1497316503,"201051344000917","219011344069620",25.86,26.80,0,332.73,345.36,5.4,3.3,0.013,730770.5,730770.5,9615,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316526,2096120.00
06/12/2017 21:15,2,0.195,ACTIVE,213.06,339.34,59.949,1497316503,"201051344001145","219011344069620",26.12,25.30,0,334.24,345.36,5.2,3.1,0.013,738787.8,738787.8,9610,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316527,2096121.00
06/12/2017 21:15,2,0.188,ACTIVE,213.06,339.04,59.944,1497316503,"201051344000651","219011344069620",26.26,26.00,0,334.24,344.45,5.0,2.9,0.009,727277.1,727277.1,9619,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316528,2096122.00
06/12/2017 21:15,2,0.115,ACTIVE,211.25,337.24,59.965,1497316503,"274151322000088","219011344069620",23.52,28.80,0,333.63,340.85,2.8,0.7,0.004,940319.0,940319.0,9561,0,0,0,L,1151911521,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316529,2096123.00
06/12/2017 21:15,2,0.088,ACTIVE,212.16,338.14,59.959,1497316503,"274151322000068","219011344069620",29.50,31.00,0,335.14,344.15,2.7,0.7,0.004,813726.7,813726.7,9817,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316530,2096124.00
06/12/2017 21:15,2,0.221,ACTIVE,212.61,338.14,59.965,1497316503,"201051344001135","219011344069620",26.82,26.30,0,332.73,343.85,6.0,3.9,0.009,722723.4,722723.4,9606,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316531,2096125.00
06/12/2017 21:15,2,0.203,ACTIVE,212.38,338.74,59.965,1497316503,"201051344000594","219011344069620",26.28,27.30,0,333.33,345.06,5.4,3.3,0.013,741654.3,741654.3,9609,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316531,2096126.00
06/12/2017 21:15,2,0.211,ACTIVE,212.83,338.14,59.965,1497316503,"201051344001203","219011344069620",26.30,26.30,0,333.93,345.66,5.6,3.5,0.004,732060.8,732060.8,9641,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316532,2096127.00
06/12/2017 21:15,2,0.125,ACTIVE,211.48,336.34,59.965,1497316503,"274151322000054","219011344069620",24.37,29.30,0,333.63,340.85,3.1,1.1,0.000,957519.5,957519.5,9545,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316533,2096128.00
06/12/2017 21:15,2,0.205,ACTIVE,212.83,338.14,59.975,1497316503,"201051344000867","219011344069620",26.58,26.00,0,333.93,344.15,5.5,3.4,0.009,725868.7,725868.7,9638,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316534,2096129.00
06/12/2017 21:15,2,0.213,ACTIVE,212.83,339.34,59.928,1497316503,"201051344001093","219011344069620",26.32,26.30,0,333.33,344.15,5.7,3.6,0.009,730580.1,730580.1,9632,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316535,2096130.00
06/12/2017 21:15,2,0.170,ACTIVE,212.38,338.74,59.928,1497316503,"201051344000900","219011344069620",26.02,24.80,0,332.73,344.45,4.5,2.4,0.004,747347.9,747347.9,9615,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316536,2096131.00
06/12/2017 21:15,2,0.201,ACTIVE,213.06,339.04,59.965,1497316503,"201051344000648","219011344069620",26.46,25.00,0,335.14,345.06,5.4,3.3,0.004,735863.8,735863.8,9606,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316537,2096132.00
06/12/2017 21:15,2,0.199,ACTIVE,212.61,337.84,59.975,1497316503,"201051344000569","219011344069620",26.76,25.50,0,334.54,344.45,5.4,3.3,0.009,749548.1,749548.1,9590,0,0,0,L,1122011218,0,120.65,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316538,2096133.00
06/12/2017 21:15,2,0.217,ACTIVE,212.61,338.14,59.970,1497316503,"201051344000983","219011344069620",26.70,25.50,0,333.33,345.36,5.9,3.8,0.009,740091.7,740091.7,9612,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316539,2096134.00
06/12/2017 21:15,2,0.193,ACTIVE,212.61,338.14,59.975,1497316503,"201051344001158","219011344069620",26.24,25.80,0,333.03,345.36,5.2,3.1,0.004,725215.7,725215.7,9617,0,0,0,L,1122011218,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316540,2096135.00
06/12/2017 21:15,2,0.195,ACTIVE,213.06,339.34,59.975,1497316503,"201051344000576","219011344069620",25.50,24.80,0,334.84,345.96,5.1,3.0,0.004,739762.9,739762.9,9613,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316541,2096136.00
06/12/2017 21:15,2,0.133,ACTIVE,211.48,337.54,59.970,1497316503,"274151322000087","219011344069620",24.87,33.30,0,334.24,341.75,3.4,1.3,0.004,930909.7,930909.7,9702,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497316541,2096137.00
06/12/2017 21:30,2,0.139,ALERT,213.06,302.98,59.970,1497317403,"201051344000645","219011344069620",22.78,24.50,0,299.37,345.06,3.2,1.2,0.000,738721.9,738721.9,9603,0,0,0,L,1122011218,0,121.55,122.46,0002,22,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317405,2096138.00
06/12/2017 21:30,2,0.072,ALERT,211.25,298.47,59.938,1497317403,"274151322000085","219011344069620",24.15,27.80,0,297.57,343.85,1.8,0.0,0.000,953543.2,953543.2,9554,0,0,0,L,1151911521,0,121.78,121.78,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317407,2096139.00
06/12/2017 21:30,2,0.162,ALERT,213.06,302.37,60.023,1497317403,"201051344000633","219011344069620",21.69,24.80,0,297.87,343.85,3.5,1.5,0.000,725346.4,725346.4,9642,0,0,0,L,1122011218,0,121.55,122.46,0002,24,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317409,2096140.00
06/12/2017 21:30,2,0.174,ALERT,212.61,302.98,59.981,1497317403,"201051344000469","219011344069620",21.97,23.50,0,299.37,342.05,3.9,1.9,0.000,728514.0,728514.0,9618,0,0,0,L,1122011218,0,120.65,122.46,0002,21,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317410,2096141.00
06/12/2017 21:30,2,0.164,ALERT,211.93,301.17,59.981,1497317403,"201051344000646","219011344069620",22.05,25.00,0,299.07,341.75,3.7,1.6,0.000,724104.6,724104.6,9617,0,0,0,L,1122011218,0,121.78,121.10,0002,23,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317412,2096142.00
06/12/2017 21:30,2,0.100,ALERT,211.25,299.07,59.981,1497317403,"274151322000052","219011344069620",23.78,28.00,0,297.26,340.25,2.4,0.4,0.000,990628.8,990628.8,9559,0,0,0,L,1151911521,0,121.10,122.23,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317414,2096143.00
06/12/2017 21:30,2,0.174,ALERT,212.61,307.78,59.981,1497317403,"201051344000585","219011344069620",24.07,25.00,0,299.97,342.35,4.3,2.2,0.000,736288.3,736288.3,9618,0,0,0,L,1122011218,0,121.33,121.78,0002,21,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317416,2096144.00
06/12/2017 21:30,2,0.152,ALERT,212.16,301.77,59.986,1497317403,"201051344001230","219011344069620",22.20,24.50,0,299.37,340.25,3.5,1.4,0.000,728788.6,728788.6,9622,0,0,0,L,1122011218,0,121.78,121.10,0002,22,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317418,2096145.00
06/12/2017 21:30,2,0.150,ALERT,212.83,302.37,59.991,1497317403,"201051344000582","219011344069620",21.39,24.80,0,301.17,341.75,3.3,1.2,0.000,718272.3,718272.3,9607,0,0,0,L,1122011218,0,122.01,121.78,0002,23,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317419,2096146.00
06/12/2017 21:30,2,0.174,ALERT,211.93,301.77,59.981,1497317403,"201051344000955","219011344069620",21.61,25.00,0,299.97,341.15,3.8,1.8,0.000,737457.9,737457.9,9628,0,0,0,L,1122011218,0,121.33,121.33,0002,22,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317421,2096147.00
06/12/2017 21:30,2,0.033,ALERT,211.25,323.41,59.975,1497317403,"274151322000094","219011344069620",22.66,28.80,0,296.96,380.22,0.8,0.0,0.000,813250.1,813250.1,9803,0,0,0,L,1151911521,0,121.33,122.23,0002,24,0,0,0,0,0,0,170,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317423,2096148.00
06/12/2017 21:30,2,0.178,ALERT,212.61,304.18,59.986,1497317403,"201051344000579","219011344069620",24.17,25.50,0,300.57,342.35,4.4,2.3,0.000,746676.2,746676.2,9607,0,0,0,L,1122011218,0,121.10,121.78,0002,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317425,2096149.00
06/12/2017 21:30,2,0.156,ALERT,212.16,306.58,59.965,1497317403,"201051344000890","219011344069620",24.25,25.50,0,300.87,341.75,3.9,1.8,0.000,731446.2,731446.2,9618,0,0,0,L,1122011218,0,121.78,120.65,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317427,2096150.00
06/12/2017 21:30,2,0.152,ALERT,212.38,301.47,59.991,1497317403,"201051344000438","219011344069620",23.08,24.80,0,299.97,342.35,3.6,1.6,0.000,734133.7,734133.7,9613,0,0,0,L,1122011218,0,122.01,121.55,0002,24,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317428,2096151.00
06/12/2017 21:30,2,0.143,ALERT,212.61,301.17,59.991,1497317403,"201051344000417","219011344069620",18.09,24.50,0,299.37,338.74,2.6,0.6,0.000,672655.2,672655.2,9643,0,0,0,L,1122011218,0,121.78,121.55,0002,21,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317430,2096152.00
06/12/2017 21:30,2,0.076,ALERT,210.80,299.07,59.981,1497317403,"274151322000083","219011344069620",23.84,27.80,0,297.87,347.76,1.9,0.0,0.000,980608.2,980608.2,9561,0,0,0,L,1151911521,0,120.88,122.01,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317432,2096153.00
06/12/2017 21:30,2,0.080,ALERT,211.70,299.07,60.012,1497317403,"274151322000076","219011344069620",24.69,28.00,0,297.57,340.55,2.0,0.0,0.000,1045984.7,1045984.7,9552,0,0,0,L,1151911521,0,121.55,122.46,0002,25,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317434,2096154.00
06/12/2017 21:30,2,0.154,ALERT,212.38,303.58,60.007,1497317403,"201051344000868","219011344069620",23.40,24.00,0,299.97,342.05,3.7,1.6,0.000,726996.1,726996.1,9621,0,0,0,L,1122011218,0,120.88,122.23,0002,22,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317436,2096155.00
06/12/2017 21:30,2,0.070,ALERT,211.25,299.97,59.981,1497317403,"274151322000095","219011344069620",23.62,28.30,0,298.77,341.75,1.7,0.0,0.000,1035858.4,1035858.4,9567,0,0,0,L,1151911521,0,121.55,121.78,0002,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317437,2096156.00
06/12/2017 21:30,2,0.090,ALERT,212.38,302.98,59.986,1497317403,"201051344000988","219011344069620",18.29,24.00,0,297.57,341.75,1.7,0.0,0.000,645811.3,645811.3,9632,0,0,0,L,1122011218,0,120.88,122.23,0002,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317439,2096157.00
06/12/2017 21:30,2,0.141,ALERT,212.16,301.47,59.954,1497317403,"201051344001025","219011344069620",24.27,24.80,0,300.27,361.59,3.5,1.5,0.000,733788.9,733788.9,9627,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317441,2096158.00
06/12/2017 21:30,2,0.137,ALERT,212.38,302.98,59.981,1497317403,"201051344000458","219011344069620",23.87,25.00,0,299.37,342.05,3.3,1.3,0.000,738868.9,738868.9,9600,0,0,0,L,1122011218,0,121.10,122.01,0002,23,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317443,2096159.00
06/12/2017 21:30,2,0.141,ALERT,213.06,302.98,59.981,1497317403,"201051344000853","219011344069620",22.03,24.30,0,300.57,343.25,3.2,1.1,0.000,739628.8,739628.8,9611,0,0,0,L,1122011218,0,121.55,122.46,0002,24,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317445,2096160.00
06/12/2017 21:30,2,0.127,ALERT,212.61,301.77,59.981,1497317403,"201051344000685","219011344069620",20.56,24.50,0,299.67,342.35,2.7,0.6,0.000,734153.7,734153.7,9629,0,0,0,L,1122011218,0,122.46,121.33,0002,22,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317446,2096161.00
06/12/2017 21:30,2,0.143,ALERT,212.38,301.17,59.975,1497317403,"201051344000917","219011344069620",22.84,25.30,0,298.77,342.95,3.4,1.3,0.000,730771.1,730771.1,9616,0,0,0,L,1122011218,0,121.55,121.78,0002,23,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317448,2096162.00
06/12/2017 21:30,2,0.139,ALERT,212.61,302.07,59.965,1497317403,"201051344001145","219011344069620",23.50,24.00,0,300.87,342.95,3.3,1.3,0.000,738788.4,738788.4,9611,0,0,0,L,1122011218,0,121.78,121.55,0002,24,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317450,2096163.00
06/12/2017 21:30,2,0.152,ALERT,212.61,301.17,59.975,1497317403,"201051344000651","219011344069620",20.79,24.30,0,299.37,342.35,3.2,1.2,0.000,727277.7,727277.7,9620,0,0,0,L,1122011218,0,122.23,121.33,0002,22,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317452,2096164.00
06/12/2017 21:30,2,0.059,ALERT,211.03,299.67,59.970,1497317403,"274151322000088","219011344069620",23.14,27.00,0,297.57,343.85,1.4,0.0,0.000,940319.0,940319.0,9562,0,0,0,L,1151911521,0,121.78,121.55,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317454,2096165.00
06/12/2017 21:30,2,0.008,ALERT,212.16,298.47,59.970,1497317403,"274151322000068","219011344069620",39.42,29.00,0,296.66,385.03,0.0,0.0,0.000,813726.8,813726.8,9818,0,0,0,L,1151911521,0,121.78,122.46,0002,28,0,0,0,0,0,0,182,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317455,2096166.00
06/12/2017 21:30,2,0.168,ALERT,211.93,301.47,59.991,1497317403,"201051344001135","219011344069620",23.95,25.00,0,300.27,341.75,4.1,2.0,0.000,722724.1,722724.1,9607,0,0,0,L,1122011218,0,121.55,121.33,0002,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317457,2096167.00
06/12/2017 21:30,2,0.141,ALERT,212.38,303.58,59.981,1497317403,"201051344000594","219011344069620",24.15,26.00,0,299.97,341.75,3.5,1.4,0.000,741654.9,741654.9,9610,0,0,0,L,1122011218,0,121.10,121.78,0002,22,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317459,2096168.00
06/12/2017 21:30,2,0.158,ALERT,212.38,301.47,59.975,1497317403,"201051344001203","219011344069620",22.09,24.80,0,300.57,344.15,3.6,1.5,0.000,732061.5,732061.5,9642,0,0,0,L,1122011218,0,122.23,121.33,0002,22,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317461,2096169.00
06/12/2017 21:30,2,0.070,ALERT,210.80,299.37,59.970,1497317403,"274151322000054","219011344069620",23.18,28.00,0,297.87,340.55,1.7,0.0,0.000,957519.6,957519.6,9546,0,0,0,L,1151911521,0,121.55,121.55,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317463,2096170.00
06/12/2017 21:30,2,0.148,ALERT,212.83,302.37,59.986,1497317403,"201051344000867","219011344069620",23.64,25.00,0,299.37,342.35,3.6,1.5,0.000,725869.3,725869.3,9639,0,0,0,L,1122011218,0,121.33,122.01,0002,23,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317465,2096171.00
06/12/2017 21:30,2,0.158,ALERT,212.61,301.77,60.007,1497317403,"201051344001093","219011344069620",22.86,24.80,0,299.97,341.75,3.7,1.6,0.000,730580.8,730580.8,9633,0,0,0,L,1122011218,0,121.78,121.55,0002,24,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317466,2096172.00
06/12/2017 21:30,2,0.117,ALERT,212.38,302.68,59.986,1497317403,"201051344000900","219011344069620",23.32,23.80,0,299.37,341.75,2.8,0.8,0.000,747348.3,747348.3,9616,0,0,0,L,1122011218,0,121.10,122.01,0002,21,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317468,2096173.00
06/12/2017 21:30,2,0.141,ALERT,212.83,302.37,59.981,1497317403,"201051344000648","219011344069620",23.74,23.80,0,299.07,342.35,3.4,1.4,0.000,735864.4,735864.4,9607,0,0,0,L,1122011218,0,120.88,122.46,0002,22,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317470,2096174.00
06/12/2017 21:30,2,0.148,ALERT,212.38,303.28,59.991,1497317403,"201051344000569","219011344069620",23.82,24.50,0,302.07,360.69,3.6,1.5,0.000,749548.8,749548.8,9591,0,0,0,L,1122011218,0,120.65,122.46,0002,23,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317472,2096175.00
06/12/2017 21:30,2,0.160,ALERT,212.38,302.68,60.012,1497317403,"201051344000983","219011344069620",23.58,24.30,0,300.57,342.05,3.8,1.8,0.000,740092.4,740092.4,9613,0,0,0,L,1122011218,0,121.10,121.78,0002,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317474,2096176.00
06/12/2017 21:30,2,0.145,ALERT,212.38,302.37,59.996,1497317403,"201051344001158","219011344069620",22.36,24.80,0,298.77,342.05,3.3,1.3,0.000,725216.3,725216.3,9618,0,0,0,L,1122011218,0,120.88,121.78,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317476,2096177.00
06/12/2017 21:30,2,0.152,ALERT,212.61,302.68,59.981,1497317403,"201051344000576","219011344069620",20.24,23.80,0,300.27,342.05,3.1,1.1,0.000,739763.4,739763.4,9614,0,0,0,L,1122011218,0,121.10,122.01,0002,21,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317477,2096178.00
06/12/2017 21:30,2,0.082,ALERT,211.25,299.37,59.981,1497317403,"274151322000087","219011344069620",22.86,30.50,0,296.96,342.95,1.9,0.0,0.000,930909.8,930909.8,9703,0,0,0,L,1151911521,0,121.33,122.01,0002,27,0,0,0,0,0,0,76,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497317479,2096179.00
06/12/2017 21:45,2,0.045,ALERT,212.61,301.17,59.991,1497318304,"201051344000645","219011344069620",27.81,23.50,0,299.37,303.88,1.3,0.0,0.000,738722.0,738722.0,9605,0,0,0,L,1122011218,0,121.33,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1497318306,2096180.00
06/12/2017 21:45,2,0.021,ALERT,211.48,299.07,60.018,1497318304,"274151322000085","219011344069620",26.68,26.50,0,296.36,300.87,0.0,0.0,0.000,953543.2,953543.2,9556,0,0,0,L,1151911521,0,122.01,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1497318307,2096181.00
06/12/2017 21:45,2,0.066,ALERT,212.61,300.87,59.996,1497318304,"201051344000633","219011344069620",27.63,23.50,0,297.26,303.28,1.9,0.0,0.000,725346.6,725346.6,9644,0,0,0,L,1122011218,0,121.55,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1497318309,2096182.00
06/12/2017 21:45,2,0.074,ALERT,212.16,300.87,59.954,1497318304,"201051344000469","219011344069620",27.39,22.50,0,298.17,303.58,2.1,0.1,0.000,728514.1,728514.1,9620,0,0,0,L,1122011218,0,120.65,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1497318311,2096183.00
06/12/2017 21:45,2,0.062,ALERT,212.16,300.87,60.034,1497318304,"201051344000646","219011344069620",27.41,23.80,0,297.87,302.98,1.8,0.0,0.000,724104.7,724104.7,9619,0,0,0,L,1122011218,0,121.78,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1497318313,2096184.00
06/12/2017 21:45,2,0.043,ALERT,211.03,299.37,59.991,1497318304,"274151322000052","219011344069620",26.94,26.50,0,296.06,301.17,0.0,0.0,0.000,990628.8,990628.8,9561,0,0,0,L,1151911521,0,120.88,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1497318315,2096185.00
06/12/2017 21:45,2,0.094,ALERT,212.16,300.57,59.996,1497318304,"201051344000585","219011344069620",27.71,23.80,0,298.17,308.09,2.6,0.6,0.000,736288.6,736288.6,9620,0,0,0,L,1122011218,0,121.10,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497318316,2096186.00
06/12/2017 21:45,2,0.078,ALERT,212.16,301.17,60.023,1497318304,"201051344001230","219011344069620",27.19,23.30,0,298.77,303.88,2.2,0.2,0.000,728788.7,728788.7,9624,0,0,0,L,1122011218,0,121.78,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1497318318,2096187.00
06/12/2017 21:45,2,0.061,ALERT,212.83,301.47,60.028,1497318304,"201051344000582","219011344069620",27.47,23.80,0,299.37,303.88,1.7,0.0,0.000,718272.4,718272.4,9609,0,0,0,L,1122011218,0,121.78,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1497318320,2096188.00
06/12/2017 21:45,2,0.080,ALERT,211.70,300.57,59.996,1497318304,"201051344000955","219011344069620",27.69,23.80,0,298.77,303.58,2.3,0.3,0.000,737458.1,737458.1,9630,0,0,0,L,1122011218,0,120.88,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1497318322,2096189.00
06/12/2017 21:45,2,0.000,ALERT,211.70,319.51,59.996,1497318304,"274151322000094","219011344069620",36.94,27.00,0,296.36,374.21,0.0,0.0,0.000,813250.1,813250.1,9805,0,0,0,L,1151911521,0,121.33,122.46,0100,23,0,0,0,0,0,0,93,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497318324,2096190.00
06/12/2017 21:45,2,0.094,ALERT,211.93,301.47,60.002,1497318304,"201051344000579","219011344069620",27.89,24.30,0,299.67,304.78,2.7,0.7,0.000,746676.4,746676.4,9609,0,0,0,L,1122011218,0,120.88,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497318325,2096191.00
06/12/2017 21:45,2,0.088,ALERT,211.93,300.87,60.023,1497318304,"201051344000890","219011344069620",27.77,24.30,0,299.37,307.78,2.5,0.5,0.000,731446.4,731446.4,9620,0,0,0,L,1122011218,0,121.55,120.88,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1497318327,2096192.00
06/12/2017 21:45,2,0.072,ALERT,212.38,300.57,59.991,1497318304,"201051344000438","219011344069620",27.81,23.50,0,299.07,303.88,2.0,0.0,0.000,734133.8,734133.8,9615,0,0,0,L,1122011218,0,121.78,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1497318329,2096193.00
06/12/2017 21:45,2,0.100,ALERT,212.16,299.67,60.034,1497318304,"201051344000417","219011344069620",17.87,23.50,0,298.17,303.28,1.8,0.0,0.000,672655.3,672655.3,9645,0,0,0,L,1122011218,0,121.33,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1497318331,2096194.00
06/12/2017 21:45,2,0.020,ALERT,211.48,299.67,60.034,1497318304,"274151322000083","219011344069620",26.82,26.30,0,296.66,301.17,0.0,0.0,0.000,980608.2,980608.2,9563,0,0,0,L,1151911521,0,121.33,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497318333,2096195.00
06/12/2017 21:45,2,0.018,ALERT,211.48,298.17,59.975,1497318304,"274151322000076","219011344069620",27.77,26.50,0,296.36,301.47,0.0,0.0,0.000,1045984.7,1045984.7,9554,0,0,0,L,1151911521,0,121.55,122.23,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1497318335,2096196.00
06/12/2017 21:45,2,0.080,ALERT,211.93,301.77,60.002,1497318304,"201051344000868","219011344069620",27.47,23.00,0,299.97,304.78,2.3,0.3,0.000,726996.2,726996.2,9623,0,0,0,L,1122011218,0,120.88,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1497318337,2096197.00
06/12/2017 21:45,2,0.012,ALERT,211.25,299.37,59.996,1497318304,"274151322000095","219011344069620",27.14,26.50,0,297.57,301.77,0.0,0.0,0.000,1035858.4,1035858.4,9569,0,0,0,L,1151911521,0,121.78,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497318338,2096198.00
06/12/2017 21:45,2,0.047,ALERT,211.93,301.17,59.996,1497318304,"201051344000988","219011344069620",18.09,23.30,0,296.96,304.18,0.8,0.0,0.000,645811.3,645811.3,9634,0,0,0,L,1122011218,0,120.65,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1497318340,2096199.00
06/12/2017 21:45,2,0.066,ALERT,212.16,299.97,60.002,1497318304,"201051344001025","219011344069620",27.83,23.50,0,298.17,304.18,1.9,0.0,0.000,733789.0,733789.0,9629,0,0,0,L,1122011218,0,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1497318342,2096200.00
06/12/2017 21:45,2,0.068,ALERT,211.93,301.17,60.002,1497318304,"201051344000458","219011344069620",27.47,24.00,0,299.67,304.78,1.9,0.0,0.000,738869.0,738869.0,9602,0,0,0,L,1122011218,0,121.10,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1497318344,2096201.00
06/12/2017 21:45,2,0.059,ALERT,212.38,300.57,60.002,1497318304,"201051344000853","219011344069620",27.91,23.00,0,299.37,304.18,1.7,0.0,0.000,739628.9,739628.9,9613,0,0,0,L,1122011218,0,121.33,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1497318346,2096202.00
06/12/2017 21:45,2,0.033,ALERT,212.61,300.57,60.002,1497318304,"201051344000685","219011344069620",27.55,23.50,0,298.77,303.58,1.0,0.0,0.000,734153.7,734153.7,9631,0,0,0,L,1122011218,0,122.23,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1497318347,2096203.00
06/12/2017 21:45,2,0.066,ALERT,212.38,300.27,59.991,1497318304,"201051344000917","219011344069620",27.25,24.00,0,297.26,302.68,1.9,0.0,0.000,730771.2,730771.2,9618,0,0,0,L,1122011218,0,121.55,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1497318349,2096204.00
06/12/2017 21:45,2,0.064,ALERT,212.16,300.57,59.991,1497318304,"201051344001145","219011344069620",27.61,23.00,0,299.37,304.48,1.8,0.0,0.000,738788.5,738788.5,9613,0,0,0,L,1122011218,0,121.55,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1497318351,2096205.00
06/12/2017 21:45,2,0.051,ALERT,212.38,299.97,59.991,1497318304,"201051344000651","219011344069620",27.55,23.30,0,298.17,303.28,1.4,0.0,0.000,727277.7,727277.7,9622,0,0,0,L,1122011218,0,122.01,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1497318353,2096206.00
06/12/2017 21:45,2,0.008,ALERT,210.57,298.47,59.959,1497318304,"274151322000088","219011344069620",25.56,25.80,0,296.36,300.87,0.0,0.0,0.000,940319.0,940319.0,9564,0,0,0,L,1151911521,0,121.78,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1497318355,2096207.00
06/12/2017 21:45,2,0.008,ALERT,211.70,345.66,59.996,1497318304,"274151322000068","219011344069620",37.39,27.50,0,295.76,374.51,0.0,0.0,0.000,813726.8,813726.8,9820,0,0,0,L,1151911521,0,121.78,122.23,0100,25,0,0,0,0,0,0,85,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497318357,2096208.00
06/12/2017 21:45,2,0.094,ALERT,211.93,300.57,60.002,1497318304,"201051344001135","219011344069620",27.89,23.50,0,298.77,303.88,2.7,0.6,0.000,722724.4,722724.4,9609,0,0,0,L,1122011218,0,121.55,121.33,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1497318358,2096209.00
06/12/2017 21:45,2,0.070,ALERT,211.70,301.47,59.970,1497318304,"201051344000594","219011344069620",27.97,24.50,0,299.07,304.18,2.0,0.0,0.000,741655.0,741655.0,9612,0,0,0,L,1122011218,0,120.88,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1497318360,2096210.00
06/12/2017 21:45,2,0.072,ALERT,212.38,300.57,60.002,1497318304,"201051344001203","219011344069620",27.35,23.50,0,298.77,305.38,2.0,0.1,0.000,732061.6,732061.6,9644,0,0,0,L,1122011218,0,122.01,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1497318362,2096211.00
06/12/2017 21:45,2,0.016,ALERT,211.03,298.77,59.986,1497318304,"274151322000054","219011344069620",26.74,26.50,0,296.66,301.47,0.0,0.0,0.000,957519.6,957519.6,9548,0,0,0,L,1151911521,0,121.55,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497318364,2096212.00
06/12/2017 21:45,2,0.080,ALERT,212.16,300.87,60.018,1497318304,"201051344000867","219011344069620",27.33,24.00,0,299.07,304.18,2.2,0.2,0.000,725869.5,725869.5,9641,0,0,0,L,1122011218,0,121.10,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497318366,2096213.00
06/12/2017 21:45,2,0.092,ALERT,212.38,300.87,59.986,1497318304,"201051344001093","219011344069620",27.10,23.50,0,298.77,303.28,2.5,0.5,0.000,730581.0,730581.0,9635,0,0,0,L,1122011218,0,121.55,121.33,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1497318368,2096214.00
06/12/2017 21:45,2,0.043,ALERT,211.93,301.17,59.986,1497318304,"201051344000900","219011344069620",27.55,22.80,0,299.07,303.58,1.2,0.0,0.000,747348.4,747348.4,9618,0,0,0,L,1122011218,0,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1497318369,2096215.00
06/12/2017 21:45,2,0.070,ALERT,212.16,299.97,60.018,1497318304,"201051344000648","219011344069620",27.71,23.00,0,299.07,304.18,2.0,0.0,0.000,735864.5,735864.5,9609,0,0,0,L,1122011218,0,120.42,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497318371,2096216.00
06/12/2017 21:45,2,0.078,ALERT,212.16,301.77,59.991,1497318304,"201051344000569","219011344069620",27.89,23.50,0,299.97,304.48,2.2,0.2,0.000,749548.9,749548.9,9593,0,0,0,L,1122011218,0,120.65,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497318373,2096217.00
06/12/2017 21:45,2,0.086,ALERT,212.16,301.47,59.970,1497318304,"201051344000983","219011344069620",27.73,23.30,0,299.97,304.48,2.4,0.4,0.000,740092.6,740092.6,9615,0,0,0,L,1122011218,0,120.88,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497318375,2096218.00
06/12/2017 21:45,2,0.059,ALERT,211.93,300.27,59.991,1497318304,"201051344001158","219011344069620",27.57,23.50,0,298.47,303.28,1.7,0.0,0.000,725216.3,725216.3,9620,0,0,0,L,1122011218,0,120.65,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1497318377,2096219.00
06/12/2017 21:45,2,0.062,ALERT,212.61,301.47,59.981,1497318304,"201051344000576","219011344069620",27.15,23.00,0,299.37,303.88,1.8,0.0,0.000,739763.5,739763.5,9616,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1497318378,2096220.00
06/12/2017 21:45,2,0.031,ALERT,211.03,298.17,59.986,1497318304,"274151322000087","219011344069620",26.00,28.80,0,295.76,300.87,0.0,0.0,0.000,930909.8,930909.8,9705,0,0,0,L,1151911521,0,121.78,121.78,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1497318380,2096221.00
06/12/2017 22:00,2,0.000,ALERT,212.61,300.87,59.949,1497319203,"201051344000645","219011344069620",0.00,22.80,0,297.87,302.98,0.0,0.0,0.000,738722.0,738722.0,9607,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1497319205,2096222.00
06/12/2017 22:00,2,0.000,ALERT,211.03,297.87,60.007,1497319203,"274151322000085","219011344069620",0.00,25.30,0,295.46,300.87,0.0,0.0,0.000,953543.2,953543.2,9558,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319207,2096223.00
06/12/2017 22:00,2,0.000,ALERT,212.61,300.57,60.007,1497319203,"201051344000633","219011344069620",0.00,22.50,0,296.06,302.37,0.0,0.0,0.000,725346.6,725346.6,9646,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319208,2096224.00
06/12/2017 22:00,2,0.000,ALERT,212.38,301.17,60.012,1497319203,"201051344000469","219011344069620",0.00,21.50,0,296.96,302.37,0.0,0.0,0.000,728514.1,728514.1,9622,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1497319210,2096225.00
06/12/2017 22:00,2,0.000,ALERT,211.70,300.27,60.034,1497319203,"201051344000646","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,724104.7,724104.7,9621,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319212,2096226.00
06/12/2017 22:00,2,0.000,ALERT,210.80,298.47,60.012,1497319203,"274151322000052","219011344069620",0.00,25.30,0,295.16,301.17,0.0,0.0,0.000,990628.8,990628.8,9563,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319214,2096227.00
06/12/2017 22:00,2,0.000,ALERT,212.16,300.87,60.018,1497319203,"201051344000585","219011344069620",0.00,22.80,0,297.26,302.37,0.0,0.0,0.000,736288.7,736288.7,9622,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319216,2096228.00
06/12/2017 22:00,2,0.000,ALERT,211.93,300.87,60.007,1497319203,"201051344001230","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,728788.7,728788.7,9626,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319217,2096229.00
06/12/2017 22:00,2,0.000,ALERT,212.38,301.47,60.028,1497319203,"201051344000582","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,718272.4,718272.4,9611,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319219,2096230.00
06/12/2017 22:00,2,0.000,ALERT,211.93,300.87,60.039,1497319203,"201051344000955","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,737458.1,737458.1,9632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319221,2096231.00
06/12/2017 22:00,2,0.000,ALERT,211.25,297.57,60.012,1497319203,"274151322000094","219011344069620",0.00,25.80,0,295.16,357.98,0.0,0.0,0.000,813250.1,813250.1,9807,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319223,2096232.00
06/12/2017 22:00,2,0.000,ALERT,211.93,301.17,60.012,1497319203,"201051344000579","219011344069620",0.00,23.30,0,298.47,303.28,0.0,0.0,0.000,746676.5,746676.5,9611,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319225,2096233.00
06/12/2017 22:00,2,0.000,ALERT,212.16,301.47,60.018,1497319203,"201051344000890","219011344069620",0.00,23.30,0,298.47,303.58,0.0,0.0,0.000,731446.5,731446.5,9622,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319226,2096234.00
06/12/2017 22:00,2,0.000,ALERT,212.16,300.57,60.039,1497319203,"201051344000438","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,734133.8,734133.8,9617,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319228,2096235.00
06/12/2017 22:00,2,0.000,ALERT,212.38,300.27,60.023,1497319203,"201051344000417","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,672655.3,672655.3,9647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319230,2096236.00
06/12/2017 22:00,2,0.000,ALERT,211.03,299.07,60.012,1497319203,"274151322000083","219011344069620",0.00,25.00,0,295.76,301.17,0.0,0.0,0.000,980608.2,980608.2,9565,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319232,2096237.00
06/12/2017 22:00,2,0.000,ALERT,211.70,298.77,60.018,1497319203,"274151322000076","219011344069620",0.00,25.30,0,295.16,300.87,0.0,0.0,0.000,1045984.7,1045984.7,9556,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1497319234,2096238.00
06/12/2017 22:00,2,0.000,ALERT,212.16,301.77,60.012,1497319203,"201051344000868","219011344069620",0.00,22.00,0,298.47,303.58,0.0,0.0,0.000,726996.3,726996.3,9625,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319235,2096239.00
06/12/2017 22:00,2,0.000,ALERT,211.03,299.07,60.007,1497319203,"274151322000095","219011344069620",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,1035858.4,1035858.4,9571,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1497319237,2096240.00
06/12/2017 22:00,2,0.000,ALERT,211.93,301.17,60.007,1497319203,"201051344000988","219011344069620",0.00,22.30,0,295.46,302.68,0.0,0.0,0.000,645811.3,645811.3,9636,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1497319239,2096241.00
06/12/2017 22:00,2,0.000,ALERT,212.16,300.27,60.018,1497319203,"201051344001025","219011344069620",0.00,22.30,0,297.26,302.98,0.0,0.0,0.000,733789.0,733789.0,9631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1497319241,2096242.00
06/12/2017 22:00,2,0.000,ALERT,212.16,301.17,59.986,1497319203,"201051344000458","219011344069620",0.00,23.00,0,297.87,303.58,0.0,0.0,0.000,738869.0,738869.0,9604,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1497319243,2096243.00
06/12/2017 22:00,2,0.000,ALERT,212.61,300.87,60.034,1497319203,"201051344000853","219011344069620",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,739628.9,739628.9,9615,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319244,2096244.00
06/12/2017 22:00,2,0.000,ALERT,212.38,300.87,60.023,1497319203,"201051344000685","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,734153.7,734153.7,9633,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319246,2096245.00
06/12/2017 22:00,2,0.000,ALERT,212.16,300.27,59.991,1497319203,"201051344000917","219011344069620",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,730771.2,730771.2,9620,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319248,2096246.00
06/12/2017 22:00,2,0.000,ALERT,212.16,300.87,60.023,1497319203,"201051344001145","219011344069620",0.00,22.00,0,298.47,303.58,0.0,0.0,0.000,738788.5,738788.5,9615,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319250,2096247.00
06/12/2017 22:00,2,0.000,ALERT,212.38,299.97,60.023,1497319203,"201051344000651","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,727277.7,727277.7,9624,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319252,2096248.00
06/12/2017 22:00,2,0.000,ALERT,210.57,297.87,60.012,1497319203,"274151322000088","219011344069620",0.00,24.80,0,295.46,300.87,0.0,0.0,0.000,940319.0,940319.0,9566,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319253,2096249.00
06/12/2017 22:00,2,0.000,ALERT,211.48,297.57,60.007,1497319203,"274151322000068","219011344069620",0.00,26.00,0,295.16,363.09,0.0,0.0,0.000,813726.8,813726.8,9822,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319255,2096250.00
06/12/2017 22:00,2,0.000,ALERT,211.70,300.57,60.018,1497319203,"201051344001135","219011344069620",0.00,22.80,0,297.87,302.98,0.0,0.0,0.000,722724.5,722724.5,9611,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1497319257,2096251.00
