ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 22:00,2,0.000,ALERT,212.16,301.77,60.012,1497319203,"201051344000594","219011344069620",0.00,23.50,0,297.57,303.28,0.0,0.0,0.000,741655.0,741655.0,9614,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1497319259,2096252.00
06/12/2017 22:00,2,0.000,ALERT,211.93,300.27,60.028,1497319203,"201051344001203","219011344069620",0.00,22.50,0,297.87,304.48,0.0,0.0,0.000,732061.6,732061.6,9646,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319261,2096253.00
06/12/2017 22:00,2,0.000,ALERT,211.03,298.47,60.023,1497319203,"274151322000054","219011344069620",0.00,25.50,0,295.76,301.47,0.0,0.0,0.000,957519.6,957519.6,9550,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319262,2096254.00
06/12/2017 22:00,2,0.000,ALERT,212.16,300.87,60.007,1497319203,"201051344000867","219011344069620",0.00,23.00,0,297.57,302.98,0.0,0.0,0.000,725869.5,725869.5,9643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319264,2096255.00
06/12/2017 22:00,2,0.000,ALERT,212.38,301.17,60.018,1497319203,"201051344001093","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,730581.1,730581.1,9637,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319266,2096256.00
06/12/2017 22:00,2,0.000,ALERT,212.16,301.47,60.012,1497319203,"201051344000900","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,747348.4,747348.4,9620,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319268,2096257.00
06/12/2017 22:00,2,0.000,ALERT,212.38,300.57,60.012,1497319203,"201051344000648","219011344069620",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,735864.5,735864.5,9611,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319270,2096258.00
06/12/2017 22:00,2,0.000,ALERT,212.16,301.77,60.012,1497319203,"201051344000569","219011344069620",0.00,22.50,0,298.17,303.58,0.0,0.0,0.000,749548.9,749548.9,9595,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1497319272,2096259.00
06/12/2017 22:00,2,0.000,ALERT,212.38,301.77,60.023,1497319203,"201051344000983","219011344069620",0.00,22.50,0,298.17,303.28,0.0,0.0,0.000,740092.6,740092.6,9617,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1497319273,2096260.00
06/12/2017 22:00,2,0.000,ALERT,211.93,300.57,59.975,1497319203,"201051344001158","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,725216.3,725216.3,9622,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319275,2096261.00
06/12/2017 22:00,2,0.000,ALERT,212.61,301.77,60.012,1497319203,"201051344000576","219011344069620",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,739763.5,739763.5,9618,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319277,2096262.00
06/12/2017 22:00,2,0.000,ALERT,211.03,297.87,60.023,1497319203,"274151322000087","219011344069620",0.00,27.30,0,295.16,300.57,0.0,0.0,0.000,930909.8,930909.8,9707,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497319279,2096263.00
06/12/2017 22:15,2,0.000,ALERT,212.38,301.47,59.975,1497320103,"201051344000645","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,738722.0,738722.0,9609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320105,2096264.00
06/12/2017 22:15,2,0.000,ALERT,210.80,298.17,59.965,1497320103,"274151322000085","219011344069620",0.00,24.30,0,296.66,300.27,0.0,0.0,0.000,953543.2,953543.2,9560,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497320107,2096265.00
06/12/2017 22:15,2,0.000,ALERT,212.38,300.87,59.975,1497320103,"201051344000633","219011344069620",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,725346.6,725346.6,9648,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497320109,2096266.00
06/12/2017 22:15,2,0.000,ALERT,212.16,301.17,59.981,1497320103,"201051344000469","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,728514.1,728514.1,9624,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497320111,2096267.00
06/12/2017 22:15,2,0.000,ALERT,211.25,299.37,59.965,1497320103,"201051344000646","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,724104.7,724104.7,9623,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320112,2096268.00
06/12/2017 22:15,2,0.000,ALERT,210.80,297.87,60.012,1497320103,"274151322000052","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,990628.8,990628.8,9565,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320114,2096269.00
06/12/2017 22:15,2,0.000,ALERT,211.93,300.27,59.959,1497320103,"201051344000585","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,736288.7,736288.7,9624,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320116,2096270.00
06/12/2017 22:15,2,0.000,ALERT,211.25,299.97,59.981,1497320103,"201051344001230","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,728788.7,728788.7,9628,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497320118,2096271.00
06/12/2017 22:15,2,0.000,ALERT,211.93,300.57,59.981,1497320103,"201051344000582","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,718272.4,718272.4,9613,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497320120,2096272.00
06/12/2017 22:15,2,0.000,ALERT,211.25,299.97,59.991,1497320103,"201051344000955","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,737458.1,737458.1,9634,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320121,2096273.00
06/12/2017 22:15,2,0.000,ALERT,210.57,297.26,59.965,1497320103,"274151322000094","219011344069620",0.00,24.50,0,296.06,299.67,0.0,0.0,0.000,813250.1,813250.1,9809,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320123,2096274.00
06/12/2017 22:15,2,0.000,ALERT,211.93,302.07,59.981,1497320103,"201051344000579","219011344069620",0.00,22.30,0,299.67,303.88,0.0,0.0,0.000,746676.5,746676.5,9613,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320125,2096275.00
06/12/2017 22:15,2,0.000,ALERT,211.70,300.57,59.975,1497320103,"201051344000890","219011344069620",0.00,22.30,0,298.47,303.58,0.0,0.0,0.000,731446.5,731446.5,9624,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320127,2096276.00
06/12/2017 22:15,2,0.000,ALERT,211.70,299.67,59.975,1497320103,"201051344000438","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,734133.8,734133.8,9619,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497320129,2096277.00
06/12/2017 22:15,2,0.000,ALERT,211.93,299.67,59.986,1497320103,"201051344000417","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,672655.3,672655.3,9649,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320130,2096278.00
06/12/2017 22:15,2,0.000,ALERT,210.80,299.07,59.981,1497320103,"274151322000083","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,980608.2,980608.2,9567,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320132,2096279.00
06/12/2017 22:15,2,0.000,ALERT,211.48,298.47,59.981,1497320103,"274151322000076","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,1045984.7,1045984.7,9558,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320134,2096280.00
06/12/2017 22:15,2,0.000,ALERT,212.16,302.37,60.018,1497320103,"201051344000868","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,726996.3,726996.3,9627,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320136,2096281.00
06/12/2017 22:15,2,0.000,ALERT,210.57,298.47,59.944,1497320103,"274151322000095","219011344069620",0.00,24.00,0,297.87,300.87,0.0,0.0,0.000,1035858.4,1035858.4,9573,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497320138,2096282.00
06/12/2017 22:15,2,0.000,ALERT,211.70,301.17,59.986,1497320103,"201051344000988","219011344069620",0.00,21.50,0,296.66,302.98,0.0,0.0,0.000,645811.3,645811.3,9638,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497320140,2096283.00
06/12/2017 22:15,2,0.000,ALERT,211.70,299.67,59.975,1497320103,"201051344001025","219011344069620",0.00,21.50,0,297.87,303.28,0.0,0.0,0.000,733789.0,733789.0,9633,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320141,2096284.00
06/12/2017 22:15,2,0.000,ALERT,211.70,301.17,59.965,1497320103,"201051344000458","219011344069620",0.00,22.00,0,299.37,303.88,0.0,0.0,0.000,738869.0,738869.0,9606,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320143,2096285.00
06/12/2017 22:15,2,0.000,ALERT,212.38,301.17,59.981,1497320103,"201051344000853","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,739628.9,739628.9,9617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320145,2096286.00
06/12/2017 22:15,2,0.000,ALERT,212.16,300.27,59.981,1497320103,"201051344000685","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,734153.7,734153.7,9635,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320147,2096287.00
06/12/2017 22:15,2,0.000,ALERT,211.70,299.67,59.981,1497320103,"201051344000917","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,730771.2,730771.2,9622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320148,2096288.00
06/12/2017 22:15,2,0.000,ALERT,211.93,300.27,60.002,1497320103,"201051344001145","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,738788.5,738788.5,9617,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320150,2096289.00
06/12/2017 22:15,2,0.000,ALERT,211.93,299.37,59.975,1497320103,"201051344000651","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,727277.7,727277.7,9626,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320152,2096290.00
06/12/2017 22:15,2,0.000,ALERT,210.57,298.47,59.970,1497320103,"274151322000088","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,940319.0,940319.0,9568,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320154,2096291.00
06/12/2017 22:15,2,0.000,ALERT,211.70,297.57,60.002,1497320103,"274151322000068","219011344069620",0.00,24.80,0,296.06,299.37,0.0,0.0,0.000,813726.8,813726.8,9824,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320156,2096292.00
06/12/2017 22:15,2,0.000,ALERT,211.48,299.97,59.996,1497320103,"201051344001135","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,722724.5,722724.5,9613,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320158,2096293.00
06/12/2017 22:15,2,0.000,ALERT,211.93,302.07,59.986,1497320103,"201051344000594","219011344069620",0.00,22.50,0,299.07,303.88,0.0,0.0,0.000,741655.0,741655.0,9616,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320159,2096294.00
06/12/2017 22:15,2,0.000,ALERT,212.16,300.27,59.996,1497320103,"201051344001203","219011344069620",0.00,21.80,0,298.47,304.48,0.0,0.0,0.000,732061.6,732061.6,9648,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320161,2096295.00
06/12/2017 22:15,2,0.000,ALERT,210.80,298.17,59.981,1497320103,"274151322000054","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,957519.6,957519.6,9552,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497320163,2096296.00
06/12/2017 22:15,2,0.000,ALERT,212.16,301.17,59.991,1497320103,"201051344000867","219011344069620",0.00,22.00,0,298.77,303.58,0.0,0.0,0.000,725869.5,725869.5,9645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320165,2096297.00
06/12/2017 22:15,2,0.000,ALERT,212.16,300.57,59.991,1497320103,"201051344001093","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,730581.1,730581.1,9639,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320167,2096298.00
06/12/2017 22:15,2,0.000,ALERT,211.93,301.17,60.018,1497320103,"201051344000900","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,747348.4,747348.4,9622,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320168,2096299.00
06/12/2017 22:15,2,0.000,ALERT,212.16,300.87,59.986,1497320103,"201051344000648","219011344069620",0.00,21.00,0,298.47,303.58,0.0,0.0,0.000,735864.5,735864.5,9613,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320170,2096300.00
06/12/2017 22:15,2,0.000,ALERT,212.16,302.37,60.002,1497320103,"201051344000569","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,749548.9,749548.9,9597,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320172,2096301.00
06/12/2017 22:15,2,0.000,ALERT,212.16,301.77,59.991,1497320103,"201051344000983","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,740092.6,740092.6,9619,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320174,2096302.00
06/12/2017 22:15,2,0.000,ALERT,212.16,301.17,59.991,1497320103,"201051344001158","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,725216.3,725216.3,9624,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320176,2096303.00
06/12/2017 22:15,2,0.000,ALERT,212.61,302.37,59.996,1497320103,"201051344000576","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,739763.5,739763.5,9620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497320177,2096304.00
06/12/2017 22:15,2,0.000,ALERT,211.03,297.87,60.002,1497320103,"274151322000087","219011344069620",0.00,25.80,0,296.06,299.97,0.0,0.0,0.000,930909.8,930909.8,9709,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497320179,2096305.00
06/12/2017 22:30,2,0.000,ALERT,212.83,302.07,59.922,1497321003,"201051344000645","219011344069620",0.00,21.00,0,298.47,303.88,0.0,0.0,0.000,738722.0,738722.0,9611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321005,2096306.00
06/12/2017 22:30,2,0.000,ALERT,211.48,299.37,59.944,1497321003,"274151322000085","219011344069620",0.00,23.00,0,295.76,301.47,0.0,0.0,0.000,953543.2,953543.2,9562,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321007,2096307.00
06/12/2017 22:30,2,0.000,ALERT,212.83,301.77,59.959,1497321003,"201051344000633","219011344069620",0.00,20.70,0,296.66,303.28,0.0,0.0,0.000,725346.6,725346.6,9650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321009,2096308.00
06/12/2017 22:30,2,0.000,ALERT,212.61,302.07,59.965,1497321003,"201051344000469","219011344069620",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,728514.1,728514.1,9626,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321011,2096309.00
06/12/2017 22:30,2,0.000,ALERT,211.93,301.17,59.959,1497321003,"201051344000646","219011344069620",0.00,20.70,0,296.96,302.68,0.0,0.0,0.000,724104.7,724104.7,9625,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321012,2096310.00
06/12/2017 22:30,2,0.000,ALERT,211.25,299.37,59.959,1497321003,"274151322000052","219011344069620",0.00,23.00,0,295.16,301.77,0.0,0.0,0.000,990628.8,990628.8,9567,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321014,2096311.00
06/12/2017 22:30,2,0.000,ALERT,212.61,302.07,59.965,1497321003,"201051344000585","219011344069620",0.00,20.70,0,297.26,302.98,0.0,0.0,0.000,736288.7,736288.7,9626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321016,2096312.00
06/12/2017 22:30,2,0.000,ALERT,212.16,301.77,59.959,1497321003,"201051344001230","219011344069620",0.00,20.30,0,298.17,303.28,0.0,0.0,0.000,728788.7,728788.7,9630,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321018,2096313.00
06/12/2017 22:30,2,0.000,ALERT,212.83,302.37,59.959,1497321003,"201051344000582","219011344069620",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,718272.4,718272.4,9615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321020,2096314.00
06/12/2017 22:30,2,0.000,ALERT,211.93,301.77,59.959,1497321003,"201051344000955","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,737458.1,737458.1,9636,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321021,2096315.00
06/12/2017 22:30,2,0.000,ALERT,211.70,299.07,59.959,1497321003,"274151322000094","219011344069620",0.00,23.30,0,295.16,300.87,0.0,0.0,0.000,813250.1,813250.1,9811,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321023,2096316.00
06/12/2017 22:30,2,0.000,ALERT,212.38,302.98,59.965,1497321003,"201051344000579","219011344069620",0.00,21.30,0,299.07,304.48,0.0,0.0,0.000,746676.5,746676.5,9615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321025,2096317.00
06/12/2017 22:30,2,0.000,ALERT,212.38,302.37,59.970,1497321003,"201051344000890","219011344069620",0.00,21.30,0,298.47,304.18,0.0,0.0,0.000,731446.5,731446.5,9626,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321027,2096318.00
06/12/2017 22:30,2,0.000,ALERT,212.61,301.47,59.996,1497321003,"201051344000438","219011344069620",0.00,20.70,0,297.87,303.58,0.0,0.0,0.000,734133.8,734133.8,9621,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321029,2096319.00
06/12/2017 22:30,2,0.000,ALERT,212.61,301.17,59.970,1497321003,"201051344000417","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,672655.3,672655.3,9651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321030,2096320.00
06/12/2017 22:30,2,0.000,ALERT,211.70,300.27,59.954,1497321003,"274151322000083","219011344069620",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,980608.2,980608.2,9569,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321032,2096321.00
06/12/2017 22:30,2,0.000,ALERT,211.93,299.67,59.959,1497321003,"274151322000076","219011344069620",0.00,23.00,0,295.16,301.47,0.0,0.0,0.000,1045984.7,1045984.7,9560,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321035,2096322.00
06/12/2017 22:30,2,0.000,ALERT,212.61,302.98,59.944,1497321003,"201051344000868","219011344069620",0.00,20.30,0,299.37,304.78,0.0,0.0,0.000,726996.3,726996.3,9629,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321036,2096323.00
06/12/2017 22:30,2,0.000,ALERT,211.48,300.57,59.944,1497321003,"274151322000095","219011344069620",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,1035858.4,1035858.4,9575,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321038,2096324.00
06/12/2017 22:30,2,0.000,ALERT,212.38,302.37,59.965,1497321003,"201051344000988","219011344069620",0.00,20.70,0,296.36,303.58,0.0,0.0,0.000,645811.3,645811.3,9640,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321040,2096325.00
06/12/2017 22:30,2,0.000,ALERT,212.38,301.17,59.965,1497321003,"201051344001025","219011344069620",0.00,20.30,0,297.26,303.58,0.0,0.0,0.000,733789.0,733789.0,9635,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321042,2096326.00
06/12/2017 22:30,2,0.000,ALERT,212.16,301.77,59.965,1497321003,"201051344000458","219011344069620",0.00,21.30,0,298.77,304.48,0.0,0.0,0.000,738869.0,738869.0,9608,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321044,2096327.00
06/12/2017 22:30,2,0.000,ALERT,213.06,302.07,59.933,1497321003,"201051344000853","219011344069620",0.00,20.30,0,298.47,304.18,0.0,0.0,0.000,739628.9,739628.9,9619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321045,2096328.00
06/12/2017 22:30,2,0.000,ALERT,212.83,301.77,59.954,1497321003,"201051344000685","219011344069620",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,734153.7,734153.7,9637,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321047,2096329.00
06/12/2017 22:30,2,0.000,ALERT,212.38,300.87,59.928,1497321003,"201051344000917","219011344069620",0.00,21.30,0,296.66,302.68,0.0,0.0,0.000,730771.2,730771.2,9624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321049,2096330.00
06/12/2017 22:30,2,0.000,ALERT,212.83,302.37,59.970,1497321003,"201051344001145","219011344069620",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,738788.5,738788.5,9619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321051,2096331.00
06/12/2017 22:30,2,0.000,ALERT,212.61,301.17,59.954,1497321003,"201051344000651","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,727277.7,727277.7,9628,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321052,2096332.00
06/12/2017 22:30,2,0.000,ALERT,210.80,299.37,59.949,1497321003,"274151322000088","219011344069620",0.00,22.30,0,295.16,301.47,0.0,0.0,0.000,940319.0,940319.0,9570,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321054,2096333.00
06/12/2017 22:30,2,0.000,ALERT,212.16,299.07,59.991,1497321003,"274151322000068","219011344069620",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,813726.8,813726.8,9826,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321056,2096334.00
06/12/2017 22:30,2,0.000,ALERT,212.16,301.47,59.959,1497321003,"201051344001135","219011344069620",0.00,20.70,0,297.87,303.58,0.0,0.0,0.000,722724.5,722724.5,9615,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321058,2096335.00
06/12/2017 22:30,2,0.000,ALERT,211.93,302.37,59.954,1497321003,"201051344000594","219011344069620",0.00,21.80,0,298.47,304.48,0.0,0.0,0.000,741655.0,741655.0,9618,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321060,2096336.00
06/12/2017 22:30,2,0.000,ALERT,212.61,301.47,59.965,1497321003,"201051344001203","219011344069620",0.00,20.70,0,297.87,304.78,0.0,0.0,0.000,732061.6,732061.6,9650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321061,2096337.00
06/12/2017 22:30,2,0.000,ALERT,211.25,299.37,59.949,1497321003,"274151322000054","219011344069620",0.00,23.30,0,295.46,301.77,0.0,0.0,0.000,957519.6,957519.6,9554,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321063,2096338.00
06/12/2017 22:30,2,0.000,ALERT,212.38,301.47,59.959,1497321003,"201051344000867","219011344069620",0.00,21.30,0,298.17,304.48,0.0,0.0,0.000,725869.5,725869.5,9647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321065,2096339.00
06/12/2017 22:30,2,0.000,ALERT,212.61,301.77,59.954,1497321003,"201051344001093","219011344069620",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,730581.1,730581.1,9641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321067,2096340.00
06/12/2017 22:30,2,0.000,ALERT,212.38,302.07,59.949,1497321003,"201051344000900","219011344069620",0.00,20.00,0,298.17,303.88,0.0,0.0,0.000,747348.4,747348.4,9624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321069,2096341.00
06/12/2017 22:30,2,0.000,ALERT,212.61,301.77,59.954,1497321003,"201051344000648","219011344069620",0.00,20.00,0,298.17,304.18,0.0,0.0,0.000,735864.5,735864.5,9615,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321070,2096342.00
06/12/2017 22:30,2,0.000,ALERT,212.38,302.68,59.954,1497321003,"201051344000569","219011344069620",0.00,20.70,0,299.07,304.48,0.0,0.0,0.000,749548.9,749548.9,9599,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321072,2096343.00
06/12/2017 22:30,2,0.000,ALERT,212.38,302.37,59.949,1497321003,"201051344000983","219011344069620",0.00,20.70,0,298.77,304.48,0.0,0.0,0.000,740092.6,740092.6,9621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321074,2096344.00
06/12/2017 22:30,2,0.000,ALERT,212.38,301.77,59.970,1497321003,"201051344001158","219011344069620",0.00,20.30,0,297.87,303.28,0.0,0.0,0.000,725216.3,725216.3,9626,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321076,2096345.00
06/12/2017 22:30,2,0.000,ALERT,212.83,302.68,59.954,1497321003,"201051344000576","219011344069620",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,739763.5,739763.5,9622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321078,2096346.00
06/12/2017 22:30,2,0.000,ALERT,211.70,299.37,59.954,1497321003,"274151322000087","219011344069620",0.00,24.50,0,294.86,300.87,0.0,0.0,0.000,930909.8,930909.8,9711,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321079,2096347.00
06/12/2017 22:45,2,0.000,ALERT,213.06,302.07,59.965,1497321904,"201051344000645","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,738722.0,738722.0,9613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321906,2096348.00
06/12/2017 22:45,2,0.000,ALERT,211.48,299.67,60.028,1497321904,"274151322000085","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,953543.2,953543.2,9564,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321908,2096349.00
06/12/2017 22:45,2,0.000,ALERT,213.29,302.07,60.002,1497321904,"201051344000633","219011344069620",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,725346.6,725346.6,9652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321910,2096350.00
06/12/2017 22:45,2,0.000,ALERT,212.61,302.07,60.002,1497321904,"201051344000469","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,728514.1,728514.1,9628,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321911,2096351.00
06/12/2017 22:45,2,0.000,ALERT,212.16,301.47,60.028,1497321904,"201051344000646","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,724104.7,724104.7,9627,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321913,2096352.00
06/12/2017 22:45,2,0.000,ALERT,211.70,300.57,60.007,1497321904,"274151322000052","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,990628.8,990628.8,9569,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321915,2096353.00
06/12/2017 22:45,2,0.000,ALERT,212.61,301.77,59.996,1497321904,"201051344000585","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,736288.7,736288.7,9628,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321917,2096354.00
06/12/2017 22:45,2,0.000,ALERT,212.38,301.47,60.012,1497321904,"201051344001230","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,728788.7,728788.7,9632,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321918,2096355.00
06/12/2017 22:45,2,0.000,ALERT,213.06,302.37,60.018,1497321904,"201051344000582","219011344069620",0.00,20.00,0,300.57,303.88,0.0,0.0,0.000,718272.4,718272.4,9617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321920,2096356.00
06/12/2017 22:45,2,0.000,ALERT,212.16,301.47,60.012,1497321904,"201051344000955","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,737458.1,737458.1,9638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321922,2096357.00
06/12/2017 22:45,2,0.000,ALERT,211.70,299.37,60.018,1497321904,"274151322000094","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,813250.1,813250.1,9813,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321924,2096358.00
06/12/2017 22:45,2,0.000,ALERT,212.61,302.98,60.007,1497321904,"201051344000579","219011344069620",0.00,20.70,0,300.27,304.78,0.0,0.0,0.000,746676.5,746676.5,9617,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321926,2096359.00
06/12/2017 22:45,2,0.000,ALERT,212.38,301.77,60.018,1497321904,"201051344000890","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,731446.5,731446.5,9628,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321927,2096360.00
06/12/2017 22:45,2,0.000,ALERT,212.61,301.17,60.018,1497321904,"201051344000438","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,734133.8,734133.8,9623,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321929,2096361.00
06/12/2017 22:45,2,0.000,ALERT,212.83,301.47,60.023,1497321904,"201051344000417","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,672655.3,672655.3,9653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321931,2096362.00
06/12/2017 22:45,2,0.000,ALERT,211.70,300.57,60.012,1497321904,"274151322000083","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,980608.2,980608.2,9571,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321933,2096363.00
06/12/2017 22:45,2,0.000,ALERT,212.16,299.67,60.007,1497321904,"274151322000076","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,1045984.7,1045984.7,9562,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321934,2096364.00
06/12/2017 22:45,2,0.000,ALERT,212.61,302.98,60.018,1497321904,"201051344000868","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,726996.3,726996.3,9631,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321936,2096365.00
06/12/2017 22:45,2,0.000,ALERT,211.48,300.87,60.012,1497321904,"274151322000095","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,1035858.4,1035858.4,9577,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321938,2096366.00
06/12/2017 22:45,2,0.000,ALERT,212.16,302.07,60.012,1497321904,"201051344000988","219011344069620",0.00,20.00,0,297.26,303.58,0.0,0.0,0.000,645811.3,645811.3,9642,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321940,2096367.00
06/12/2017 22:45,2,0.000,ALERT,212.61,301.47,60.018,1497321904,"201051344001025","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,733789.0,733789.0,9637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321942,2096368.00
06/12/2017 22:45,2,0.000,ALERT,212.38,302.37,60.034,1497321904,"201051344000458","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,738869.0,738869.0,9610,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321943,2096369.00
06/12/2017 22:45,2,0.000,ALERT,213.06,302.37,59.975,1497321904,"201051344000853","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,739628.9,739628.9,9621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321945,2096370.00
06/12/2017 22:45,2,0.000,ALERT,212.83,301.77,60.023,1497321904,"201051344000685","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,734153.7,734153.7,9639,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321947,2096371.00
06/12/2017 22:45,2,0.000,ALERT,212.61,301.17,60.018,1497321904,"201051344000917","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,730771.2,730771.2,9626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321949,2096372.00
06/12/2017 22:45,2,0.000,ALERT,212.83,302.37,60.044,1497321904,"201051344001145","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,738788.5,738788.5,9621,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321951,2096373.00
06/12/2017 22:45,2,0.000,ALERT,212.61,300.87,60.018,1497321904,"201051344000651","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,727277.7,727277.7,9630,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321953,2096374.00
06/12/2017 22:45,2,0.000,ALERT,211.48,300.57,60.007,1497321904,"274151322000088","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,940319.0,940319.0,9572,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321955,2096375.00
06/12/2017 22:45,2,0.000,ALERT,212.38,299.37,60.002,1497321904,"274151322000068","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,813726.8,813726.8,9828,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321957,2096376.00
06/12/2017 22:45,2,0.000,ALERT,212.38,301.47,59.996,1497321904,"201051344001135","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,722724.5,722724.5,9617,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321958,2096377.00
06/12/2017 22:45,2,0.000,ALERT,212.38,302.98,60.012,1497321904,"201051344000594","219011344069620",0.00,21.00,0,299.67,304.48,0.0,0.0,0.000,741655.0,741655.0,9620,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321960,2096378.00
06/12/2017 22:45,2,0.000,ALERT,212.83,301.77,60.023,1497321904,"201051344001203","219011344069620",0.00,20.00,0,299.67,305.08,0.0,0.0,0.000,732061.6,732061.6,9652,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321962,2096379.00
06/12/2017 22:45,2,0.000,ALERT,211.03,299.37,60.007,1497321904,"274151322000054","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,957519.6,957519.6,9556,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321964,2096380.00
06/12/2017 22:45,2,0.000,ALERT,212.61,301.77,60.012,1497321904,"201051344000867","219011344069620",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,725869.5,725869.5,9649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321965,2096381.00
06/12/2017 22:45,2,0.000,ALERT,212.38,301.47,60.018,1497321904,"201051344001093","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,730581.1,730581.1,9643,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321967,2096382.00
06/12/2017 22:45,2,0.000,ALERT,212.16,301.77,60.023,1497321904,"201051344000900","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,747348.4,747348.4,9626,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321969,2096383.00
06/12/2017 22:45,2,0.000,ALERT,212.61,301.47,59.981,1497321904,"201051344000648","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,735864.5,735864.5,9617,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497321971,2096384.00
06/12/2017 22:45,2,0.000,ALERT,212.61,302.68,60.028,1497321904,"201051344000569","219011344069620",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,749548.9,749548.9,9601,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321973,2096385.00
06/12/2017 22:45,2,0.000,ALERT,212.38,302.07,60.012,1497321904,"201051344000983","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,740092.6,740092.6,9623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321974,2096386.00
06/12/2017 22:45,2,0.000,ALERT,212.38,301.77,60.023,1497321904,"201051344001158","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,725216.3,725216.3,9628,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321976,2096387.00
06/12/2017 22:45,2,0.000,ALERT,212.83,302.37,60.007,1497321904,"201051344000576","219011344069620",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,739763.5,739763.5,9624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321978,2096388.00
06/12/2017 22:45,2,0.000,ALERT,211.48,298.77,60.012,1497321904,"274151322000087","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,930909.8,930909.8,9713,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497321980,2096389.00
06/12/2017 23:00,2,0.000,ALERT,213.29,302.68,59.981,1497322803,"201051344000645","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,738722.0,738722.0,9615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322805,2096390.00
06/12/2017 23:00,2,0.000,ALERT,212.38,300.87,59.949,1497322803,"274151322000085","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,953543.2,953543.2,9566,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322807,2096391.00
06/12/2017 23:00,2,0.000,ALERT,213.74,302.98,59.996,1497322803,"201051344000633","219011344069620",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,725346.6,725346.6,9654,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497322809,2096392.00
06/12/2017 23:00,2,0.000,ALERT,213.06,303.28,59.991,1497322803,"201051344000469","219011344069620",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,728514.1,728514.1,9630,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322810,2096393.00
06/12/2017 23:00,2,0.000,ALERT,212.83,302.68,60.034,1497322803,"201051344000646","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,724104.7,724104.7,9629,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322812,2096394.00
06/12/2017 23:00,2,0.000,ALERT,211.93,300.87,59.986,1497322803,"274151322000052","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,990628.8,990628.8,9571,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322814,2096395.00
06/12/2017 23:00,2,0.000,ALERT,213.29,302.68,59.954,1497322803,"201051344000585","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,736288.7,736288.7,9630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322816,2096396.00
