ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/12/2017 23:00,2,0.000,ALERT,212.61,302.68,59.981,1497322803,"201051344001230","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,728788.7,728788.7,9634,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322817,2096397.00
06/12/2017 23:00,2,0.000,ALERT,213.51,303.58,59.986,1497322803,"201051344000582","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,718272.4,718272.4,9619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497322819,2096398.00
06/12/2017 23:00,2,0.000,ALERT,212.61,302.68,59.975,1497322803,"201051344000955","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,737458.1,737458.1,9640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322821,2096399.00
06/12/2017 23:00,2,0.000,ALERT,212.38,300.57,59.986,1497322803,"274151322000094","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,813250.1,813250.1,9815,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497322823,2096400.00
06/12/2017 23:00,2,0.000,ALERT,213.06,303.88,59.991,1497322803,"201051344000579","219011344069620",0.00,20.00,0,300.57,305.08,0.0,0.0,0.000,746676.5,746676.5,9619,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322825,2096401.00
06/12/2017 23:00,2,0.000,ALERT,212.83,302.98,59.975,1497322803,"201051344000890","219011344069620",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,731446.5,731446.5,9630,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322826,2096402.00
06/12/2017 23:00,2,0.000,ALERT,213.06,302.37,59.981,1497322803,"201051344000438","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,734133.8,734133.8,9625,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322828,2096403.00
06/12/2017 23:00,2,0.000,ALERT,213.29,302.37,59.996,1497322803,"201051344000417","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,672655.3,672655.3,9655,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322830,2096404.00
06/12/2017 23:00,2,0.000,ALERT,211.93,300.57,59.975,1497322803,"274151322000083","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,980608.2,980608.2,9573,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322832,2096405.00
06/12/2017 23:00,2,0.000,ALERT,212.61,300.87,59.965,1497322803,"274151322000076","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,1045984.7,1045984.7,9564,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322834,2096406.00
06/12/2017 23:00,2,0.000,ALERT,212.83,303.58,59.975,1497322803,"201051344000868","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,726996.3,726996.3,9633,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322835,2096407.00
06/12/2017 23:00,2,0.000,ALERT,211.70,301.17,60.007,1497322803,"274151322000095","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,1035858.4,1035858.4,9579,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322837,2096408.00
06/12/2017 23:00,2,0.000,ALERT,213.06,303.28,60.018,1497322803,"201051344000988","219011344069620",0.00,19.50,0,297.57,304.48,0.0,0.0,0.000,645811.3,645811.3,9644,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322839,2096409.00
06/12/2017 23:00,2,0.000,ALERT,212.83,301.77,59.981,1497322803,"201051344001025","219011344069620",0.00,19.30,0,298.77,304.48,0.0,0.0,0.000,733789.0,733789.0,9639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322841,2096410.00
06/12/2017 23:00,2,0.000,ALERT,212.61,302.68,59.965,1497322803,"201051344000458","219011344069620",0.00,20.00,0,300.27,305.38,0.0,0.0,0.000,738869.0,738869.0,9612,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322843,2096411.00
06/12/2017 23:00,2,0.000,ALERT,213.51,302.98,59.986,1497322803,"201051344000853","219011344069620",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,739628.9,739628.9,9623,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497322844,2096412.00
06/12/2017 23:00,2,0.000,ALERT,213.29,302.37,59.975,1497322803,"201051344000685","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,734153.7,734153.7,9641,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322846,2096413.00
06/12/2017 23:00,2,0.000,ALERT,213.06,301.77,59.981,1497322803,"201051344000917","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,730771.2,730771.2,9628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497322848,2096414.00
06/12/2017 23:00,2,0.000,ALERT,213.51,303.28,59.975,1497322803,"201051344001145","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,738788.5,738788.5,9623,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322850,2096415.00
06/12/2017 23:00,2,0.000,ALERT,213.06,301.77,59.975,1497322803,"201051344000651","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,727277.7,727277.7,9632,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322852,2096416.00
06/12/2017 23:00,2,0.000,ALERT,211.70,300.27,59.954,1497322803,"274151322000088","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,940319.0,940319.0,9574,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322853,2096417.00
06/12/2017 23:00,2,0.000,ALERT,212.83,300.27,60.023,1497322803,"274151322000068","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,813726.8,813726.8,9830,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322855,2096418.00
06/12/2017 23:00,2,0.000,ALERT,212.61,302.07,59.949,1497322803,"201051344001135","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,722724.5,722724.5,9619,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322857,2096419.00
06/12/2017 23:00,2,0.000,ALERT,212.61,303.28,60.023,1497322803,"201051344000594","219011344069620",0.00,20.30,0,299.67,305.08,0.0,0.0,0.000,741655.0,741655.0,9622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322859,2096420.00
06/12/2017 23:00,2,0.000,ALERT,213.29,302.68,59.991,1497322803,"201051344001203","219011344069620",0.00,19.50,0,299.37,305.68,0.0,0.0,0.000,732061.6,732061.6,9654,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322860,2096421.00
06/12/2017 23:00,2,0.000,ALERT,211.70,301.17,59.981,1497322803,"274151322000054","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,957519.6,957519.6,9558,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322862,2096422.00
06/12/2017 23:00,2,0.000,ALERT,213.06,302.37,60.023,1497322803,"201051344000867","219011344069620",0.00,20.00,0,299.67,305.08,0.0,0.0,0.000,725869.5,725869.5,9651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322864,2096423.00
06/12/2017 23:00,2,0.000,ALERT,213.06,302.37,59.986,1497322803,"201051344001093","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,730581.1,730581.1,9645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322866,2096424.00
06/12/2017 23:00,2,0.000,ALERT,212.83,302.68,59.991,1497322803,"201051344000900","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,747348.4,747348.4,9628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322868,2096425.00
06/12/2017 23:00,2,0.000,ALERT,213.29,302.68,59.991,1497322803,"201051344000648","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,735864.5,735864.5,9619,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322870,2096426.00
06/12/2017 23:00,2,0.000,ALERT,212.83,303.58,59.986,1497322803,"201051344000569","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,749548.9,749548.9,9603,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322872,2096427.00
06/12/2017 23:00,2,0.000,ALERT,212.83,303.28,59.986,1497322803,"201051344000983","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,740092.6,740092.6,9625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322873,2096428.00
06/12/2017 23:00,2,0.000,ALERT,212.83,302.68,59.986,1497322803,"201051344001158","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,725216.3,725216.3,9630,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497322875,2096429.00
06/12/2017 23:00,2,0.000,ALERT,213.51,303.58,60.002,1497322803,"201051344000576","219011344069620",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,739763.5,739763.5,9626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497322877,2096430.00
06/12/2017 23:00,2,0.000,ALERT,212.16,299.97,59.954,1497322803,"274151322000087","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,930909.8,930909.8,9715,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497322879,2096431.00
06/12/2017 23:15,2,0.000,ALERT,213.29,302.98,59.981,1497323703,"201051344000645","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,738722.0,738722.0,9617,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323705,2096432.00
06/12/2017 23:15,2,0.000,ALERT,212.16,300.57,59.933,1497323703,"274151322000085","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,953543.2,953543.2,9568,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323707,2096433.00
06/12/2017 23:15,2,0.000,ALERT,213.74,303.28,59.981,1497323703,"201051344000633","219011344069620",0.00,19.00,0,299.37,304.78,0.0,0.0,0.000,725346.6,725346.6,9656,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497323709,2096434.00
06/12/2017 23:15,2,0.000,ALERT,213.06,303.28,59.975,1497323703,"201051344000469","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,728514.1,728514.1,9632,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497323710,2096435.00
06/12/2017 23:15,2,0.000,ALERT,212.61,302.37,59.975,1497323703,"201051344000646","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,724104.7,724104.7,9631,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323712,2096436.00
06/12/2017 23:15,2,0.000,ALERT,211.93,301.47,59.981,1497323703,"274151322000052","219011344069620",0.00,21.30,0,297.87,302.98,0.0,0.0,0.000,990628.8,990628.8,9573,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323714,2096437.00
06/12/2017 23:15,2,0.000,ALERT,213.06,302.68,59.970,1497323703,"201051344000585","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,736288.7,736288.7,9632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323716,2096438.00
06/12/2017 23:15,2,0.000,ALERT,213.06,302.98,59.970,1497323703,"201051344001230","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,728788.7,728788.7,9636,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323718,2096439.00
06/12/2017 23:15,2,0.000,ALERT,213.51,303.58,59.959,1497323703,"201051344000582","219011344069620",0.00,19.30,0,301.47,305.08,0.0,0.0,0.000,718272.4,718272.4,9621,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323719,2096440.00
06/12/2017 23:15,2,0.000,ALERT,212.83,302.68,59.959,1497323703,"201051344000955","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,737458.1,737458.1,9642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323721,2096441.00
06/12/2017 23:15,2,0.000,ALERT,212.38,300.27,59.959,1497323703,"274151322000094","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,813250.1,813250.1,9817,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323723,2096442.00
06/12/2017 23:15,2,0.000,ALERT,213.06,304.18,59.965,1497323703,"201051344000579","219011344069620",0.00,19.50,0,301.47,305.98,0.0,0.0,0.000,746676.5,746676.5,9621,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323725,2096443.00
06/12/2017 23:15,2,0.000,ALERT,213.06,303.28,59.965,1497323703,"201051344000890","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,731446.5,731446.5,9632,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323727,2096444.00
06/12/2017 23:15,2,0.000,ALERT,212.83,301.77,59.944,1497323703,"201051344000438","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,734133.8,734133.8,9627,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323728,2096445.00
06/12/2017 23:15,2,0.000,ALERT,213.29,302.07,59.959,1497323703,"201051344000417","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,672655.3,672655.3,9657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323730,2096446.00
06/12/2017 23:15,2,0.000,ALERT,211.93,300.87,59.949,1497323703,"274151322000083","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,980608.2,980608.2,9575,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323732,2096447.00
06/12/2017 23:15,2,0.000,ALERT,212.83,301.17,59.991,1497323703,"274151322000076","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,1045984.7,1045984.7,9566,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323734,2096448.00
06/12/2017 23:15,2,0.000,ALERT,212.83,303.88,59.965,1497323703,"201051344000868","219011344069620",0.00,19.00,0,301.77,306.28,0.0,0.0,0.000,726996.3,726996.3,9635,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323736,2096449.00
06/12/2017 23:15,2,0.000,ALERT,212.16,301.77,59.954,1497323703,"274151322000095","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,1035858.4,1035858.4,9581,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497323738,2096450.00
06/12/2017 23:15,2,0.000,ALERT,213.06,303.88,60.002,1497323703,"201051344000988","219011344069620",0.00,19.30,0,299.07,305.08,0.0,0.0,0.000,645811.3,645811.3,9646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323740,2096451.00
06/12/2017 23:15,2,0.000,ALERT,212.83,301.77,59.954,1497323703,"201051344001025","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,733789.0,733789.0,9641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323741,2096452.00
06/12/2017 23:15,2,0.000,ALERT,213.06,303.28,59.986,1497323703,"201051344000458","219011344069620",0.00,19.80,0,300.87,306.28,0.0,0.0,0.000,738869.0,738869.0,9614,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323743,2096453.00
06/12/2017 23:15,2,0.000,ALERT,213.74,303.88,59.965,1497323703,"201051344000853","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,739628.9,739628.9,9625,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323745,2096454.00
06/12/2017 23:15,2,0.000,ALERT,213.51,302.68,59.933,1497323703,"201051344000685","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,734153.7,734153.7,9643,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323747,2096455.00
06/12/2017 23:15,2,0.000,ALERT,213.06,302.07,59.965,1497323703,"201051344000917","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,730771.2,730771.2,9630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323749,2096456.00
06/12/2017 23:15,2,0.000,ALERT,213.51,302.98,59.970,1497323703,"201051344001145","219011344069620",0.00,18.70,0,301.47,305.08,0.0,0.0,0.000,738788.5,738788.5,9625,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323750,2096457.00
06/12/2017 23:15,2,0.000,ALERT,213.29,301.77,59.954,1497323703,"201051344000651","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,727277.7,727277.7,9634,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323752,2096458.00
06/12/2017 23:15,2,0.000,ALERT,211.70,300.57,59.954,1497323703,"274151322000088","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,940319.0,940319.0,9576,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323754,2096459.00
06/12/2017 23:15,2,0.000,ALERT,212.83,299.97,59.959,1497323703,"274151322000068","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,813726.8,813726.8,9832,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323756,2096460.00
06/12/2017 23:15,2,0.000,ALERT,212.61,302.37,59.954,1497323703,"201051344001135","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,722724.5,722724.5,9621,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323757,2096461.00
06/12/2017 23:15,2,0.000,ALERT,212.83,304.18,60.007,1497323703,"201051344000594","219011344069620",0.00,19.80,0,300.57,305.98,0.0,0.0,0.000,741655.0,741655.0,9624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323759,2096462.00
06/12/2017 23:15,2,0.000,ALERT,213.29,302.68,59.965,1497323703,"201051344001203","219011344069620",0.00,19.00,0,299.97,306.28,0.0,0.0,0.000,732061.6,732061.6,9656,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323761,2096463.00
06/12/2017 23:15,2,0.000,ALERT,211.70,301.17,59.954,1497323703,"274151322000054","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,957519.6,957519.6,9560,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323763,2096464.00
06/12/2017 23:15,2,0.000,ALERT,213.29,303.58,59.944,1497323703,"201051344000867","219011344069620",0.00,19.80,0,300.57,305.68,0.0,0.0,0.000,725869.5,725869.5,9653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323765,2096465.00
06/12/2017 23:15,2,0.000,ALERT,213.29,302.98,60.002,1497323703,"201051344001093","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,730581.1,730581.1,9647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323766,2096466.00
06/12/2017 23:15,2,0.000,ALERT,212.83,303.28,59.954,1497323703,"201051344000900","219011344069620",0.00,19.00,0,300.57,305.38,0.0,0.0,0.000,747348.4,747348.4,9630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323768,2096467.00
06/12/2017 23:15,2,0.000,ALERT,213.51,303.28,59.965,1497323703,"201051344000648","219011344069620",0.00,18.70,0,300.27,305.68,0.0,0.0,0.000,735864.5,735864.5,9621,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323770,2096468.00
06/12/2017 23:15,2,0.000,ALERT,213.06,303.88,59.965,1497323703,"201051344000569","219011344069620",0.00,19.30,0,301.77,306.28,0.0,0.0,0.000,749548.9,749548.9,9605,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323772,2096469.00
06/12/2017 23:15,2,0.000,ALERT,212.83,303.28,59.959,1497323703,"201051344000983","219011344069620",0.00,19.30,0,301.47,305.98,0.0,0.0,0.000,740092.6,740092.6,9627,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497323774,2096470.00
06/12/2017 23:15,2,0.000,ALERT,213.06,303.28,59.959,1497323703,"201051344001158","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,725216.3,725216.3,9632,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497323775,2096471.00
06/12/2017 23:15,2,0.000,ALERT,213.51,304.18,60.007,1497323703,"201051344000576","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,739763.5,739763.5,9628,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497323777,2096472.00
06/12/2017 23:15,2,0.000,ALERT,212.16,300.87,59.949,1497323703,"274151322000087","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,930909.8,930909.8,9717,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497323779,2096473.00
06/12/2017 23:30,2,0.000,ALERT,213.51,303.58,60.002,1497324603,"201051344000645","219011344069620",0.00,19.50,0,300.57,305.38,0.0,0.0,0.000,738722.0,738722.0,9619,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324605,2096474.00
06/12/2017 23:30,2,0.000,ALERT,212.83,301.47,59.991,1497324603,"274151322000085","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,953543.2,953543.2,9570,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324607,2096475.00
06/12/2017 23:30,2,0.000,ALERT,214.19,303.88,60.018,1497324603,"201051344000633","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,725346.6,725346.6,9658,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324609,2096476.00
06/12/2017 23:30,2,0.000,ALERT,213.29,303.58,60.002,1497324603,"201051344000469","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,728514.1,728514.1,9634,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324611,2096477.00
06/12/2017 23:30,2,0.000,ALERT,213.06,302.98,60.023,1497324603,"201051344000646","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,724104.7,724104.7,9633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324613,2096478.00
06/12/2017 23:30,2,0.000,ALERT,212.61,301.47,60.002,1497324603,"274151322000052","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,990628.8,990628.8,9575,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324614,2096479.00
06/12/2017 23:30,2,0.000,ALERT,213.51,303.28,60.007,1497324603,"201051344000585","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,736288.7,736288.7,9634,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324616,2096480.00
06/12/2017 23:30,2,0.000,ALERT,213.51,303.88,60.034,1497324603,"201051344001230","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,728788.7,728788.7,9638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324618,2096481.00
06/12/2017 23:30,2,0.000,ALERT,213.96,304.18,60.044,1497324603,"201051344000582","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,718272.4,718272.4,9623,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324620,2096482.00
06/12/2017 23:30,2,0.000,ALERT,213.06,303.28,60.002,1497324603,"201051344000955","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,737458.1,737458.1,9644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324621,2096483.00
06/12/2017 23:30,2,0.000,ALERT,212.83,301.17,60.018,1497324603,"274151322000094","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,813250.1,813250.1,9819,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324623,2096484.00
06/12/2017 23:30,2,0.000,ALERT,213.51,304.78,60.007,1497324603,"201051344000579","219011344069620",0.00,19.30,0,301.77,305.98,0.0,0.0,0.000,746676.5,746676.5,9623,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324625,2096485.00
06/12/2017 23:30,2,0.000,ALERT,213.29,303.58,59.996,1497324603,"201051344000890","219011344069620",0.00,19.30,0,301.17,305.98,0.0,0.0,0.000,731446.5,731446.5,9634,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324627,2096486.00
06/12/2017 23:30,2,0.000,ALERT,213.51,302.98,60.007,1497324603,"201051344000438","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,734133.8,734133.8,9629,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324629,2096487.00
06/12/2017 23:30,2,0.000,ALERT,213.74,302.68,60.002,1497324603,"201051344000417","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,672655.3,672655.3,9659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324630,2096488.00
06/12/2017 23:30,2,0.000,ALERT,212.83,302.37,60.007,1497324603,"274151322000083","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,980608.2,980608.2,9577,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324632,2096489.00
06/12/2017 23:30,2,0.000,ALERT,213.51,302.37,60.012,1497324603,"274151322000076","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,1045984.7,1045984.7,9568,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324634,2096490.00
06/12/2017 23:30,2,0.000,ALERT,213.51,305.08,60.012,1497324603,"201051344000868","219011344069620",0.00,19.00,0,301.77,306.28,0.0,0.0,0.000,726996.3,726996.3,9637,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324636,2096491.00
06/12/2017 23:30,2,0.000,ALERT,212.83,302.68,60.007,1497324603,"274151322000095","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,1035858.4,1035858.4,9583,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324638,2096492.00
06/12/2017 23:30,2,0.000,ALERT,213.29,304.18,60.012,1497324603,"201051344000988","219011344069620",0.00,19.30,0,299.07,305.38,0.0,0.0,0.000,645811.3,645811.3,9648,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324640,2096493.00
06/12/2017 23:30,2,0.000,ALERT,213.29,302.37,60.023,1497324603,"201051344001025","219011344069620",0.00,18.30,0,299.97,305.38,0.0,0.0,0.000,733789.0,733789.0,9643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324642,2096494.00
06/12/2017 23:30,2,0.000,ALERT,213.29,303.88,60.007,1497324603,"201051344000458","219011344069620",0.00,19.50,0,301.47,306.28,0.0,0.0,0.000,738869.0,738869.0,9616,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324643,2096495.00
06/12/2017 23:30,2,0.000,ALERT,213.74,303.58,60.007,1497324603,"201051344000853","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,739628.9,739628.9,9627,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324645,2096496.00
06/12/2017 23:30,2,0.000,ALERT,213.74,302.98,60.018,1497324603,"201051344000685","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,734153.7,734153.7,9645,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324647,2096497.00
06/12/2017 23:30,2,0.000,ALERT,213.74,302.98,60.002,1497324603,"201051344000917","219011344069620",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,730771.2,730771.2,9632,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324649,2096498.00
06/12/2017 23:30,2,0.000,ALERT,213.74,303.58,60.007,1497324603,"201051344001145","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,738788.5,738788.5,9627,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324651,2096499.00
06/12/2017 23:30,2,0.000,ALERT,213.74,302.68,60.018,1497324603,"201051344000651","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,727277.7,727277.7,9636,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324653,2096500.00
06/12/2017 23:30,2,0.000,ALERT,212.38,301.77,60.007,1497324603,"274151322000088","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,940319.0,940319.0,9578,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324655,2096501.00
06/12/2017 23:30,2,0.000,ALERT,213.51,301.47,60.012,1497324603,"274151322000068","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,813726.8,813726.8,9834,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324657,2096502.00
06/12/2017 23:30,2,0.000,ALERT,213.29,303.28,60.007,1497324603,"201051344001135","219011344069620",0.00,18.70,0,300.57,305.38,0.0,0.0,0.000,722724.5,722724.5,9623,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324658,2096503.00
06/12/2017 23:30,2,0.000,ALERT,213.06,304.78,60.034,1497324603,"201051344000594","219011344069620",0.00,19.50,0,301.17,305.98,0.0,0.0,0.000,741655.0,741655.0,9626,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324660,2096504.00
06/12/2017 23:30,2,0.000,ALERT,213.74,302.98,60.039,1497324603,"201051344001203","219011344069620",0.00,18.70,0,300.87,306.58,0.0,0.0,0.000,732061.6,732061.6,9658,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324662,2096505.00
06/12/2017 23:30,2,0.000,ALERT,212.61,302.98,60.023,1497324603,"274151322000054","219011344069620",0.00,21.00,0,299.37,304.18,0.0,0.0,0.000,957519.6,957519.6,9562,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324664,2096506.00
06/12/2017 23:30,2,0.000,ALERT,213.74,303.58,60.044,1497324603,"201051344000867","219011344069620",0.00,19.50,0,300.87,305.98,0.0,0.0,0.000,725869.5,725869.5,9655,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324665,2096507.00
06/12/2017 23:30,2,0.000,ALERT,213.51,303.28,60.039,1497324603,"201051344001093","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,730581.1,730581.1,9649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324667,2096508.00
06/12/2017 23:30,2,0.000,ALERT,213.51,304.18,60.012,1497324603,"201051344000900","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,747348.4,747348.4,9632,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324669,2096509.00
06/12/2017 23:30,2,0.000,ALERT,213.51,303.28,60.034,1497324603,"201051344000648","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,735864.5,735864.5,9623,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324671,2096510.00
06/12/2017 23:30,2,0.000,ALERT,213.51,304.48,60.012,1497324603,"201051344000569","219011344069620",0.00,19.30,0,301.77,306.28,0.0,0.0,0.000,749548.9,749548.9,9607,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324673,2096511.00
06/12/2017 23:30,2,0.000,ALERT,213.51,304.48,60.012,1497324603,"201051344000983","219011344069620",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,740092.6,740092.6,9629,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324675,2096512.00
06/12/2017 23:30,2,0.000,ALERT,213.29,303.58,60.007,1497324603,"201051344001158","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,725216.3,725216.3,9634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324677,2096513.00
06/12/2017 23:30,2,0.000,ALERT,213.96,304.78,59.970,1497324603,"201051344000576","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,739763.5,739763.5,9630,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497324678,2096514.00
06/12/2017 23:30,2,0.000,ALERT,213.06,300.87,60.012,1497324603,"274151322000087","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,930909.8,930909.8,9719,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497324680,2096515.00
06/12/2017 23:45,2,0.000,ALERT,213.96,304.18,60.007,1497325503,"201051344000645","219011344069620",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,738722.0,738722.0,9621,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325505,2096516.00
06/12/2017 23:45,2,0.000,ALERT,212.38,301.47,60.002,1497325503,"274151322000085","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,953543.2,953543.2,9572,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325507,2096517.00
06/12/2017 23:45,2,0.000,ALERT,213.96,303.88,60.007,1497325503,"201051344000633","219011344069620",0.00,18.70,0,299.97,305.38,0.0,0.0,0.000,725346.6,725346.6,9660,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325508,2096518.00
06/12/2017 23:45,2,0.000,ALERT,213.29,303.88,60.034,1497325503,"201051344000469","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,728514.1,728514.1,9636,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325510,2096519.00
06/12/2017 23:45,2,0.000,ALERT,213.29,303.58,59.981,1497325503,"201051344000646","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,724104.7,724104.7,9635,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325512,2096520.00
06/12/2017 23:45,2,0.000,ALERT,212.16,301.17,60.002,1497325503,"274151322000052","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,990628.8,990628.8,9577,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325514,2096521.00
06/12/2017 23:45,2,0.000,ALERT,213.74,304.18,60.007,1497325503,"201051344000585","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,736288.7,736288.7,9636,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325516,2096522.00
06/12/2017 23:45,2,0.000,ALERT,213.29,303.88,60.002,1497325503,"201051344001230","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,728788.7,728788.7,9640,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325517,2096523.00
06/12/2017 23:45,2,0.000,ALERT,213.96,304.48,60.007,1497325503,"201051344000582","219011344069620",0.00,18.70,0,302.07,305.98,0.0,0.0,0.000,718272.4,718272.4,9625,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325519,2096524.00
06/12/2017 23:45,2,0.000,ALERT,213.06,303.58,60.002,1497325503,"201051344000955","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,737458.1,737458.1,9646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325521,2096525.00
06/12/2017 23:45,2,0.000,ALERT,212.38,301.47,59.996,1497325503,"274151322000094","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,813250.1,813250.1,9821,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325523,2096526.00
06/12/2017 23:45,2,0.000,ALERT,213.29,304.78,60.018,1497325503,"201051344000579","219011344069620",0.00,19.30,0,302.37,306.58,0.0,0.0,0.000,746676.5,746676.5,9625,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325524,2096527.00
06/12/2017 23:45,2,0.000,ALERT,213.51,304.48,60.012,1497325503,"201051344000890","219011344069620",0.00,19.00,0,301.77,306.28,0.0,0.0,0.000,731446.5,731446.5,9636,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325526,2096528.00
06/12/2017 23:45,2,0.000,ALERT,213.74,303.58,59.996,1497325503,"201051344000438","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,734133.8,734133.8,9631,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325528,2096529.00
06/12/2017 23:45,2,0.000,ALERT,213.74,303.28,59.996,1497325503,"201051344000417","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,672655.3,672655.3,9661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325530,2096530.00
06/12/2017 23:45,2,0.000,ALERT,212.38,301.77,59.996,1497325503,"274151322000083","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,980608.2,980608.2,9579,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325532,2096531.00
06/12/2017 23:45,2,0.000,ALERT,213.06,302.37,59.965,1497325503,"274151322000076","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,1045984.7,1045984.7,9570,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325533,2096532.00
06/12/2017 23:45,2,0.000,ALERT,213.06,304.78,60.007,1497325503,"201051344000868","219011344069620",0.00,19.00,0,302.37,306.58,0.0,0.0,0.000,726996.3,726996.3,9639,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325535,2096533.00
06/12/2017 23:45,2,0.000,ALERT,212.38,302.98,59.986,1497325503,"274151322000095","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,1035858.4,1035858.4,9585,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325537,2096534.00
06/12/2017 23:45,2,0.000,ALERT,213.06,304.18,59.991,1497325503,"201051344000988","219011344069620",0.00,19.00,0,299.37,305.68,0.0,0.0,0.000,645811.3,645811.3,9650,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325539,2096535.00
06/12/2017 23:45,2,0.000,ALERT,213.51,303.58,59.986,1497325503,"201051344001025","219011344069620",0.00,18.30,0,300.27,305.68,0.0,0.0,0.000,733789.0,733789.0,9645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325541,2096536.00
06/12/2017 23:45,2,0.000,ALERT,213.29,304.18,59.986,1497325503,"201051344000458","219011344069620",0.00,19.50,0,302.07,306.58,0.0,0.0,0.000,738869.0,738869.0,9618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325542,2096537.00
06/12/2017 23:45,2,0.000,ALERT,213.74,303.88,59.986,1497325503,"201051344000853","219011344069620",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,739628.9,739628.9,9629,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325544,2096538.00
06/12/2017 23:45,2,0.000,ALERT,213.74,303.58,59.975,1497325503,"201051344000685","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,734153.7,734153.7,9647,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325546,2096539.00
06/12/2017 23:45,2,0.000,ALERT,213.51,303.28,59.959,1497325503,"201051344000917","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,730771.2,730771.2,9634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325548,2096540.00
06/12/2017 23:45,2,0.000,ALERT,213.74,303.88,59.981,1497325503,"201051344001145","219011344069620",0.00,18.30,0,301.77,305.98,0.0,0.0,0.000,738788.5,738788.5,9629,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325550,2096541.00
06/12/2017 23:45,2,0.000,ALERT,213.74,302.98,59.986,1497325503,"201051344000651","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,727277.7,727277.7,9638,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497325551,2096542.00
06/12/2017 23:45,2,0.000,ALERT,211.93,302.07,59.970,1497325503,"274151322000088","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,940319.0,940319.0,9580,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325553,2096543.00
06/12/2017 23:45,2,0.000,ALERT,212.83,301.47,59.986,1497325503,"274151322000068","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,813726.8,813726.8,9836,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325555,2096544.00
06/12/2017 23:45,2,0.000,ALERT,213.29,303.58,59.986,1497325503,"201051344001135","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,722724.5,722724.5,9625,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325557,2096545.00
06/12/2017 23:45,2,0.000,ALERT,213.06,304.78,59.949,1497325503,"201051344000594","219011344069620",0.00,19.30,0,301.77,306.28,0.0,0.0,0.000,741655.0,741655.0,9628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325558,2096546.00
06/12/2017 23:45,2,0.000,ALERT,213.74,303.28,59.996,1497325503,"201051344001203","219011344069620",0.00,18.70,0,301.17,306.88,0.0,0.0,0.000,732061.6,732061.6,9660,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325560,2096547.00
06/12/2017 23:45,2,0.000,ALERT,212.38,302.07,59.991,1497325503,"274151322000054","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,957519.6,957519.6,9564,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325562,2096548.00
06/12/2017 23:45,2,0.000,ALERT,213.51,304.18,59.996,1497325503,"201051344000867","219011344069620",0.00,19.50,0,301.77,306.28,0.0,0.0,0.000,725869.5,725869.5,9657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325564,2096549.00
06/12/2017 23:45,2,0.000,ALERT,213.51,303.58,60.018,1497325503,"201051344001093","219011344069620",0.00,19.30,0,301.17,305.08,0.0,0.0,0.000,730581.1,730581.1,9651,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325566,2096550.00
06/12/2017 23:45,2,0.000,ALERT,213.06,303.88,59.986,1497325503,"201051344000900","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,747348.4,747348.4,9634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325567,2096551.00
06/12/2017 23:45,2,0.000,ALERT,213.51,303.58,59.991,1497325503,"201051344000648","219011344069620",0.00,18.30,0,301.47,305.98,0.0,0.0,0.000,735864.5,735864.5,9625,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325569,2096552.00
06/12/2017 23:45,2,0.000,ALERT,213.29,304.48,59.996,1497325503,"201051344000569","219011344069620",0.00,19.00,0,302.37,306.58,0.0,0.0,0.000,749548.9,749548.9,9609,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325571,2096553.00
06/12/2017 23:45,2,0.000,ALERT,213.29,304.18,59.986,1497325503,"201051344000983","219011344069620",0.00,19.00,0,302.37,306.58,0.0,0.0,0.000,740092.6,740092.6,9631,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325573,2096554.00
06/12/2017 23:45,2,0.000,ALERT,213.06,303.58,59.991,1497325503,"201051344001158","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,725216.3,725216.3,9636,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325575,2096555.00
06/12/2017 23:45,2,0.000,ALERT,213.74,304.48,59.996,1497325503,"201051344000576","219011344069620",0.00,19.00,0,301.77,306.28,0.0,0.0,0.000,739763.5,739763.5,9632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325576,2096556.00
06/12/2017 23:45,2,0.000,ALERT,212.38,301.77,59.981,1497325503,"274151322000087","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,930909.8,930909.8,9721,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497325578,2096557.00
